ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2016 00:00,2,0.000,ALERT,213.51,301.47,60.034,1472702403,"201051344000645","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,540983.6,540983.6,5636,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702405,947606.00
09/01/2016 00:00,2,0.000,ALERT,212.61,299.67,59.991,1472702403,"274151322000085","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,782522.9,782522.9,5578,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702407,947607.00
09/01/2016 00:00,2,0.000,ALERT,213.74,301.47,59.986,1472702403,"201051344000633","219011344069620",0.00,15.80,0,297.87,303.58,0.0,0.0,0.000,532505.8,532505.8,5631,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702409,947608.00
09/01/2016 00:00,2,0.000,ALERT,213.06,301.47,59.991,1472702403,"201051344000469","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,534980.4,534980.4,5647,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702411,947609.00
09/01/2016 00:00,2,0.000,ALERT,212.38,299.37,59.986,1472702403,"201051344000646","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,535726.1,535726.1,5626,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702412,947610.00
09/01/2016 00:00,2,0.000,ALERT,212.38,299.97,59.981,1472702403,"274151322000052","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,803536.5,803536.5,5579,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702414,947611.00
09/01/2016 00:00,2,0.000,ALERT,212.83,299.67,59.996,1472702403,"201051344000585","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,545286.9,545286.9,5621,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472702416,947612.00
09/01/2016 00:00,2,0.000,ALERT,212.61,299.97,59.991,1472702403,"201051344001230","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,538898.3,538898.3,5648,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702418,947613.00
09/01/2016 00:00,2,0.000,ALERT,213.06,300.57,59.986,1472702403,"201051344000582","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,531637.7,531637.7,5620,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472702420,947614.00
09/01/2016 00:00,2,0.000,ALERT,212.16,299.37,59.981,1472702403,"201051344000955","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,545441.8,545441.8,5625,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472702421,947615.00
09/01/2016 00:00,2,0.000,ALERT,212.61,299.37,59.981,1472702403,"274151322000094","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,659879.8,659879.8,5683,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702423,947616.00
09/01/2016 00:00,2,0.000,ALERT,213.06,302.37,59.949,1472702403,"201051344000579","219011344069620",0.00,16.00,0,300.27,304.78,0.0,0.0,0.000,549220.5,549220.5,5636,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702425,947617.00
09/01/2016 00:00,2,0.000,ALERT,212.61,299.97,59.986,1472702403,"201051344000890","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,542708.9,542708.9,5621,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702427,947618.00
09/01/2016 00:00,2,0.000,ALERT,212.83,299.67,59.970,1472702403,"201051344000438","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,544186.8,544186.8,5631,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702429,947619.00
09/01/2016 00:00,2,0.000,ALERT,212.83,299.07,59.970,1472702403,"201051344000417","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,535466.9,535466.9,5623,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472702430,947620.00
09/01/2016 00:00,2,0.000,ALERT,212.61,300.27,59.981,1472702403,"274151322000083","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,796258.8,796258.8,5598,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702432,947621.00
09/01/2016 00:00,2,0.000,ALERT,213.06,299.97,59.949,1472702403,"274151322000076","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,849645.5,849645.5,5603,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702434,947622.00
09/01/2016 00:00,2,0.000,ALERT,213.06,302.37,59.981,1472702403,"201051344000868","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,533807.1,533807.1,5640,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702436,947623.00
09/01/2016 00:00,2,0.000,ALERT,212.38,300.87,59.949,1472702403,"274151322000095","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,841087.6,841087.6,5618,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702438,947624.00
09/01/2016 00:00,2,0.000,ALERT,213.06,301.47,59.986,1472702403,"201051344000988","219011344069620",0.00,16.00,0,297.57,303.88,0.0,0.0,0.000,521881.1,521881.1,5646,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702440,947625.00
09/01/2016 00:00,2,0.000,ALERT,212.38,299.07,59.986,1472702403,"201051344001025","219011344069620",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,544081.8,544081.8,5630,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702441,947626.00
09/01/2016 00:00,2,0.000,ALERT,213.06,301.77,60.012,1472702403,"201051344000458","219011344069620",0.00,16.70,0,299.97,304.78,0.0,0.0,0.000,541156.5,541156.5,5629,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702443,947627.00
09/01/2016 00:00,2,0.000,ALERT,213.51,301.47,60.023,1472702403,"201051344000853","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,540410.6,540410.6,5633,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702445,947628.00
09/01/2016 00:00,2,0.000,ALERT,213.06,299.37,59.986,1472702403,"201051344000685","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,543440.7,543440.7,5643,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702447,947629.00
09/01/2016 00:00,2,0.000,ALERT,212.61,299.07,59.981,1472702403,"201051344000917","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,540400.9,540400.9,5649,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702449,947630.00
09/01/2016 00:00,2,0.000,ALERT,212.83,299.67,59.986,1472702403,"201051344001145","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,545601.2,545601.2,5646,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702451,947631.00
09/01/2016 00:00,2,0.000,ALERT,212.83,298.77,59.986,1472702403,"201051344000651","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,538556.7,538556.7,5621,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472702452,947632.00
09/01/2016 00:00,2,0.000,ALERT,212.16,299.97,59.944,1472702403,"274151322000088","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,766711.6,766711.6,5586,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472702454,947633.00
09/01/2016 00:00,2,0.000,ALERT,213.06,299.07,59.975,1472702403,"274151322000068","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,660214.7,660214.7,5679,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702456,947634.00
09/01/2016 00:00,2,0.000,ALERT,212.38,299.37,59.975,1472702403,"201051344001135","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,534709.0,534709.0,5621,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702458,947635.00
09/01/2016 00:00,2,0.000,ALERT,212.83,302.37,59.981,1472702403,"201051344000594","219011344069620",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,545534.2,545534.2,5632,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702460,947636.00
09/01/2016 00:00,2,0.000,ALERT,212.61,299.37,59.970,1472702403,"201051344001203","219011344069620",0.00,15.80,0,296.96,302.37,0.0,0.0,0.000,542810.6,542810.6,5636,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702461,947637.00
09/01/2016 00:00,2,0.000,ALERT,212.61,300.27,59.996,1472702403,"274151322000054","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,782561.0,782561.0,5579,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702463,947638.00
09/01/2016 00:00,2,0.000,ALERT,213.51,301.47,59.975,1472702403,"201051344000867","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,532862.4,532862.4,5633,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702465,947639.00
09/01/2016 00:00,2,0.000,ALERT,212.83,299.67,59.975,1472702403,"201051344001093","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,539793.3,539793.3,5654,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472702467,947640.00
09/01/2016 00:00,2,0.000,ALERT,212.83,301.47,60.002,1472702403,"201051344000900","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,549513.9,549513.9,5644,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702468,947641.00
09/01/2016 00:00,2,0.000,ALERT,213.29,301.17,59.970,1472702403,"201051344000648","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,538581.2,538581.2,5627,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472702471,947642.00
09/01/2016 00:00,2,0.000,ALERT,213.29,302.37,59.970,1472702403,"201051344000569","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,549644.7,549644.7,5630,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472702473,947643.00
09/01/2016 00:00,2,0.000,ALERT,213.06,302.07,59.965,1472702403,"201051344000983","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,541963.6,541963.6,5624,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702474,947644.00
09/01/2016 00:00,2,0.000,ALERT,213.29,301.77,59.970,1472702403,"201051344001158","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,533985.0,533985.0,5629,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472702476,947645.00
09/01/2016 00:00,2,0.000,ALERT,213.51,302.37,59.933,1472702403,"201051344000576","219011344069620",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,541503.1,541503.1,5643,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472702478,947646.00
09/01/2016 00:00,2,0.000,ALERT,212.83,299.07,59.954,1472702403,"274151322000087","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,754840.4,754840.4,5652,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472702480,947647.00
09/01/2016 00:15,2,0.000,ALERT,213.51,301.17,59.981,1472703304,"201051344000645","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,540983.6,540983.6,5638,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703306,947648.00
09/01/2016 00:15,2,0.000,ALERT,212.83,299.97,59.959,1472703304,"274151322000085","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,782522.9,782522.9,5580,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703308,947649.00
09/01/2016 00:15,2,0.000,ALERT,213.51,300.87,59.981,1472703304,"201051344000633","219011344069620",0.00,15.80,0,297.57,302.98,0.0,0.0,0.000,532505.8,532505.8,5633,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472703310,947650.00
09/01/2016 00:15,2,0.000,ALERT,213.06,301.17,59.981,1472703304,"201051344000469","219011344069620",0.00,15.30,0,298.17,303.28,0.0,0.0,0.000,534980.4,534980.4,5649,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703312,947651.00
09/01/2016 00:15,2,0.000,ALERT,212.16,299.07,59.975,1472703304,"201051344000646","219011344069620",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,535726.1,535726.1,5628,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472703313,947652.00
09/01/2016 00:15,2,0.000,ALERT,212.38,299.97,59.970,1472703304,"274151322000052","219011344069620",0.00,17.00,0,296.96,302.07,0.0,0.0,0.000,803536.5,803536.5,5581,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703315,947653.00
09/01/2016 00:15,2,0.000,ALERT,212.61,299.37,59.949,1472703304,"201051344000585","219011344069620",0.00,16.00,0,296.06,301.17,0.0,0.0,0.000,545286.9,545286.9,5623,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703317,947654.00
09/01/2016 00:15,2,0.000,ALERT,212.38,299.37,59.970,1472703304,"201051344001230","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,538898.3,538898.3,5650,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703319,947655.00
09/01/2016 00:15,2,0.000,ALERT,213.29,300.27,59.975,1472703304,"201051344000582","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,531637.7,531637.7,5622,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703320,947656.00
09/01/2016 00:15,2,0.000,ALERT,212.16,299.07,59.975,1472703304,"201051344000955","219011344069620",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,545441.8,545441.8,5627,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703322,947657.00
09/01/2016 00:15,2,0.000,ALERT,212.83,299.67,59.981,1472703304,"274151322000094","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,659879.8,659879.8,5685,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703324,947658.00
09/01/2016 00:15,2,0.000,ALERT,213.06,302.07,59.965,1472703304,"201051344000579","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,549220.5,549220.5,5638,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472703326,947659.00
09/01/2016 00:15,2,0.000,ALERT,212.38,299.67,60.007,1472703304,"201051344000890","219011344069620",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,542708.9,542708.9,5623,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703328,947660.00
09/01/2016 00:15,2,0.000,ALERT,212.83,299.37,59.970,1472703304,"201051344000438","219011344069620",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,544186.8,544186.8,5633,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703330,947661.00
09/01/2016 00:15,2,0.000,ALERT,212.61,298.47,59.965,1472703304,"201051344000417","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,535466.9,535466.9,5625,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703332,947662.00
09/01/2016 00:15,2,0.000,ALERT,212.83,301.17,59.975,1472703304,"274151322000083","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,796258.8,796258.8,5600,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703333,947663.00
09/01/2016 00:15,2,0.000,ALERT,213.29,299.97,59.959,1472703304,"274151322000076","219011344069620",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,849645.5,849645.5,5605,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703335,947664.00
09/01/2016 00:15,2,0.000,ALERT,213.06,302.37,59.975,1472703304,"201051344000868","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,533807.1,533807.1,5642,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703337,947665.00
09/01/2016 00:15,2,0.000,ALERT,212.61,301.17,59.965,1472703304,"274151322000095","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,841087.6,841087.6,5620,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703339,947666.00
09/01/2016 00:15,2,0.000,ALERT,212.83,301.17,59.970,1472703304,"201051344000988","219011344069620",0.00,16.00,0,296.66,303.28,0.0,0.0,0.000,521881.1,521881.1,5648,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703341,947667.00
09/01/2016 00:15,2,0.000,ALERT,212.61,298.77,59.975,1472703304,"201051344001025","219011344069620",0.00,15.50,0,296.06,301.77,0.0,0.0,0.000,544081.8,544081.8,5632,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703343,947668.00
09/01/2016 00:15,2,0.000,ALERT,213.06,301.77,59.975,1472703304,"201051344000458","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,541156.5,541156.5,5631,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472703344,947669.00
09/01/2016 00:15,2,0.000,ALERT,213.74,301.47,59.965,1472703304,"201051344000853","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,540410.6,540410.6,5635,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703346,947670.00
09/01/2016 00:15,2,0.000,ALERT,213.06,299.37,59.970,1472703304,"201051344000685","219011344069620",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,543440.7,543440.7,5645,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703348,947671.00
09/01/2016 00:15,2,0.000,ALERT,212.83,298.77,59.986,1472703304,"201051344000917","219011344069620",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,540400.9,540400.9,5651,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703350,947672.00
09/01/2016 00:15,2,0.000,ALERT,212.83,299.37,59.965,1472703304,"201051344001145","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,545601.2,545601.2,5648,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703352,947673.00
09/01/2016 00:15,2,0.000,ALERT,212.83,298.47,59.965,1472703304,"201051344000651","219011344069620",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,538556.7,538556.7,5623,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703353,947674.00
09/01/2016 00:15,2,0.000,ALERT,212.61,299.97,59.986,1472703304,"274151322000088","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,766711.6,766711.6,5588,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703355,947675.00
09/01/2016 00:15,2,0.000,ALERT,213.51,299.67,59.965,1472703304,"274151322000068","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,660214.7,660214.7,5681,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703357,947676.00
09/01/2016 00:15,2,0.000,ALERT,212.38,299.07,59.959,1472703304,"201051344001135","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,534709.0,534709.0,5623,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472703359,947677.00
09/01/2016 00:15,2,0.000,ALERT,212.83,302.37,60.018,1472703304,"201051344000594","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,545534.2,545534.2,5634,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472703360,947678.00
09/01/2016 00:15,2,0.000,ALERT,212.83,299.07,59.970,1472703304,"201051344001203","219011344069620",0.00,15.80,0,296.36,302.68,0.0,0.0,0.000,542810.6,542810.6,5638,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703362,947679.00
09/01/2016 00:15,2,0.000,ALERT,212.61,300.57,59.944,1472703304,"274151322000054","219011344069620",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,782561.0,782561.0,5581,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703364,947680.00
09/01/2016 00:15,2,0.000,ALERT,213.29,301.17,59.970,1472703304,"201051344000867","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,532862.4,532862.4,5635,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703366,947681.00
09/01/2016 00:15,2,0.000,ALERT,212.61,299.07,59.970,1472703304,"201051344001093","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,539793.3,539793.3,5656,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472703368,947682.00
09/01/2016 00:15,2,0.000,ALERT,213.06,301.47,59.949,1472703304,"201051344000900","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,549513.9,549513.9,5646,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703369,947683.00
09/01/2016 00:15,2,0.000,ALERT,213.51,300.87,59.981,1472703304,"201051344000648","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,538581.2,538581.2,5629,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703371,947684.00
09/01/2016 00:15,2,0.000,ALERT,213.06,301.77,60.007,1472703304,"201051344000569","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,549644.7,549644.7,5632,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703373,947685.00
09/01/2016 00:15,2,0.000,ALERT,213.06,301.77,59.970,1472703304,"201051344000983","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,541963.6,541963.6,5626,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472703375,947686.00
09/01/2016 00:15,2,0.000,ALERT,213.06,301.17,59.986,1472703304,"201051344001158","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,533985.0,533985.0,5631,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703377,947687.00
09/01/2016 00:15,2,0.000,ALERT,213.51,301.77,59.981,1472703304,"201051344000576","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,541503.1,541503.1,5645,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472703379,947688.00
09/01/2016 00:15,2,0.000,ALERT,213.06,300.27,59.981,1472703304,"274151322000087","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,754840.4,754840.4,5654,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472703380,947689.00
09/01/2016 00:30,2,0.000,ALERT,213.74,302.07,59.981,1472704203,"201051344000645","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,540983.6,540983.6,5640,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704205,947690.00
09/01/2016 00:30,2,0.000,ALERT,212.61,300.57,59.965,1472704203,"274151322000085","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,782522.9,782522.9,5582,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704207,947691.00
09/01/2016 00:30,2,0.000,ALERT,213.96,302.07,59.933,1472704203,"201051344000633","219011344069620",0.00,15.50,0,297.87,303.28,0.0,0.0,0.000,532505.8,532505.8,5635,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704209,947692.00
09/01/2016 00:30,2,0.000,ALERT,213.51,302.37,59.970,1472704203,"201051344000469","219011344069620",0.00,15.00,0,298.47,303.58,0.0,0.0,0.000,534980.4,534980.4,5651,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704210,947693.00
09/01/2016 00:30,2,0.000,ALERT,212.61,300.27,59.986,1472704203,"201051344000646","219011344069620",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,535726.1,535726.1,5630,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704212,947694.00
09/01/2016 00:30,2,0.000,ALERT,212.38,301.17,60.002,1472704203,"274151322000052","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,803536.5,803536.5,5583,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704214,947695.00
09/01/2016 00:30,2,0.000,ALERT,213.06,300.87,59.981,1472704203,"201051344000585","219011344069620",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,545286.9,545286.9,5625,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704216,947696.00
09/01/2016 00:30,2,0.000,ALERT,212.83,301.17,60.018,1472704203,"201051344001230","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,538898.3,538898.3,5652,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704218,947697.00
09/01/2016 00:30,2,0.000,ALERT,213.51,301.47,59.986,1472704203,"201051344000582","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,531637.7,531637.7,5624,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704219,947698.00
09/01/2016 00:30,2,0.000,ALERT,212.61,300.87,59.986,1472704203,"201051344000955","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,545441.8,545441.8,5629,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704221,947699.00
09/01/2016 00:30,2,0.000,ALERT,212.83,299.97,59.986,1472704203,"274151322000094","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,659879.8,659879.8,5687,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704223,947700.00
09/01/2016 00:30,2,0.000,ALERT,213.29,302.68,59.981,1472704203,"201051344000579","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,549220.5,549220.5,5640,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704225,947701.00
09/01/2016 00:30,2,0.000,ALERT,212.83,301.17,59.986,1472704203,"201051344000890","219011344069620",0.00,16.00,0,297.57,302.68,0.0,0.0,0.000,542708.9,542708.9,5625,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472704227,947702.00
09/01/2016 00:30,2,0.000,ALERT,213.06,300.57,59.975,1472704203,"201051344000438","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,544186.8,544186.8,5635,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472704228,947703.00
09/01/2016 00:30,2,0.000,ALERT,212.16,298.47,59.975,1472704203,"201051344000417","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,535466.9,535466.9,5627,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704230,947704.00
09/01/2016 00:30,2,0.000,ALERT,212.38,299.97,59.981,1472704203,"274151322000083","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,796258.8,796258.8,5602,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704232,947705.00
09/01/2016 00:30,2,0.000,ALERT,213.29,300.87,59.975,1472704203,"274151322000076","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,849645.5,849645.5,5607,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704234,947706.00
09/01/2016 00:30,2,0.000,ALERT,213.29,303.28,59.986,1472704203,"201051344000868","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,533807.1,533807.1,5644,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472704236,947707.00
09/01/2016 00:30,2,0.000,ALERT,212.83,302.07,59.944,1472704203,"274151322000095","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,841087.6,841087.6,5622,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472704238,947708.00
09/01/2016 00:30,2,0.000,ALERT,213.29,302.37,59.981,1472704203,"201051344000988","219011344069620",0.00,15.80,0,296.96,303.58,0.0,0.0,0.000,521881.1,521881.1,5650,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704239,947709.00
09/01/2016 00:30,2,0.000,ALERT,212.83,299.67,59.986,1472704203,"201051344001025","219011344069620",0.00,15.30,0,296.96,302.37,0.0,0.0,0.000,544081.8,544081.8,5634,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704241,947710.00
09/01/2016 00:30,2,0.000,ALERT,213.29,302.37,59.981,1472704203,"201051344000458","219011344069620",0.00,16.30,0,299.67,304.78,0.0,0.0,0.000,541156.5,541156.5,5633,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704243,947711.00
09/01/2016 00:30,2,0.000,ALERT,213.96,302.68,59.991,1472704203,"201051344000853","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,540410.6,540410.6,5637,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704245,947712.00
09/01/2016 00:30,2,0.000,ALERT,213.29,300.87,59.975,1472704203,"201051344000685","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,543440.7,543440.7,5647,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704247,947713.00
09/01/2016 00:30,2,0.000,ALERT,213.29,300.27,59.928,1472704203,"201051344000917","219011344069620",0.00,16.30,0,296.06,301.17,0.0,0.0,0.000,540400.9,540400.9,5653,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704249,947714.00
09/01/2016 00:30,2,0.000,ALERT,213.29,300.87,59.975,1472704203,"201051344001145","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,545601.2,545601.2,5650,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472704250,947715.00
09/01/2016 00:30,2,0.000,ALERT,213.06,299.67,59.981,1472704203,"201051344000651","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,538556.7,538556.7,5625,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472704252,947716.00
09/01/2016 00:30,2,0.000,ALERT,212.38,301.17,59.975,1472704203,"274151322000088","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,766711.6,766711.6,5590,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704254,947717.00
09/01/2016 00:30,2,0.000,ALERT,213.29,299.97,59.975,1472704203,"274151322000068","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,660214.7,660214.7,5683,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704256,947718.00
09/01/2016 00:30,2,0.000,ALERT,212.61,300.87,59.996,1472704203,"201051344001135","219011344069620",0.00,15.50,0,297.26,302.37,0.0,0.0,0.000,534709.0,534709.0,5625,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472704258,947719.00
09/01/2016 00:30,2,0.000,ALERT,213.06,303.28,59.975,1472704203,"201051344000594","219011344069620",0.00,16.00,0,299.37,304.48,0.0,0.0,0.000,545534.2,545534.2,5636,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472704259,947720.00
09/01/2016 00:30,2,0.000,ALERT,213.06,300.27,59.944,1472704203,"201051344001203","219011344069620",0.00,15.50,0,297.26,303.58,0.0,0.0,0.000,542810.6,542810.6,5640,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472704261,947721.00
09/01/2016 00:30,2,0.000,ALERT,212.83,301.17,59.981,1472704203,"274151322000054","219011344069620",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,782561.0,782561.0,5583,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704263,947722.00
09/01/2016 00:30,2,0.000,ALERT,213.74,302.37,59.981,1472704203,"201051344000867","219011344069620",0.00,16.00,0,299.07,304.18,0.0,0.0,0.000,532862.4,532862.4,5637,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704265,947723.00
09/01/2016 00:30,2,0.000,ALERT,213.06,300.57,59.981,1472704203,"201051344001093","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,539793.3,539793.3,5658,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704267,947724.00
09/01/2016 00:30,2,0.000,ALERT,213.29,302.68,59.996,1472704203,"201051344000900","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,549513.9,549513.9,5648,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704268,947725.00
09/01/2016 00:30,2,0.000,ALERT,213.29,301.47,59.975,1472704203,"201051344000648","219011344069620",0.00,15.30,0,298.77,304.18,0.0,0.0,0.000,538581.2,538581.2,5631,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704270,947726.00
09/01/2016 00:30,2,0.000,ALERT,213.29,302.98,59.991,1472704203,"201051344000569","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,549644.7,549644.7,5634,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704272,947727.00
09/01/2016 00:30,2,0.000,ALERT,213.29,302.98,59.981,1472704203,"201051344000983","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,541963.6,541963.6,5628,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472704274,947728.00
09/01/2016 00:30,2,0.000,ALERT,213.29,302.07,59.986,1472704203,"201051344001158","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,533985.0,533985.0,5633,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472704276,947729.00
09/01/2016 00:30,2,0.000,ALERT,213.74,303.28,59.954,1472704203,"201051344000576","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,541503.1,541503.1,5647,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704277,947730.00
09/01/2016 00:30,2,0.000,ALERT,212.83,299.97,59.959,1472704203,"274151322000087","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,754840.4,754840.4,5656,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472704279,947731.00
09/01/2016 00:45,2,0.000,ALERT,213.96,302.68,59.970,1472705103,"201051344000645","219011344069620",0.00,15.80,0,299.67,304.48,0.0,0.0,0.000,540983.6,540983.6,5642,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472705105,947732.00
09/01/2016 00:45,2,0.000,ALERT,213.06,301.47,59.970,1472705103,"274151322000085","219011344069620",0.00,16.00,0,297.87,302.98,0.0,0.0,0.000,782522.9,782522.9,5584,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472705107,947733.00
09/01/2016 00:45,2,0.000,ALERT,214.19,302.68,59.970,1472705103,"201051344000633","219011344069620",0.00,15.30,0,297.87,304.18,0.0,0.0,0.000,532505.8,532505.8,5637,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472705109,947734.00
09/01/2016 00:45,2,0.000,ALERT,213.51,302.98,59.970,1472705103,"201051344000469","219011344069620",0.00,14.70,0,298.47,304.18,0.0,0.0,0.000,534980.4,534980.4,5653,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472705111,947735.00
09/01/2016 00:45,2,0.000,ALERT,212.83,300.87,59.981,1472705103,"201051344000646","219011344069620",0.00,15.30,0,296.96,302.07,0.0,0.0,0.000,535726.1,535726.1,5632,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472705112,947736.00
09/01/2016 00:45,2,0.000,ALERT,212.83,302.07,59.975,1472705103,"274151322000052","219011344069620",0.00,16.30,0,297.57,303.28,0.0,0.0,0.000,803536.5,803536.5,5585,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472705114,947737.00
09/01/2016 00:45,2,0.000,ALERT,213.51,301.17,59.970,1472705103,"201051344000585","219011344069620",0.00,15.50,0,297.26,302.37,0.0,0.0,0.000,545286.9,545286.9,5627,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472705116,947738.00
09/01/2016 00:45,2,0.000,ALERT,213.29,301.47,59.938,1472705103,"201051344001230","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,538898.3,538898.3,5654,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472705118,947739.00
09/01/2016 00:45,2,0.000,ALERT,213.74,301.47,59.944,1472705103,"201051344000582","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,531637.7,531637.7,5626,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472705120,947740.00
09/01/2016 00:45,2,0.000,ALERT,212.83,300.87,59.981,1472705103,"201051344000955","219011344069620",0.00,15.30,0,297.57,302.37,0.0,0.0,0.000,545441.8,545441.8,5631,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472705122,947741.00
09/01/2016 00:45,2,0.000,ALERT,213.06,300.87,59.975,1472705103,"274151322000094","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,659879.8,659879.8,5689,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472705124,947742.00
09/01/2016 00:45,2,0.000,ALERT,213.51,303.88,59.975,1472705103,"201051344000579","219011344069620",0.00,15.50,0,300.27,305.38,0.0,0.0,0.000,549220.5,549220.5,5642,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472705125,947743.00
09/01/2016 00:45,2,0.000,ALERT,213.29,301.77,59.975,1472705103,"201051344000890","219011344069620",0.00,15.50,0,298.17,303.58,0.0,0.0,0.000,542708.9,542708.9,5627,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472705127,947744.00
09/01/2016 00:45,2,0.000,ALERT,213.51,301.17,59.975,1472705103,"201051344000438","219011344069620",0.00,15.00,0,296.96,302.68,0.0,0.0,0.000,544186.8,544186.8,5637,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472705129,947745.00
09/01/2016 00:45,2,0.000,ALERT,213.51,300.27,59.991,1472705103,"201051344000417","219011344069620",0.00,15.50,0,296.66,301.77,0.0,0.0,0.000,535466.9,535466.9,5629,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472705131,947746.00
09/01/2016 00:45,2,0.000,ALERT,213.29,301.77,59.970,1472705103,"274151322000083","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,796258.8,796258.8,5604,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472705133,947747.00
09/01/2016 00:45,2,0.000,ALERT,213.74,301.47,59.938,1472705103,"274151322000076","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,849645.5,849645.5,5609,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472705135,947748.00
09/01/2016 00:45,2,0.000,ALERT,213.51,303.88,59.965,1472705103,"201051344000868","219011344069620",0.00,15.30,0,301.17,305.38,0.0,0.0,0.000,533807.1,533807.1,5646,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472705136,947749.00
09/01/2016 00:45,2,0.000,ACTIVE_NO_POWER,213.29,302.37,59.970,1472705103,"274151322000095","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,841087.6,841087.6,5624,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472705138,947750.00
