ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2016 00:45,2,0.000,ALERT,213.51,303.28,59.975,1472705103,"201051344000988","219011344069620",0.00,15.50,0,298.17,304.48,0.0,0.0,0.000,521881.1,521881.1,5652,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472705140,947751.00
09/01/2016 00:45,2,0.000,ALERT,213.29,300.27,59.970,1472705103,"201051344001025","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,544081.8,544081.8,5636,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472705142,947752.00
09/01/2016 00:45,2,0.000,ALERT,213.51,303.28,59.975,1472705103,"201051344000458","219011344069620",0.00,16.00,0,300.57,305.38,0.0,0.0,0.000,541156.5,541156.5,5635,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472705144,947753.00
09/01/2016 00:45,2,0.000,ALERT,214.19,303.28,59.959,1472705103,"201051344000853","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,540410.6,540410.6,5639,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472705146,947754.00
09/01/2016 00:45,2,0.000,ALERT,213.74,301.17,59.970,1472705103,"201051344000685","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,543440.7,543440.7,5649,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472705147,947755.00
09/01/2016 00:45,2,0.000,ALERT,213.51,300.87,59.970,1472705103,"201051344000917","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,540400.9,540400.9,5655,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472705149,947756.00
09/01/2016 00:45,2,0.000,ALERT,213.74,301.47,59.965,1472705103,"201051344001145","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,545601.2,545601.2,5652,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472705151,947757.00
09/01/2016 00:45,2,0.000,ALERT,213.29,299.97,59.965,1472705103,"201051344000651","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,538556.7,538556.7,5627,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472705153,947758.00
09/01/2016 00:45,2,0.000,ALERT,212.61,300.87,59.965,1472705103,"274151322000088","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,766711.6,766711.6,5592,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472705155,947759.00
09/01/2016 00:45,2,0.000,ALERT,213.74,300.57,59.954,1472705103,"274151322000068","219011344069620",0.00,17.00,0,298.77,302.07,0.0,0.0,0.000,660214.7,660214.7,5685,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472705156,947760.00
09/01/2016 00:45,2,0.000,ALERT,213.06,300.87,59.970,1472705103,"201051344001135","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,534709.0,534709.0,5627,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472705158,947761.00
09/01/2016 00:45,2,0.000,ALERT,213.51,303.88,59.959,1472705103,"201051344000594","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,545534.2,545534.2,5638,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472705160,947762.00
09/01/2016 00:45,2,0.000,ALERT,213.29,300.87,59.975,1472705103,"201051344001203","219011344069620",0.00,15.30,0,298.47,304.18,0.0,0.0,0.000,542810.6,542810.6,5642,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472705162,947763.00
09/01/2016 00:45,2,0.000,ALERT,213.06,302.07,59.965,1472705103,"274151322000054","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,782561.0,782561.0,5585,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472705163,947764.00
09/01/2016 00:45,2,0.000,ALERT,213.96,302.68,59.970,1472705103,"201051344000867","219011344069620",0.00,15.80,0,300.27,305.08,0.0,0.0,0.000,532862.4,532862.4,5639,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472705165,947765.00
09/01/2016 00:45,2,0.000,ALERT,213.29,301.17,59.965,1472705103,"201051344001093","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,539793.3,539793.3,5660,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472705167,947766.00
09/01/2016 00:45,2,0.000,ALERT,213.51,303.28,59.965,1472705103,"201051344000900","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,549513.9,549513.9,5650,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472705169,947767.00
09/01/2016 00:45,2,0.000,ALERT,213.96,302.68,59.949,1472705103,"201051344000648","219011344069620",0.00,15.00,0,299.97,304.78,0.0,0.0,0.000,538581.2,538581.2,5633,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472705171,947768.00
09/01/2016 00:45,2,0.000,ALERT,213.74,303.58,59.965,1472705103,"201051344000569","219011344069620",0.00,15.50,0,301.47,305.68,0.0,0.0,0.000,549644.7,549644.7,5636,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472705173,947769.00
09/01/2016 00:45,2,0.000,ALERT,213.51,303.58,59.970,1472705103,"201051344000983","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,541963.6,541963.6,5630,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472705174,947770.00
09/01/2016 00:45,2,0.000,ALERT,213.74,302.98,60.007,1472705103,"201051344001158","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,533985.0,533985.0,5635,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472705176,947771.00
09/01/2016 00:45,2,0.000,ALERT,213.96,303.58,59.981,1472705103,"201051344000576","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,541503.1,541503.1,5649,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472705178,947772.00
09/01/2016 00:45,2,0.000,ALERT,213.29,301.47,59.965,1472705103,"274151322000087","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,754840.4,754840.4,5658,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472705180,947773.00
09/01/2016 01:00,2,0.000,ALERT,213.29,302.07,60.002,1472706003,"201051344000645","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,540983.6,540983.6,5644,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706005,947774.00
09/01/2016 01:00,2,0.000,ALERT,211.93,299.67,59.970,1472706003,"274151322000085","219011344069620",0.00,16.00,0,297.57,302.98,0.0,0.0,0.000,782522.9,782522.9,5586,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706007,947775.00
09/01/2016 01:00,2,0.000,ALERT,213.51,301.77,60.007,1472706003,"201051344000633","219011344069620",0.00,14.70,0,299.07,304.18,0.0,0.0,0.000,532505.8,532505.8,5639,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472706009,947776.00
09/01/2016 01:00,2,0.000,ALERT,212.83,302.07,60.002,1472706003,"201051344000469","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,534980.4,534980.4,5655,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706010,947777.00
09/01/2016 01:00,2,0.000,ALERT,212.38,299.97,60.002,1472706003,"201051344000646","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,535726.1,535726.1,5634,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706012,947778.00
09/01/2016 01:00,2,0.000,ALERT,211.70,299.67,60.028,1472706003,"274151322000052","219011344069620",0.00,16.00,0,297.57,303.28,0.0,0.0,0.000,803536.5,803536.5,5587,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472706014,947779.00
09/01/2016 01:00,2,0.000,ALERT,212.83,300.57,60.007,1472706003,"201051344000585","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,545286.9,545286.9,5629,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706016,947780.00
09/01/2016 01:00,2,0.000,ALERT,212.61,300.57,60.002,1472706003,"201051344001230","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,538898.3,538898.3,5656,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706017,947781.00
09/01/2016 01:00,2,0.000,ALERT,213.06,301.17,59.996,1472706003,"201051344000582","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,531637.7,531637.7,5628,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706019,947782.00
09/01/2016 01:00,2,0.000,ALERT,212.38,300.27,59.996,1472706003,"201051344000955","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,545441.8,545441.8,5633,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706021,947783.00
09/01/2016 01:00,2,0.000,ALERT,212.16,299.37,59.996,1472706003,"274151322000094","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,659879.8,659879.8,5691,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706023,947784.00
09/01/2016 01:00,2,0.000,ALERT,213.06,302.98,59.996,1472706003,"201051344000579","219011344069620",0.00,15.30,0,301.17,305.38,0.0,0.0,0.000,549220.5,549220.5,5644,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706025,947785.00
09/01/2016 01:00,2,0.000,ALERT,212.61,300.57,59.996,1472706003,"201051344000890","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,542708.9,542708.9,5629,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706026,947786.00
09/01/2016 01:00,2,0.000,ALERT,212.83,300.27,60.034,1472706003,"201051344000438","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,544186.8,544186.8,5639,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706028,947787.00
09/01/2016 01:00,2,0.000,ALERT,212.83,299.67,60.012,1472706003,"201051344000417","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,535466.9,535466.9,5631,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706030,947788.00
09/01/2016 01:00,2,0.000,ALERT,212.16,300.27,59.991,1472706003,"274151322000083","219011344069620",0.00,15.80,0,298.17,303.58,0.0,0.0,0.000,796258.8,796258.8,5606,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706032,947789.00
09/01/2016 01:00,2,0.000,ALERT,212.38,299.37,60.012,1472706003,"274151322000076","219011344069620",0.00,16.00,0,297.57,303.28,0.0,0.0,0.000,849645.5,849645.5,5611,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706034,947790.00
09/01/2016 01:00,2,0.000,ALERT,212.83,302.68,60.018,1472706003,"201051344000868","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,533807.1,533807.1,5648,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472706036,947791.00
09/01/2016 01:00,2,0.000,ALERT,211.93,300.57,60.012,1472706003,"274151322000095","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,841087.6,841087.6,5625,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706038,947792.00
09/01/2016 01:00,2,0.000,ALERT,212.83,302.37,60.012,1472706003,"201051344000988","219011344069620",0.00,15.00,0,298.17,304.18,0.0,0.0,0.000,521881.1,521881.1,5654,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472706039,947793.00
09/01/2016 01:00,2,0.000,ALERT,212.38,299.67,60.044,1472706003,"201051344001025","219011344069620",0.00,14.70,0,298.17,303.28,0.0,0.0,0.000,544081.8,544081.8,5638,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706041,947794.00
09/01/2016 01:00,2,0.000,ALERT,213.06,302.37,60.012,1472706003,"201051344000458","219011344069620",0.00,15.50,0,300.87,305.38,0.0,0.0,0.000,541156.5,541156.5,5637,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472706043,947795.00
09/01/2016 01:00,2,0.000,ALERT,213.51,302.07,59.986,1472706003,"201051344000853","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,540410.6,540410.6,5641,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706045,947796.00
09/01/2016 01:00,2,0.000,ALERT,213.06,300.27,60.023,1472706003,"201051344000685","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,543440.7,543440.7,5651,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706046,947797.00
09/01/2016 01:00,2,0.000,ALERT,212.83,299.97,59.970,1472706003,"201051344000917","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,540400.9,540400.9,5657,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472706048,947798.00
09/01/2016 01:00,2,0.000,ALERT,213.06,300.57,60.012,1472706003,"201051344001145","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,545601.2,545601.2,5654,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706050,947799.00
09/01/2016 01:00,2,0.000,ALERT,212.83,299.67,60.002,1472706003,"201051344000651","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,538556.7,538556.7,5629,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472706052,947800.00
09/01/2016 01:00,2,0.000,ALERT,211.48,299.07,60.044,1472706003,"274151322000088","219011344069620",0.00,16.00,0,297.57,302.68,0.0,0.0,0.000,766711.6,766711.6,5594,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472706054,947801.00
09/01/2016 01:00,2,0.000,ALERT,212.38,298.47,60.012,1472706003,"274151322000068","219011344069620",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,660214.7,660214.7,5687,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706055,947802.00
09/01/2016 01:00,2,0.000,ALERT,212.38,299.97,60.018,1472706003,"201051344001135","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,534709.0,534709.0,5629,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706057,947803.00
09/01/2016 01:00,2,0.000,ALERT,212.83,302.98,60.028,1472706003,"201051344000594","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,545534.2,545534.2,5640,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706059,947804.00
09/01/2016 01:00,2,0.000,ALERT,212.83,299.97,60.012,1472706003,"201051344001203","219011344069620",0.00,15.00,0,298.47,304.48,0.0,0.0,0.000,542810.6,542810.6,5644,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706061,947805.00
09/01/2016 01:00,2,0.000,ALERT,211.70,299.37,60.007,1472706003,"274151322000054","219011344069620",0.00,16.30,0,297.87,303.28,0.0,0.0,0.000,782561.0,782561.0,5587,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706062,947806.00
09/01/2016 01:00,2,0.000,ALERT,213.29,302.07,60.018,1472706003,"201051344000867","219011344069620",0.00,15.50,0,300.27,305.08,0.0,0.0,0.000,532862.4,532862.4,5641,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706064,947807.00
09/01/2016 01:00,2,0.000,ALERT,212.83,300.57,60.012,1472706003,"201051344001093","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,539793.3,539793.3,5662,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706066,947808.00
09/01/2016 01:00,2,0.000,ALERT,212.83,302.37,60.012,1472706003,"201051344000900","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,549513.9,549513.9,5652,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706068,947809.00
09/01/2016 01:00,2,0.000,ALERT,213.29,301.77,60.012,1472706003,"201051344000648","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,538581.2,538581.2,5635,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706070,947810.00
09/01/2016 01:00,2,0.000,ALERT,213.06,302.98,60.012,1472706003,"201051344000569","219011344069620",0.00,15.30,0,301.17,305.38,0.0,0.0,0.000,549644.7,549644.7,5638,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472706072,947811.00
09/01/2016 01:00,2,0.000,ALERT,213.06,302.68,60.012,1472706003,"201051344000983","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,541963.6,541963.6,5632,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706073,947812.00
09/01/2016 01:00,2,0.000,ALERT,213.06,302.37,60.012,1472706003,"201051344001158","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,533985.0,533985.0,5637,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706075,947813.00
09/01/2016 01:00,2,0.000,ALERT,213.51,302.68,60.012,1472706003,"201051344000576","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,541503.1,541503.1,5651,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472706077,947814.00
09/01/2016 01:00,2,0.000,ALERT,211.93,299.07,60.007,1472706003,"274151322000087","219011344069620",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,754840.4,754840.4,5660,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706079,947815.00
09/01/2016 01:15,2,0.000,ALERT,213.74,302.07,59.933,1472706903,"201051344000645","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,540983.6,540983.6,5646,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706905,947816.00
09/01/2016 01:15,2,0.000,ALERT,212.38,299.67,59.949,1472706903,"274151322000085","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,782522.9,782522.9,5588,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706907,947817.00
09/01/2016 01:15,2,0.000,ALERT,213.96,302.07,59.965,1472706903,"201051344000633","219011344069620",0.00,14.30,0,298.77,303.88,0.0,0.0,0.000,532505.8,532505.8,5641,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706909,947818.00
09/01/2016 01:15,2,0.000,ALERT,213.29,302.07,59.959,1472706903,"201051344000469","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,534980.4,534980.4,5657,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706911,947819.00
09/01/2016 01:15,2,0.000,ALERT,212.83,300.87,59.970,1472706903,"201051344000646","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,535726.1,535726.1,5636,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706912,947820.00
09/01/2016 01:15,2,0.000,ALERT,211.93,299.67,59.970,1472706903,"274151322000052","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,803536.5,803536.5,5589,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472706914,947821.00
09/01/2016 01:15,2,0.000,ALERT,213.29,301.17,59.965,1472706903,"201051344000585","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,545286.9,545286.9,5631,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472706916,947822.00
09/01/2016 01:15,2,0.000,ALERT,213.06,301.17,60.007,1472706903,"201051344001230","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,538898.3,538898.3,5658,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706918,947823.00
09/01/2016 01:15,2,0.000,ALERT,213.51,301.77,59.975,1472706903,"201051344000582","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,531637.7,531637.7,5630,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706920,947824.00
09/01/2016 01:15,2,0.000,ALERT,212.61,300.87,59.981,1472706903,"201051344000955","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,545441.8,545441.8,5635,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706921,947825.00
09/01/2016 01:15,2,0.000,ALERT,212.16,298.77,59.981,1472706903,"274151322000094","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,659879.8,659879.8,5693,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706923,947826.00
09/01/2016 01:15,2,0.000,ALERT,213.29,302.98,59.975,1472706903,"201051344000579","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,549220.5,549220.5,5646,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472706925,947827.00
09/01/2016 01:15,2,0.000,ALERT,213.06,301.47,59.981,1472706903,"201051344000890","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,542708.9,542708.9,5631,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706927,947828.00
09/01/2016 01:15,2,0.000,ALERT,213.29,301.17,59.938,1472706903,"201051344000438","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,544186.8,544186.8,5641,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706928,947829.00
09/01/2016 01:15,2,0.000,ALERT,213.29,299.97,59.975,1472706903,"201051344000417","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,535466.9,535466.9,5633,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706930,947830.00
09/01/2016 01:15,2,0.000,ALERT,212.38,299.67,59.981,1472706903,"274151322000083","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,796258.8,796258.8,5608,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706932,947831.00
09/01/2016 01:15,2,0.000,ALERT,212.83,299.07,59.981,1472706903,"274151322000076","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,849645.5,849645.5,5613,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706934,947832.00
09/01/2016 01:15,2,0.000,ALERT,213.29,302.98,59.981,1472706903,"201051344000868","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,533807.1,533807.1,5650,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706936,947833.00
09/01/2016 01:15,2,0.000,ALERT,212.16,300.57,59.975,1472706903,"274151322000095","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,841087.6,841087.6,5627,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706938,947834.00
09/01/2016 01:15,2,0.000,ALERT,213.29,302.37,59.981,1472706903,"201051344000988","219011344069620",0.00,14.70,0,297.57,303.88,0.0,0.0,0.000,521881.1,521881.1,5656,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472706940,947835.00
09/01/2016 01:15,2,0.000,ALERT,212.83,299.97,59.986,1472706903,"201051344001025","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,544081.8,544081.8,5640,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706941,947836.00
09/01/2016 01:15,2,0.000,ALERT,213.29,302.68,59.986,1472706903,"201051344000458","219011344069620",0.00,15.30,0,300.57,305.08,0.0,0.0,0.000,541156.5,541156.5,5639,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706943,947837.00
09/01/2016 01:15,2,0.000,ALERT,213.96,302.07,59.981,1472706903,"201051344000853","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,540410.6,540410.6,5643,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706945,947838.00
09/01/2016 01:15,2,0.000,ALERT,213.51,300.87,59.986,1472706903,"201051344000685","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,543440.7,543440.7,5653,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472706947,947839.00
09/01/2016 01:15,2,0.000,ALERT,213.29,300.27,59.986,1472706903,"201051344000917","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,540400.9,540400.9,5659,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472706948,947840.00
09/01/2016 01:15,2,0.000,ALERT,213.51,301.17,59.981,1472706903,"201051344001145","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,545601.2,545601.2,5656,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472706950,947841.00
09/01/2016 01:15,2,0.000,ALERT,213.29,300.27,60.007,1472706903,"201051344000651","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,538556.7,538556.7,5631,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472706952,947842.00
09/01/2016 01:15,2,0.000,ALERT,211.93,299.67,60.018,1472706903,"274151322000088","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,766711.6,766711.6,5596,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706954,947843.00
09/01/2016 01:15,2,0.000,ALERT,212.83,299.07,59.986,1472706903,"274151322000068","219011344069620",0.00,16.30,0,297.26,300.57,0.0,0.0,0.000,660214.7,660214.7,5689,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706956,947844.00
09/01/2016 01:15,2,0.000,ALERT,212.83,300.87,59.954,1472706903,"201051344001135","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,534709.0,534709.0,5631,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706958,947845.00
09/01/2016 01:15,2,0.000,ALERT,213.06,302.98,60.023,1472706903,"201051344000594","219011344069620",0.00,15.00,0,299.97,304.78,0.0,0.0,0.000,545534.2,545534.2,5642,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706959,947846.00
09/01/2016 01:15,2,0.000,ALERT,213.29,300.57,59.975,1472706903,"201051344001203","219011344069620",0.00,14.70,0,298.17,303.88,0.0,0.0,0.000,542810.6,542810.6,5646,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706961,947847.00
09/01/2016 01:15,2,0.000,ALERT,212.38,299.67,60.012,1472706903,"274151322000054","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,782561.0,782561.0,5589,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706963,947848.00
09/01/2016 01:15,2,0.000,ALERT,213.74,302.68,59.959,1472706903,"201051344000867","219011344069620",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,532862.4,532862.4,5643,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706965,947849.00
09/01/2016 01:15,2,0.000,ALERT,213.29,301.17,59.965,1472706903,"201051344001093","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,539793.3,539793.3,5664,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706967,947850.00
09/01/2016 01:15,2,0.000,ALERT,213.29,302.37,59.981,1472706903,"201051344000900","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,549513.9,549513.9,5654,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706968,947851.00
09/01/2016 01:15,2,0.000,ALERT,213.74,302.07,59.991,1472706903,"201051344000648","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,538581.2,538581.2,5637,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472706970,947852.00
09/01/2016 01:15,2,0.000,ALERT,213.51,303.28,59.981,1472706903,"201051344000569","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,549644.7,549644.7,5640,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706972,947853.00
09/01/2016 01:15,2,0.000,ALERT,213.51,302.98,60.012,1472706903,"201051344000983","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,541963.6,541963.6,5634,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706974,947854.00
09/01/2016 01:15,2,0.000,ALERT,213.51,302.37,60.007,1472706903,"201051344001158","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,533985.0,533985.0,5639,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706976,947855.00
09/01/2016 01:15,2,0.000,ALERT,213.51,302.68,59.981,1472706903,"201051344000576","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,541503.1,541503.1,5653,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472706977,947856.00
09/01/2016 01:15,2,0.000,ALERT,212.38,299.37,59.970,1472706903,"274151322000087","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,754840.4,754840.4,5662,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472706979,947857.00
09/01/2016 01:30,2,0.000,ALERT,213.29,301.77,59.944,1472707803,"201051344000645","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,540983.6,540983.6,5648,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707805,947858.00
09/01/2016 01:30,2,0.000,ALERT,211.70,299.37,59.959,1472707803,"274151322000085","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,782522.9,782522.9,5590,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707807,947859.00
09/01/2016 01:30,2,0.000,ALERT,213.29,301.47,59.959,1472707803,"201051344000633","219011344069620",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,532505.8,532505.8,5643,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707808,947860.00
09/01/2016 01:30,2,0.000,ALERT,212.83,301.77,59.928,1472707803,"201051344000469","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,534980.4,534980.4,5659,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707810,947861.00
09/01/2016 01:30,2,0.000,ALERT,212.16,299.97,59.959,1472707803,"201051344000646","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,535726.1,535726.1,5638,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472707812,947862.00
09/01/2016 01:30,2,0.000,ALERT,211.25,298.77,59.949,1472707803,"274151322000052","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,803536.5,803536.5,5591,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472707814,947863.00
09/01/2016 01:30,2,0.000,ALERT,212.61,300.57,59.965,1472707803,"201051344000585","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,545286.9,545286.9,5633,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707816,947864.00
09/01/2016 01:30,2,0.000,ALERT,212.61,300.87,59.965,1472707803,"201051344001230","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,538898.3,538898.3,5660,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707818,947865.00
09/01/2016 01:30,2,0.000,ALERT,213.06,301.17,59.954,1472707803,"201051344000582","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,531637.7,531637.7,5632,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707820,947866.00
09/01/2016 01:30,2,0.000,ALERT,212.16,300.27,59.959,1472707803,"201051344000955","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,545441.8,545441.8,5637,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707821,947867.00
09/01/2016 01:30,2,0.000,ALERT,211.70,298.47,59.954,1472707803,"274151322000094","219011344069620",0.00,15.30,0,297.57,300.87,0.0,0.0,0.000,659879.8,659879.8,5695,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707823,947868.00
09/01/2016 01:30,2,0.000,ALERT,212.83,302.37,59.965,1472707803,"201051344000579","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,549220.5,549220.5,5648,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472707825,947869.00
09/01/2016 01:30,2,0.000,ALERT,212.38,300.87,59.954,1472707803,"201051344000890","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,542708.9,542708.9,5633,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707827,947870.00
09/01/2016 01:30,2,0.000,ALERT,212.61,300.57,59.954,1472707803,"201051344000438","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,544186.8,544186.8,5643,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472707828,947871.00
09/01/2016 01:30,2,0.000,ALERT,212.61,299.67,59.954,1472707803,"201051344000417","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,535466.9,535466.9,5635,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707830,947872.00
09/01/2016 01:30,2,0.000,ALERT,211.70,299.07,59.959,1472707803,"274151322000083","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,796258.8,796258.8,5610,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707832,947873.00
09/01/2016 01:30,2,0.000,ALERT,212.16,299.07,59.954,1472707803,"274151322000076","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,849645.5,849645.5,5615,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707834,947874.00
09/01/2016 01:30,2,0.000,ALERT,212.61,302.07,59.949,1472707803,"201051344000868","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,533807.1,533807.1,5652,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707836,947875.00
09/01/2016 01:30,2,0.000,ALERT,211.70,299.97,59.959,1472707803,"274151322000095","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,841087.6,841087.6,5629,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472707837,947876.00
09/01/2016 01:30,2,0.000,ALERT,212.61,301.47,59.954,1472707803,"201051344000988","219011344069620",0.00,14.30,0,298.17,303.88,0.0,0.0,0.000,521881.1,521881.1,5658,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707839,947877.00
09/01/2016 01:30,2,0.000,ALERT,212.38,299.67,59.949,1472707803,"201051344001025","219011344069620",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,544081.8,544081.8,5642,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707841,947878.00
09/01/2016 01:30,2,0.000,ALERT,212.61,301.77,59.965,1472707803,"201051344000458","219011344069620",0.00,15.30,0,300.27,304.78,0.0,0.0,0.000,541156.5,541156.5,5641,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707843,947879.00
09/01/2016 01:30,2,0.000,ALERT,213.29,301.77,59.922,1472707803,"201051344000853","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,540410.6,540410.6,5645,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707845,947880.00
09/01/2016 01:30,2,0.000,ALERT,212.83,300.27,59.928,1472707803,"201051344000685","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,543440.7,543440.7,5655,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707847,947881.00
09/01/2016 01:30,2,0.000,ALERT,212.61,299.67,59.954,1472707803,"201051344000917","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,540400.9,540400.9,5661,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707848,947882.00
09/01/2016 01:30,2,0.000,ALERT,212.83,300.57,59.928,1472707803,"201051344001145","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,545601.2,545601.2,5658,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707850,947883.00
09/01/2016 01:30,2,0.000,ALERT,212.61,299.67,59.965,1472707803,"201051344000651","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,538556.7,538556.7,5633,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472707852,947884.00
09/01/2016 01:30,2,0.000,ALERT,211.25,298.77,59.949,1472707803,"274151322000088","219011344069620",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,766711.6,766711.6,5598,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707854,947885.00
09/01/2016 01:30,2,0.000,ALERT,212.38,298.47,59.944,1472707803,"274151322000068","219011344069620",0.00,16.00,0,297.26,300.57,0.0,0.0,0.000,660214.7,660214.7,5691,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707856,947886.00
09/01/2016 01:30,2,0.000,ALERT,212.38,300.27,59.949,1472707803,"201051344001135","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,534709.0,534709.0,5633,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707857,947887.00
09/01/2016 01:30,2,0.000,ALERT,212.61,302.37,59.959,1472707803,"201051344000594","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,545534.2,545534.2,5644,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707859,947888.00
09/01/2016 01:30,2,0.000,ALERT,212.61,299.67,59.959,1472707803,"201051344001203","219011344069620",0.00,14.30,0,298.47,304.18,0.0,0.0,0.000,542810.6,542810.6,5648,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707861,947889.00
09/01/2016 01:30,2,0.000,ALERT,211.70,299.07,59.954,1472707803,"274151322000054","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,782561.0,782561.0,5591,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707863,947890.00
09/01/2016 01:30,2,0.000,ALERT,213.06,301.47,59.965,1472707803,"201051344000867","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,532862.4,532862.4,5645,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707864,947891.00
09/01/2016 01:30,2,0.000,ALERT,212.61,300.27,59.959,1472707803,"201051344001093","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,539793.3,539793.3,5666,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707866,947892.00
09/01/2016 01:30,2,0.000,ALERT,212.61,301.77,59.965,1472707803,"201051344000900","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,549513.9,549513.9,5656,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707868,947893.00
09/01/2016 01:30,2,0.000,ALERT,213.06,301.17,59.965,1472707803,"201051344000648","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,538581.2,538581.2,5639,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472707870,947894.00
09/01/2016 01:30,2,0.000,ALERT,212.83,302.07,59.959,1472707803,"201051344000569","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,549644.7,549644.7,5642,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472707872,947895.00
