ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2016 01:30,2,0.000,ALERT,212.61,301.77,59.965,1472707803,"201051344000983","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,541963.6,541963.6,5636,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707874,947896.00
09/01/2016 01:30,2,0.000,ALERT,212.83,301.47,59.981,1472707803,"201051344001158","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,533985.0,533985.0,5641,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707876,947897.00
09/01/2016 01:30,2,0.000,ALERT,213.06,302.07,59.965,1472707803,"201051344000576","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,541503.1,541503.1,5655,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707878,947898.00
09/01/2016 01:30,2,0.000,ALERT,211.70,298.17,59.959,1472707803,"274151322000087","219011344069620",0.00,15.80,0,297.57,300.87,0.0,0.0,0.000,754840.4,754840.4,5664,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472707879,947899.00
09/01/2016 01:45,2,0.000,ALERT,213.29,302.07,59.991,1472708703,"201051344000645","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,540983.6,540983.6,5650,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708705,947900.00
09/01/2016 01:45,2,0.000,ALERT,211.93,299.67,59.991,1472708703,"274151322000085","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,782522.9,782522.9,5592,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708707,947901.00
09/01/2016 01:45,2,0.000,ALERT,213.29,301.77,60.002,1472708703,"201051344000633","219011344069620",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,532505.8,532505.8,5645,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708709,947902.00
09/01/2016 01:45,2,0.000,ALERT,212.83,302.07,59.986,1472708703,"201051344000469","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,534980.4,534980.4,5661,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472708711,947903.00
09/01/2016 01:45,2,0.000,ALERT,212.16,300.27,59.996,1472708703,"201051344000646","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,535726.1,535726.1,5640,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708713,947904.00
09/01/2016 01:45,2,0.000,ALERT,211.48,299.37,59.991,1472708703,"274151322000052","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,803536.5,803536.5,5593,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708714,947905.00
09/01/2016 01:45,2,0.000,ALERT,212.61,300.87,60.002,1472708703,"201051344000585","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,545286.9,545286.9,5635,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708716,947906.00
09/01/2016 01:45,2,0.000,ALERT,212.61,300.87,59.996,1472708703,"201051344001230","219011344069620",0.00,14.00,0,298.77,302.07,0.0,0.0,0.000,538898.3,538898.3,5662,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708718,947907.00
09/01/2016 01:45,2,0.000,ALERT,213.06,301.17,60.028,1472708703,"201051344000582","219011344069620",0.00,14.00,0,299.37,302.37,0.0,0.0,0.000,531637.7,531637.7,5634,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708720,947908.00
09/01/2016 01:45,2,0.000,ALERT,212.16,300.57,59.996,1472708703,"201051344000955","219011344069620",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,545441.8,545441.8,5639,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708721,947909.00
09/01/2016 01:45,2,0.000,ALERT,211.70,299.37,59.991,1472708703,"274151322000094","219011344069620",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,659879.8,659879.8,5697,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708723,947910.00
09/01/2016 01:45,2,0.000,ALERT,212.61,302.68,60.002,1472708703,"201051344000579","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,549220.5,549220.5,5650,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708725,947911.00
09/01/2016 01:45,2,0.000,ALERT,212.38,300.87,59.996,1472708703,"201051344000890","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,542708.9,542708.9,5635,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708727,947912.00
09/01/2016 01:45,2,0.000,ALERT,212.61,300.57,59.991,1472708703,"201051344000438","219011344069620",0.00,14.00,0,298.77,302.07,0.0,0.0,0.000,544186.8,544186.8,5645,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708729,947913.00
09/01/2016 01:45,2,0.000,ALERT,212.61,299.67,60.034,1472708703,"201051344000417","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,535466.9,535466.9,5637,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708730,947914.00
09/01/2016 01:45,2,0.000,ALERT,211.48,299.67,59.996,1472708703,"274151322000083","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,796258.8,796258.8,5612,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472708732,947915.00
09/01/2016 01:45,2,0.000,ALERT,212.16,299.07,59.996,1472708703,"274151322000076","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,849645.5,849645.5,5617,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472708734,947916.00
09/01/2016 01:45,2,0.000,ALERT,212.61,302.68,59.991,1472708703,"201051344000868","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,533807.1,533807.1,5654,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708736,947917.00
09/01/2016 01:45,2,0.000,ALERT,211.48,300.27,59.996,1472708703,"274151322000095","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,841087.6,841087.6,5631,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708738,947918.00
09/01/2016 01:45,2,0.000,ALERT,212.38,301.77,59.986,1472708703,"201051344000988","219011344069620",0.00,14.70,0,297.57,303.28,0.0,0.0,0.000,521881.1,521881.1,5660,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708740,947919.00
09/01/2016 01:45,2,0.000,ALERT,212.38,299.67,59.996,1472708703,"201051344001025","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,544081.8,544081.8,5644,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708742,947920.00
09/01/2016 01:45,2,0.000,ALERT,212.61,302.07,59.981,1472708703,"201051344000458","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,541156.5,541156.5,5643,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708744,947921.00
09/01/2016 01:45,2,0.000,ALERT,213.29,302.07,59.996,1472708703,"201051344000853","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,540410.6,540410.6,5647,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708745,947922.00
09/01/2016 01:45,2,0.000,ALERT,212.83,300.57,60.002,1472708703,"201051344000685","219011344069620",0.00,14.00,0,298.47,301.77,0.0,0.0,0.000,543440.7,543440.7,5657,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708747,947923.00
09/01/2016 01:45,2,0.000,ALERT,212.61,299.67,59.991,1472708703,"201051344000917","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,540400.9,540400.9,5663,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472708749,947924.00
09/01/2016 01:45,2,0.000,ALERT,212.83,300.57,59.986,1472708703,"201051344001145","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,545601.2,545601.2,5660,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708751,947925.00
09/01/2016 01:45,2,0.000,ALERT,212.61,299.37,60.018,1472708703,"201051344000651","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,538556.7,538556.7,5635,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708753,947926.00
09/01/2016 01:45,2,0.000,ALERT,211.25,299.97,59.991,1472708703,"274151322000088","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,766711.6,766711.6,5600,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472708754,947927.00
09/01/2016 01:45,2,0.000,ALERT,212.16,299.07,59.981,1472708703,"274151322000068","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,660214.7,660214.7,5693,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708756,947928.00
09/01/2016 01:45,2,0.000,ALERT,212.16,300.27,59.986,1472708703,"201051344001135","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,534709.0,534709.0,5635,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708758,947929.00
09/01/2016 01:45,2,0.000,ALERT,212.61,302.68,59.996,1472708703,"201051344000594","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,545534.2,545534.2,5646,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708760,947930.00
09/01/2016 01:45,2,0.000,ALERT,212.61,299.97,59.996,1472708703,"201051344001203","219011344069620",0.00,14.00,0,298.17,303.58,0.0,0.0,0.000,542810.6,542810.6,5650,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708762,947931.00
09/01/2016 01:45,2,0.000,ALERT,211.48,299.67,59.991,1472708703,"274151322000054","219011344069620",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,782561.0,782561.0,5593,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708763,947932.00
09/01/2016 01:45,2,0.000,ALERT,213.06,302.07,59.991,1472708703,"201051344000867","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,532862.4,532862.4,5647,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708765,947933.00
09/01/2016 01:45,2,0.000,ALERT,212.38,300.27,59.991,1472708703,"201051344001093","219011344069620",0.00,14.70,0,298.47,301.77,0.0,0.0,0.000,539793.3,539793.3,5668,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708767,947934.00
09/01/2016 01:45,2,0.000,ALERT,212.61,302.37,59.986,1472708703,"201051344000900","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,549513.9,549513.9,5658,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708769,947935.00
09/01/2016 01:45,2,0.000,ALERT,213.06,301.47,59.986,1472708703,"201051344000648","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,538581.2,538581.2,5641,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708771,947936.00
09/01/2016 01:45,2,0.000,ALERT,212.83,302.68,59.996,1472708703,"201051344000569","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,549644.7,549644.7,5644,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708772,947937.00
09/01/2016 01:45,2,0.000,ALERT,212.83,302.68,60.039,1472708703,"201051344000983","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,541963.6,541963.6,5638,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708774,947938.00
09/01/2016 01:45,2,0.000,ALERT,212.83,302.07,59.991,1472708703,"201051344001158","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,533985.0,533985.0,5643,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472708776,947939.00
09/01/2016 01:45,2,0.000,ALERT,213.29,302.68,59.991,1472708703,"201051344000576","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,541503.1,541503.1,5657,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708778,947940.00
09/01/2016 01:45,2,0.000,ALERT,211.93,298.77,60.023,1472708703,"274151322000087","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,754840.4,754840.4,5666,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472708780,947941.00
09/01/2016 02:00,2,0.000,ALERT,213.06,301.47,59.981,1472709603,"201051344000645","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,540983.6,540983.6,5652,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472709605,947942.00
09/01/2016 02:00,2,0.000,ALERT,211.70,299.67,59.986,1472709603,"274151322000085","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,782522.9,782522.9,5594,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709607,947943.00
09/01/2016 02:00,2,0.000,ALERT,213.06,301.17,59.986,1472709603,"201051344000633","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,532505.8,532505.8,5647,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709609,947944.00
09/01/2016 02:00,2,0.000,ALERT,212.61,301.17,59.991,1472709603,"201051344000469","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,534980.4,534980.4,5663,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709610,947945.00
09/01/2016 02:00,2,0.000,ALERT,212.16,300.27,59.986,1472709603,"201051344000646","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,535726.1,535726.1,5642,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709612,947946.00
09/01/2016 02:00,2,0.000,ALERT,211.48,300.57,59.986,1472709603,"274151322000052","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,803536.5,803536.5,5595,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709614,947947.00
09/01/2016 02:00,2,0.000,ALERT,212.61,300.87,59.986,1472709603,"201051344000585","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,545286.9,545286.9,5637,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709616,947948.00
09/01/2016 02:00,2,0.000,ALERT,212.61,300.87,59.996,1472709603,"201051344001230","219011344069620",0.00,14.30,0,299.07,302.37,0.0,0.0,0.000,538898.3,538898.3,5664,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709618,947949.00
09/01/2016 02:00,2,0.000,ALERT,213.06,301.17,59.991,1472709603,"201051344000582","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,531637.7,531637.7,5636,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709619,947950.00
09/01/2016 02:00,2,0.000,ALERT,212.38,300.57,59.996,1472709603,"201051344000955","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,545441.8,545441.8,5641,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709621,947951.00
09/01/2016 02:00,2,0.000,ALERT,211.93,299.07,59.991,1472709603,"274151322000094","219011344069620",0.00,15.00,0,297.87,300.57,0.0,0.0,0.000,659879.8,659879.8,5699,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709623,947952.00
09/01/2016 02:00,2,0.000,ALERT,212.61,301.77,59.996,1472709603,"201051344000579","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,549220.5,549220.5,5652,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472709625,947953.00
09/01/2016 02:00,2,0.000,ALERT,212.38,300.87,59.996,1472709603,"201051344000890","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,542708.9,542708.9,5637,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709627,947954.00
09/01/2016 02:00,2,0.000,ALERT,212.61,300.57,59.975,1472709603,"201051344000438","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,544186.8,544186.8,5647,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709628,947955.00
09/01/2016 02:00,2,0.000,ALERT,212.61,299.67,59.996,1472709603,"201051344000417","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,535466.9,535466.9,5639,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709630,947956.00
09/01/2016 02:00,2,0.000,ALERT,211.70,299.67,59.996,1472709603,"274151322000083","219011344069620",0.00,15.00,0,298.47,301.77,0.0,0.0,0.000,796258.8,796258.8,5614,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709632,947957.00
09/01/2016 02:00,2,0.000,ALERT,212.38,299.37,59.970,1472709603,"274151322000076","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,849645.5,849645.5,5619,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709634,947958.00
09/01/2016 02:00,2,0.000,ALERT,212.61,302.37,59.991,1472709603,"201051344000868","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,533807.1,533807.1,5656,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709636,947959.00
09/01/2016 02:00,2,0.000,ALERT,211.70,300.57,60.002,1472709603,"274151322000095","219011344069620",0.00,14.70,0,299.07,302.07,0.0,0.0,0.000,841087.6,841087.6,5633,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472709637,947960.00
09/01/2016 02:00,2,0.000,ALERT,212.38,301.77,59.959,1472709603,"201051344000988","219011344069620",0.00,15.00,0,297.57,303.28,0.0,0.0,0.000,521881.1,521881.1,5662,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709639,947961.00
09/01/2016 02:00,2,0.000,ALERT,212.38,299.97,59.991,1472709603,"201051344001025","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,544081.8,544081.8,5646,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709641,947962.00
09/01/2016 02:00,2,0.000,ALERT,212.61,302.07,59.981,1472709603,"201051344000458","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,541156.5,541156.5,5645,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709643,947963.00
09/01/2016 02:00,2,0.000,ALERT,213.29,301.77,59.959,1472709603,"201051344000853","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,540410.6,540410.6,5649,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472709645,947964.00
09/01/2016 02:00,2,0.000,ALERT,212.83,300.57,59.986,1472709603,"201051344000685","219011344069620",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,543440.7,543440.7,5659,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709646,947965.00
09/01/2016 02:00,2,0.000,ALERT,212.61,300.27,59.991,1472709603,"201051344000917","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,540400.9,540400.9,5665,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472709648,947966.00
09/01/2016 02:00,2,0.000,ALERT,212.83,300.87,59.996,1472709603,"201051344001145","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,545601.2,545601.2,5662,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472709650,947967.00
09/01/2016 02:00,2,0.000,ALERT,212.61,299.97,59.986,1472709603,"201051344000651","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,538556.7,538556.7,5637,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709652,947968.00
09/01/2016 02:00,2,0.000,ALERT,211.25,299.97,59.986,1472709603,"274151322000088","219011344069620",0.00,15.50,0,298.17,301.17,0.0,0.0,0.000,766711.6,766711.6,5602,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709653,947969.00
09/01/2016 02:00,2,0.000,ALERT,212.38,298.77,59.991,1472709603,"274151322000068","219011344069620",0.00,15.80,0,297.57,300.27,0.0,0.0,0.000,660214.7,660214.7,5695,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709655,947970.00
09/01/2016 02:00,2,0.000,ALERT,212.16,300.57,59.986,1472709603,"201051344001135","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,534709.0,534709.0,5637,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709657,947971.00
09/01/2016 02:00,2,0.000,ALERT,212.38,302.37,59.991,1472709603,"201051344000594","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,545534.2,545534.2,5648,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709659,947972.00
09/01/2016 02:00,2,0.000,ALERT,212.61,300.27,59.981,1472709603,"201051344001203","219011344069620",0.00,14.30,0,298.17,303.28,0.0,0.0,0.000,542810.6,542810.6,5652,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709661,947973.00
09/01/2016 02:00,2,0.000,ALERT,211.48,300.27,59.986,1472709603,"274151322000054","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,782561.0,782561.0,5595,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709663,947974.00
09/01/2016 02:00,2,0.000,ALERT,212.83,301.77,59.991,1472709603,"201051344000867","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,532862.4,532862.4,5649,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709664,947975.00
09/01/2016 02:00,2,0.000,ALERT,212.61,300.57,59.986,1472709603,"201051344001093","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,539793.3,539793.3,5670,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709666,947976.00
09/01/2016 02:00,2,0.000,ALERT,212.61,301.77,59.986,1472709603,"201051344000900","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,549513.9,549513.9,5660,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709668,947977.00
09/01/2016 02:00,2,0.000,ALERT,213.06,301.47,59.996,1472709603,"201051344000648","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,538581.2,538581.2,5643,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709670,947978.00
09/01/2016 02:00,2,0.000,ALERT,212.61,302.68,60.007,1472709603,"201051344000569","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,549644.7,549644.7,5646,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709672,947979.00
09/01/2016 02:00,2,0.000,ALERT,212.61,302.37,59.981,1472709603,"201051344000983","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,541963.6,541963.6,5640,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709673,947980.00
09/01/2016 02:00,2,0.000,ALERT,212.61,301.77,59.986,1472709603,"201051344001158","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,533985.0,533985.0,5645,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472709675,947981.00
09/01/2016 02:00,2,0.000,ALERT,213.06,302.37,59.986,1472709603,"201051344000576","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,541503.1,541503.1,5659,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472709677,947982.00
09/01/2016 02:00,2,0.000,ALERT,211.70,299.07,59.981,1472709603,"274151322000087","219011344069620",0.00,15.80,0,297.57,300.87,0.0,0.0,0.000,754840.4,754840.4,5668,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472709679,947983.00
09/01/2016 02:15,2,0.000,ALERT,213.29,301.77,60.023,1472710503,"201051344000645","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,540983.6,540983.6,5654,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472710505,947984.00
09/01/2016 02:15,2,0.000,ALERT,211.93,299.67,60.002,1472710503,"274151322000085","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,782522.9,782522.9,5596,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472710507,947985.00
09/01/2016 02:15,2,0.000,ALERT,213.51,301.47,59.991,1472710503,"201051344000633","219011344069620",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,532505.8,532505.8,5649,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472710509,947986.00
09/01/2016 02:15,2,0.000,ALERT,212.83,301.77,59.991,1472710503,"201051344000469","219011344069620",0.00,14.30,0,298.47,303.28,0.0,0.0,0.000,534980.4,534980.4,5665,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472710511,947987.00
09/01/2016 02:15,2,0.000,ALERT,212.38,300.57,59.959,1472710503,"201051344000646","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,535726.1,535726.1,5644,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472710512,947988.00
09/01/2016 02:15,2,0.000,ALERT,211.70,300.87,59.996,1472710503,"274151322000052","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,803536.5,803536.5,5597,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472710514,947989.00
09/01/2016 02:15,2,0.000,ALERT,213.06,300.87,59.991,1472710503,"201051344000585","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,545286.9,545286.9,5639,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472710516,947990.00
09/01/2016 02:15,2,0.000,ALERT,212.61,301.17,59.986,1472710503,"201051344001230","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,538898.3,538898.3,5666,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472710518,947991.00
09/01/2016 02:15,2,0.000,ALERT,213.29,301.47,59.991,1472710503,"201051344000582","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,531637.7,531637.7,5638,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472710520,947992.00
09/01/2016 02:15,2,0.000,ALERT,212.38,300.57,59.986,1472710503,"201051344000955","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,545441.8,545441.8,5643,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472710522,947993.00
09/01/2016 02:15,2,0.000,ALERT,211.93,299.67,59.991,1472710503,"274151322000094","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,659879.8,659879.8,5701,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472710523,947994.00
09/01/2016 02:15,2,0.000,ALERT,212.83,302.68,59.991,1472710503,"201051344000579","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,549220.5,549220.5,5654,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472710525,947995.00
09/01/2016 02:15,2,0.000,ALERT,212.61,300.87,59.991,1472710503,"201051344000890","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,542708.9,542708.9,5639,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472710527,947996.00
09/01/2016 02:15,2,0.000,ALERT,212.83,300.57,59.991,1472710503,"201051344000438","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,544186.8,544186.8,5649,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472710529,947997.00
09/01/2016 02:15,2,0.000,ALERT,212.83,299.97,59.996,1472710503,"201051344000417","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,535466.9,535466.9,5641,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472710531,947998.00
09/01/2016 02:15,2,0.000,ALERT,211.93,300.27,59.981,1472710503,"274151322000083","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,796258.8,796258.8,5616,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472710532,947999.00
09/01/2016 02:15,2,0.000,ALERT,212.61,299.97,59.981,1472710503,"274151322000076","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,849645.5,849645.5,5621,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472710534,948000.00
09/01/2016 02:15,2,0.000,ALERT,212.83,302.68,59.986,1472710503,"201051344000868","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,533807.1,533807.1,5658,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472710536,948001.00
09/01/2016 02:15,2,0.000,ALERT,211.93,301.17,59.986,1472710503,"274151322000095","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,841087.6,841087.6,5635,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472710538,948002.00
09/01/2016 02:15,2,0.000,ALERT,212.83,301.77,60.002,1472710503,"201051344000988","219011344069620",0.00,15.00,0,297.57,303.28,0.0,0.0,0.000,521881.1,521881.1,5664,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472710540,948003.00
09/01/2016 02:15,2,0.000,ALERT,212.61,299.97,59.981,1472710503,"201051344001025","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,544081.8,544081.8,5648,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472710542,948004.00
09/01/2016 02:15,2,0.000,ALERT,212.83,302.07,59.986,1472710503,"201051344000458","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,541156.5,541156.5,5647,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472710544,948005.00
09/01/2016 02:15,2,0.000,ALERT,213.51,301.77,59.991,1472710503,"201051344000853","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,540410.6,540410.6,5651,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472710545,948006.00
09/01/2016 02:15,2,0.000,ALERT,213.06,300.87,59.991,1472710503,"201051344000685","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,543440.7,543440.7,5661,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472710547,948007.00
09/01/2016 02:15,2,0.000,ALERT,212.83,299.97,59.996,1472710503,"201051344000917","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,540400.9,540400.9,5667,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472710549,948008.00
09/01/2016 02:15,2,0.000,ALERT,213.06,300.87,59.991,1472710503,"201051344001145","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,545601.2,545601.2,5664,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472710551,948009.00
09/01/2016 02:15,2,0.000,ALERT,212.83,299.97,59.996,1472710503,"201051344000651","219011344069620",0.00,14.00,0,298.17,301.47,0.0,0.0,0.000,538556.7,538556.7,5639,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472710553,948010.00
09/01/2016 02:15,2,0.000,ALERT,211.70,299.97,59.986,1472710503,"274151322000088","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,766711.6,766711.6,5604,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472710554,948011.00
09/01/2016 02:15,2,0.000,ALERT,212.61,299.07,59.981,1472710503,"274151322000068","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,660214.7,660214.7,5697,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472710556,948012.00
09/01/2016 02:15,2,0.000,ALERT,212.38,300.57,59.986,1472710503,"201051344001135","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,534709.0,534709.0,5639,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472710558,948013.00
09/01/2016 02:15,2,0.000,ALERT,212.61,302.37,59.986,1472710503,"201051344000594","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,545534.2,545534.2,5650,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472710560,948014.00
09/01/2016 02:15,2,0.000,ALERT,212.83,300.27,59.991,1472710503,"201051344001203","219011344069620",0.00,14.70,0,298.47,303.58,0.0,0.0,0.000,542810.6,542810.6,5654,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472710562,948015.00
09/01/2016 02:15,2,0.000,ALERT,211.70,299.97,59.981,1472710503,"274151322000054","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,782561.0,782561.0,5597,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472710563,948016.00
09/01/2016 02:15,2,0.000,ALERT,213.06,301.77,59.975,1472710503,"201051344000867","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,532862.4,532862.4,5651,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472710565,948017.00
09/01/2016 02:15,2,0.000,ALERT,212.83,300.57,59.981,1472710503,"201051344001093","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,539793.3,539793.3,5672,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472710567,948018.00
09/01/2016 02:15,2,0.000,ALERT,212.83,302.07,59.986,1472710503,"201051344000900","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,549513.9,549513.9,5662,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472710569,948019.00
09/01/2016 02:15,2,0.000,ALERT,213.06,301.47,59.986,1472710503,"201051344000648","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,538581.2,538581.2,5645,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472710571,948020.00
09/01/2016 02:15,2,0.000,ALERT,212.83,302.37,59.986,1472710503,"201051344000569","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,549644.7,549644.7,5648,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472710573,948021.00
09/01/2016 02:15,2,0.000,ALERT,212.83,302.07,59.986,1472710503,"201051344000983","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,541963.6,541963.6,5642,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472710575,948022.00
09/01/2016 02:15,2,0.000,ALERT,212.83,301.47,59.986,1472710503,"201051344001158","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,533985.0,533985.0,5647,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472710576,948023.00
09/01/2016 02:15,2,0.000,ALERT,213.29,302.37,59.986,1472710503,"201051344000576","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,541503.1,541503.1,5661,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472710578,948024.00
09/01/2016 02:15,2,0.000,ALERT,212.16,299.37,59.986,1472710503,"274151322000087","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,754840.4,754840.4,5670,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472710580,948025.00
09/01/2016 02:30,2,0.000,ALERT,212.83,301.47,59.986,1472711403,"201051344000645","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,540983.6,540983.6,5656,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711405,948026.00
09/01/2016 02:30,2,0.000,ALERT,211.48,299.37,59.981,1472711403,"274151322000085","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,782522.9,782522.9,5598,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711407,948027.00
09/01/2016 02:30,2,0.000,ALERT,213.06,301.17,59.981,1472711403,"201051344000633","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,532505.8,532505.8,5651,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711409,948028.00
09/01/2016 02:30,2,0.000,ALERT,212.61,301.47,59.944,1472711403,"201051344000469","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,534980.4,534980.4,5667,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711411,948029.00
09/01/2016 02:30,2,0.000,ALERT,211.93,299.97,59.981,1472711403,"201051344000646","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,535726.1,535726.1,5646,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711413,948030.00
09/01/2016 02:30,2,0.000,ALERT,211.48,299.37,59.986,1472711403,"274151322000052","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,803536.5,803536.5,5599,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711414,948031.00
09/01/2016 02:30,2,0.000,ALERT,212.61,299.97,59.991,1472711403,"201051344000585","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,545286.9,545286.9,5641,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711416,948032.00
09/01/2016 02:30,2,0.000,ALERT,212.38,300.57,59.986,1472711403,"201051344001230","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,538898.3,538898.3,5668,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711418,948033.00
09/01/2016 02:30,2,0.000,ALERT,212.83,300.87,59.959,1472711403,"201051344000582","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,531637.7,531637.7,5640,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711420,948034.00
09/01/2016 02:30,2,0.000,ALERT,212.16,299.97,59.975,1472711403,"201051344000955","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,545441.8,545441.8,5645,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711421,948035.00
09/01/2016 02:30,2,0.000,ALERT,211.70,298.77,59.975,1472711403,"274151322000094","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,659879.8,659879.8,5703,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711423,948036.00
09/01/2016 02:30,2,0.000,ALERT,212.61,302.07,59.981,1472711403,"201051344000579","219011344069620",0.00,15.30,0,300.87,304.18,0.0,0.0,0.000,549220.5,549220.5,5656,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711425,948037.00
09/01/2016 02:30,2,0.000,ALERT,212.38,300.57,59.975,1472711403,"201051344000890","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,542708.9,542708.9,5641,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472711427,948038.00
09/01/2016 02:30,2,0.000,ALERT,212.61,300.27,59.986,1472711403,"201051344000438","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,544186.8,544186.8,5651,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472711429,948039.00
09/01/2016 02:30,2,0.000,ALERT,212.61,299.67,59.938,1472711403,"201051344000417","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,535466.9,535466.9,5643,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472711430,948040.00
