ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2016 02:30,2,0.000,ALERT,211.48,299.67,59.975,1472711403,"274151322000083","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,796258.8,796258.8,5618,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711432,948041.00
09/01/2016 02:30,2,0.000,ALERT,212.16,299.37,59.970,1472711403,"274151322000076","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,849645.5,849645.5,5623,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711434,948042.00
09/01/2016 02:30,2,0.000,ALERT,212.61,302.37,59.981,1472711403,"201051344000868","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,533807.1,533807.1,5660,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711436,948043.00
09/01/2016 02:30,2,0.000,ALERT,211.48,300.27,60.018,1472711403,"274151322000095","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,841087.6,841087.6,5637,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711438,948044.00
09/01/2016 02:30,2,0.000,ALERT,212.38,301.47,59.981,1472711403,"201051344000988","219011344069620",0.00,15.30,0,297.57,303.28,0.0,0.0,0.000,521881.1,521881.1,5666,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711440,948045.00
09/01/2016 02:30,2,0.000,ALERT,212.16,299.37,59.981,1472711403,"201051344001025","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,544081.8,544081.8,5650,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711442,948046.00
09/01/2016 02:30,2,0.000,ALERT,212.38,301.47,59.981,1472711403,"201051344000458","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,541156.5,541156.5,5649,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472711443,948047.00
09/01/2016 02:30,2,0.000,ALERT,213.06,301.77,59.959,1472711403,"201051344000853","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,540410.6,540410.6,5653,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472711445,948048.00
09/01/2016 02:30,2,0.000,ALERT,212.61,300.27,59.975,1472711403,"201051344000685","219011344069620",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,543440.7,543440.7,5663,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711447,948049.00
09/01/2016 02:30,2,0.000,ALERT,212.61,299.67,59.975,1472711403,"201051344000917","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,540400.9,540400.9,5669,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711449,948050.00
09/01/2016 02:30,2,0.000,ALERT,212.61,300.27,59.975,1472711403,"201051344001145","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,545601.2,545601.2,5666,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711451,948051.00
09/01/2016 02:30,2,0.000,ALERT,212.61,299.37,59.996,1472711403,"201051344000651","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,538556.7,538556.7,5641,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711452,948052.00
09/01/2016 02:30,2,0.000,ALERT,211.03,299.67,59.970,1472711403,"274151322000088","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,766711.6,766711.6,5606,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711454,948053.00
09/01/2016 02:30,2,0.000,ALERT,212.16,298.47,59.981,1472711403,"274151322000068","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,660214.7,660214.7,5699,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472711456,948054.00
09/01/2016 02:30,2,0.000,ALERT,212.16,299.97,59.965,1472711403,"201051344001135","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,534709.0,534709.0,5641,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711458,948055.00
09/01/2016 02:30,2,0.000,ALERT,212.38,302.37,59.981,1472711403,"201051344000594","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,545534.2,545534.2,5652,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711459,948056.00
09/01/2016 02:30,2,0.000,ALERT,212.61,299.97,59.975,1472711403,"201051344001203","219011344069620",0.00,15.00,0,298.47,303.58,0.0,0.0,0.000,542810.6,542810.6,5656,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472711461,948057.00
09/01/2016 02:30,2,0.000,ALERT,211.48,299.67,60.007,1472711403,"274151322000054","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,782561.0,782561.0,5599,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711463,948058.00
09/01/2016 02:30,2,0.000,ALERT,212.83,301.47,59.970,1472711403,"201051344000867","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,532862.4,532862.4,5653,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711465,948059.00
09/01/2016 02:30,2,0.000,ALERT,212.38,299.97,59.975,1472711403,"201051344001093","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,539793.3,539793.3,5674,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711467,948060.00
09/01/2016 02:30,2,0.000,ALERT,212.61,301.77,59.975,1472711403,"201051344000900","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,549513.9,549513.9,5664,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711469,948061.00
09/01/2016 02:30,2,0.000,ALERT,213.06,301.17,59.975,1472711403,"201051344000648","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,538581.2,538581.2,5647,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711470,948062.00
09/01/2016 02:30,2,0.000,ALERT,212.83,302.37,59.970,1472711403,"201051344000569","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,549644.7,549644.7,5650,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711472,948063.00
09/01/2016 02:30,2,0.000,ALERT,212.61,302.07,60.012,1472711403,"201051344000983","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,541963.6,541963.6,5644,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711474,948064.00
09/01/2016 02:30,2,0.000,ALERT,212.61,301.47,59.981,1472711403,"201051344001158","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,533985.0,533985.0,5649,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711476,948065.00
09/01/2016 02:30,2,0.000,ALERT,213.06,302.07,59.975,1472711403,"201051344000576","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,541503.1,541503.1,5663,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472711478,948066.00
09/01/2016 02:30,2,0.000,ALERT,211.48,298.77,59.933,1472711403,"274151322000087","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,754840.4,754840.4,5672,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472711480,948067.00
09/01/2016 02:45,2,0.000,ALERT,213.29,302.07,59.975,1472712303,"201051344000645","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,540983.6,540983.6,5658,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712305,948068.00
09/01/2016 02:45,2,0.000,ALERT,211.70,299.67,59.981,1472712303,"274151322000085","219011344069620",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,782522.9,782522.9,5600,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712307,948069.00
09/01/2016 02:45,2,0.000,ALERT,213.29,301.77,60.007,1472712303,"201051344000633","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,532505.8,532505.8,5653,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472712309,948070.00
09/01/2016 02:45,2,0.000,ALERT,212.83,301.77,59.991,1472712303,"201051344000469","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,534980.4,534980.4,5669,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712310,948071.00
09/01/2016 02:45,2,0.000,ALERT,212.16,299.97,59.975,1472712303,"201051344000646","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,535726.1,535726.1,5648,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472712312,948072.00
09/01/2016 02:45,2,0.000,ALERT,211.48,299.97,59.975,1472712303,"274151322000052","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,803536.5,803536.5,5601,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472712314,948073.00
09/01/2016 02:45,2,0.000,ALERT,212.61,300.27,60.012,1472712303,"201051344000585","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,545286.9,545286.9,5643,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712316,948074.00
09/01/2016 02:45,2,0.000,ALERT,212.38,300.57,59.981,1472712303,"201051344001230","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,538898.3,538898.3,5670,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712317,948075.00
09/01/2016 02:45,2,0.000,ALERT,213.74,302.07,59.949,1472712303,"201051344000582","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,531637.7,531637.7,5642,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472712319,948076.00
09/01/2016 02:45,2,0.000,ALERT,212.83,301.17,59.970,1472712303,"201051344000955","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,545441.8,545441.8,5647,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712321,948077.00
09/01/2016 02:45,2,0.000,ALERT,212.61,300.27,59.954,1472712303,"274151322000094","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,659879.8,659879.8,5705,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712323,948078.00
09/01/2016 02:45,2,0.000,ALERT,213.51,303.58,59.975,1472712303,"201051344000579","219011344069620",0.00,15.50,0,300.27,305.08,0.0,0.0,0.000,549220.5,549220.5,5658,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712325,948079.00
09/01/2016 02:45,2,0.000,ALERT,213.06,301.77,59.970,1472712303,"201051344000890","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,542708.9,542708.9,5643,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472712327,948080.00
09/01/2016 02:45,2,0.000,ALERT,213.29,301.17,59.970,1472712303,"201051344000438","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,544186.8,544186.8,5653,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712328,948081.00
09/01/2016 02:45,2,0.000,ALERT,213.51,300.57,59.991,1472712303,"201051344000417","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,535466.9,535466.9,5645,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712330,948082.00
09/01/2016 02:45,2,0.000,ALERT,212.61,301.17,59.981,1472712303,"274151322000083","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,796258.8,796258.8,5620,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712332,948083.00
09/01/2016 02:45,2,0.000,ALERT,213.06,301.17,59.970,1472712303,"274151322000076","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,849645.5,849645.5,5625,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712334,948084.00
09/01/2016 02:45,2,0.000,ALERT,213.51,303.88,59.981,1472712303,"201051344000868","219011344069620",0.00,15.30,0,300.27,305.08,0.0,0.0,0.000,533807.1,533807.1,5662,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472712336,948085.00
09/01/2016 02:45,2,0.000,ALERT,212.61,302.07,60.002,1472712303,"274151322000095","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,841087.6,841087.6,5639,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472712338,948086.00
09/01/2016 02:45,2,0.000,ALERT,213.51,303.28,59.975,1472712303,"201051344000988","219011344069620",0.00,15.50,0,297.26,304.18,0.0,0.0,0.000,521881.1,521881.1,5668,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472712339,948087.00
09/01/2016 02:45,2,0.000,ALERT,213.06,300.57,59.975,1472712303,"201051344001025","219011344069620",0.00,15.00,0,297.57,302.98,0.0,0.0,0.000,544081.8,544081.8,5652,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712341,948088.00
09/01/2016 02:45,2,0.000,ALERT,213.74,303.58,60.018,1472712303,"201051344000458","219011344069620",0.00,16.00,0,299.37,305.08,0.0,0.0,0.000,541156.5,541156.5,5651,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712343,948089.00
09/01/2016 02:45,2,0.000,ALERT,214.19,303.28,59.970,1472712303,"201051344000853","219011344069620",0.00,15.30,0,299.67,304.48,0.0,0.0,0.000,540410.6,540410.6,5655,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712345,948090.00
09/01/2016 02:45,2,0.000,ALERT,213.74,301.77,59.944,1472712303,"201051344000685","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,543440.7,543440.7,5665,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712347,948091.00
09/01/2016 02:45,2,0.000,ALERT,213.29,300.57,59.965,1472712303,"201051344000917","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,540400.9,540400.9,5671,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712348,948092.00
09/01/2016 02:45,2,0.000,ALERT,213.51,301.47,59.981,1472712303,"201051344001145","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,545601.2,545601.2,5668,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712350,948093.00
09/01/2016 02:45,2,0.000,ALERT,213.06,300.27,59.975,1472712303,"201051344000651","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,538556.7,538556.7,5643,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712352,948094.00
09/01/2016 02:45,2,0.000,ALERT,212.16,301.17,59.938,1472712303,"274151322000088","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,766711.6,766711.6,5608,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712354,948095.00
09/01/2016 02:45,2,0.000,ALERT,213.06,300.27,59.970,1472712303,"274151322000068","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,660214.7,660214.7,5701,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712355,948096.00
09/01/2016 02:45,2,0.000,ALERT,212.83,300.87,59.981,1472712303,"201051344001135","219011344069620",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,534709.0,534709.0,5643,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712357,948097.00
09/01/2016 02:45,2,0.000,ALERT,213.29,303.88,59.981,1472712303,"201051344000594","219011344069620",0.00,15.30,0,299.97,305.08,0.0,0.0,0.000,545534.2,545534.2,5654,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712359,948098.00
09/01/2016 02:45,2,0.000,ALERT,213.29,300.87,60.002,1472712303,"201051344001203","219011344069620",0.00,15.30,0,298.17,304.18,0.0,0.0,0.000,542810.6,542810.6,5658,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712361,948099.00
09/01/2016 02:45,2,0.000,ALERT,212.38,300.87,59.970,1472712303,"274151322000054","219011344069620",0.00,16.30,0,298.17,302.98,0.0,0.0,0.000,782561.0,782561.0,5601,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472712363,948100.00
09/01/2016 02:45,2,0.000,ALERT,213.96,302.98,59.991,1472712303,"201051344000867","219011344069620",0.00,15.80,0,299.37,304.78,0.0,0.0,0.000,532862.4,532862.4,5655,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712365,948101.00
09/01/2016 02:45,2,0.000,ALERT,213.06,301.17,59.981,1472712303,"201051344001093","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,539793.3,539793.3,5676,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712366,948102.00
09/01/2016 02:45,2,0.000,ALERT,213.74,303.28,59.986,1472712303,"201051344000900","219011344069620",0.00,15.30,0,299.67,304.48,0.0,0.0,0.000,549513.9,549513.9,5666,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712368,948103.00
09/01/2016 02:45,2,0.000,ALERT,214.41,303.28,59.991,1472712303,"201051344000648","219011344069620",0.00,15.00,0,299.37,305.08,0.0,0.0,0.000,538581.2,538581.2,5649,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712370,948104.00
09/01/2016 02:45,2,0.000,ALERT,214.19,304.48,59.986,1472712303,"201051344000569","219011344069620",0.00,15.50,0,300.57,305.68,0.0,0.0,0.000,549644.7,549644.7,5652,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712372,948105.00
09/01/2016 02:45,2,0.000,ALERT,213.96,303.88,59.954,1472712303,"201051344000983","219011344069620",0.00,15.50,0,299.97,305.38,0.0,0.0,0.000,541963.6,541963.6,5646,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712374,948106.00
09/01/2016 02:45,2,0.000,ALERT,214.19,303.88,60.034,1472712303,"201051344001158","219011344069620",0.00,15.00,0,299.07,304.78,0.0,0.0,0.000,533985.0,533985.0,5651,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472712375,948107.00
09/01/2016 02:45,2,0.000,ALERT,214.64,304.48,60.007,1472712303,"201051344000576","219011344069620",0.00,15.30,0,299.67,305.08,0.0,0.0,0.000,541503.1,541503.1,5665,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472712377,948108.00
09/01/2016 02:45,2,0.000,ALERT,213.29,301.47,59.975,1472712303,"274151322000087","219011344069620",0.00,16.30,0,297.57,302.68,0.0,0.0,0.000,754840.4,754840.4,5674,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472712379,948109.00
09/01/2016 03:00,2,0.000,ALERT,213.96,302.98,59.975,1472713203,"201051344000645","219011344069620",0.00,15.80,0,299.97,305.38,0.0,0.0,0.000,540983.6,540983.6,5660,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713205,948110.00
09/01/2016 03:00,2,0.000,ALERT,212.38,300.57,59.959,1472713203,"274151322000085","219011344069620",0.00,16.00,0,298.17,304.48,0.0,0.0,0.000,782522.9,782522.9,5602,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472713207,948111.00
09/01/2016 03:00,2,0.000,ALERT,214.19,302.68,60.023,1472713203,"201051344000633","219011344069620",0.00,15.30,0,298.47,304.78,0.0,0.0,0.000,532505.8,532505.8,5655,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713209,948112.00
09/01/2016 03:00,2,0.000,ALERT,213.51,302.98,59.981,1472713203,"201051344000469","219011344069620",0.00,15.30,0,299.07,305.08,0.0,0.0,0.000,534980.4,534980.4,5671,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472713211,948113.00
09/01/2016 03:00,2,0.000,ALERT,213.06,301.17,59.954,1472713203,"201051344000646","219011344069620",0.00,15.30,0,297.57,303.88,0.0,0.0,0.000,535726.1,535726.1,5650,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713213,948114.00
09/01/2016 03:00,2,0.000,ALERT,212.16,300.27,59.970,1472713203,"274151322000052","219011344069620",0.00,16.30,0,298.17,304.78,0.0,0.0,0.000,803536.5,803536.5,5603,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713214,948115.00
09/01/2016 03:00,2,0.000,ALERT,213.29,301.47,59.996,1472713203,"201051344000585","219011344069620",0.00,15.50,0,297.57,304.18,0.0,0.0,0.000,545286.9,545286.9,5645,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472713216,948116.00
09/01/2016 03:00,2,0.000,ALERT,213.06,301.77,59.975,1472713203,"201051344001230","219011344069620",0.00,15.50,0,298.47,304.48,0.0,0.0,0.000,538898.3,538898.3,5672,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713218,948117.00
09/01/2016 03:00,2,0.000,ALERT,213.51,302.07,59.986,1472713203,"201051344000582","219011344069620",0.00,15.30,0,300.27,304.78,0.0,0.0,0.000,531637.7,531637.7,5644,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713220,948118.00
09/01/2016 03:00,2,0.000,ALERT,212.83,301.17,59.933,1472713203,"201051344000955","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,545441.8,545441.8,5649,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713221,948119.00
09/01/2016 03:00,2,0.000,ALERT,212.38,300.27,59.959,1472713203,"274151322000094","219011344069620",0.00,15.50,0,298.47,303.88,0.0,0.0,0.000,659879.8,659879.8,5707,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713223,948120.00
09/01/2016 03:00,2,0.000,ALERT,213.51,303.58,59.944,1472713203,"201051344000579","219011344069620",0.00,15.80,0,301.77,305.98,0.0,0.0,0.000,549220.5,549220.5,5660,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713225,948121.00
09/01/2016 03:00,2,0.000,ALERT,213.06,301.77,60.018,1472713203,"201051344000890","219011344069620",0.00,15.80,0,299.97,305.38,0.0,0.0,0.000,542708.9,542708.9,5645,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713227,948122.00
09/01/2016 03:00,2,0.000,ALERT,213.29,301.47,59.975,1472713203,"201051344000438","219011344069620",0.00,15.30,0,299.37,304.48,0.0,0.0,0.000,544186.8,544186.8,5655,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713229,948123.00
09/01/2016 03:00,2,0.000,ALERT,213.29,300.87,59.970,1472713203,"201051344000417","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,535466.9,535466.9,5647,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713230,948124.00
09/01/2016 03:00,2,0.000,ALERT,212.38,301.47,60.007,1472713203,"274151322000083","219011344069620",0.00,15.80,0,298.77,304.78,0.0,0.0,0.000,796258.8,796258.8,5622,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713232,948125.00
09/01/2016 03:00,2,0.000,ALERT,212.83,301.17,59.970,1472713203,"274151322000076","219011344069620",0.00,16.00,0,298.77,304.78,0.0,0.0,0.000,849645.5,849645.5,5627,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713234,948126.00
09/01/2016 03:00,2,0.000,ALERT,213.51,303.88,59.949,1472713203,"201051344000868","219011344069620",0.00,15.50,0,301.77,305.98,0.0,0.0,0.000,533807.1,533807.1,5664,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713236,948127.00
09/01/2016 03:00,2,0.000,ALERT,212.38,301.77,59.949,1472713203,"274151322000095","219011344069620",0.00,15.50,0,299.67,305.38,0.0,0.0,0.000,841087.6,841087.6,5641,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713238,948128.00
09/01/2016 03:00,2,0.000,ALERT,213.51,303.28,59.933,1472713203,"201051344000988","219011344069620",0.00,15.80,0,298.77,305.08,0.0,0.0,0.000,521881.1,521881.1,5670,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713239,948129.00
09/01/2016 03:00,2,0.000,ALERT,213.06,300.87,59.933,1472713203,"201051344001025","219011344069620",0.00,15.00,0,299.07,304.78,0.0,0.0,0.000,544081.8,544081.8,5654,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713241,948130.00
09/01/2016 03:00,2,0.000,ALERT,213.51,303.28,59.959,1472713203,"201051344000458","219011344069620",0.00,16.30,0,301.77,305.98,0.0,0.0,0.000,541156.5,541156.5,5653,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713243,948131.00
09/01/2016 03:00,2,0.000,ALERT,214.19,303.28,59.965,1472713203,"201051344000853","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,540410.6,540410.6,5657,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713245,948132.00
09/01/2016 03:00,2,0.000,ALERT,213.51,301.47,59.996,1472713203,"201051344000685","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,543440.7,543440.7,5667,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472713247,948133.00
09/01/2016 03:00,2,0.000,ALERT,213.51,301.17,59.959,1472713203,"201051344000917","219011344069620",0.00,16.30,0,298.17,303.58,0.0,0.0,0.000,540400.9,540400.9,5673,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472713249,948134.00
09/01/2016 03:00,2,0.000,ALERT,213.51,301.77,59.954,1472713203,"201051344001145","219011344069620",0.00,15.30,0,299.37,305.08,0.0,0.0,0.000,545601.2,545601.2,5670,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713250,948135.00
09/01/2016 03:00,2,0.000,ALERT,213.51,300.57,59.949,1472713203,"201051344000651","219011344069620",0.00,14.70,0,298.47,303.88,0.0,0.0,0.000,538556.7,538556.7,5645,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713252,948136.00
09/01/2016 03:00,2,0.000,ALERT,211.93,300.27,59.949,1472713203,"274151322000088","219011344069620",0.00,16.30,0,298.47,304.18,0.0,0.0,0.000,766711.6,766711.6,5610,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713254,948137.00
09/01/2016 03:00,2,0.000,ALERT,212.83,300.27,59.949,1472713203,"274151322000068","219011344069620",0.00,16.70,0,298.17,303.58,0.0,0.0,0.000,660214.7,660214.7,5703,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713256,948138.00
09/01/2016 03:00,2,0.000,ALERT,212.83,301.17,59.970,1472713203,"201051344001135","219011344069620",0.00,15.30,0,299.37,304.78,0.0,0.0,0.000,534709.0,534709.0,5645,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713258,948139.00
09/01/2016 03:00,2,0.000,ALERT,213.06,303.58,59.949,1472713203,"201051344000594","219011344069620",0.00,15.50,0,300.87,305.68,0.0,0.0,0.000,545534.2,545534.2,5656,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713259,948140.00
09/01/2016 03:00,2,0.000,ALERT,213.29,301.17,59.954,1472713203,"201051344001203","219011344069620",0.00,15.50,0,299.07,305.98,0.0,0.0,0.000,542810.6,542810.6,5660,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713261,948141.00
09/01/2016 03:00,2,0.000,ALERT,212.38,301.77,59.959,1472713203,"274151322000054","219011344069620",0.00,16.70,0,298.77,305.08,0.0,0.0,0.000,782561.0,782561.0,5603,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713263,948142.00
09/01/2016 03:00,2,0.000,ALERT,213.74,302.68,59.965,1472713203,"201051344000867","219011344069620",0.00,16.00,0,300.57,305.68,0.0,0.0,0.000,532862.4,532862.4,5657,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713265,948143.00
09/01/2016 03:00,2,0.000,ALERT,213.29,301.47,59.965,1472713203,"201051344001093","219011344069620",0.00,16.00,0,299.07,304.18,0.0,0.0,0.000,539793.3,539793.3,5678,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472713267,948144.00
09/01/2016 03:00,2,0.000,ALERT,213.29,302.98,59.949,1472713203,"201051344000900","219011344069620",0.00,15.50,0,300.87,305.38,0.0,0.0,0.000,549513.9,549513.9,5668,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713268,948145.00
09/01/2016 03:00,2,0.000,ALERT,213.74,302.68,59.954,1472713203,"201051344000648","219011344069620",0.00,15.00,0,300.87,305.38,0.0,0.0,0.000,538581.2,538581.2,5651,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472713270,948146.00
09/01/2016 03:00,2,0.000,ALERT,213.51,303.58,59.949,1472713203,"201051344000569","219011344069620",0.00,15.80,0,301.77,306.28,0.0,0.0,0.000,549644.7,549644.7,5654,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713272,948147.00
09/01/2016 03:00,2,0.000,ALERT,213.51,303.28,59.959,1472713203,"201051344000983","219011344069620",0.00,15.80,0,301.77,305.98,0.0,0.0,0.000,541963.6,541963.6,5648,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713274,948148.00
09/01/2016 03:00,2,0.000,ALERT,213.74,302.98,59.959,1472713203,"201051344001158","219011344069620",0.00,15.30,0,300.87,305.38,0.0,0.0,0.000,533985.0,533985.0,5653,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472713276,948149.00
09/01/2016 03:00,2,0.000,ALERT,213.96,303.58,59.912,1472713203,"201051344000576","219011344069620",0.00,15.30,0,301.47,305.98,0.0,0.0,0.000,541503.1,541503.1,5667,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472713277,948150.00
09/01/2016 03:00,2,0.000,ALERT,212.61,300.27,59.949,1472713203,"274151322000087","219011344069620",0.00,16.70,0,298.17,303.88,0.0,0.0,0.000,754840.4,754840.4,5676,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472713279,948151.00
09/01/2016 03:15,2,0.000,ALERT,213.96,302.98,60.002,1472714104,"201051344000645","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,540983.6,540983.6,5662,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714106,948152.00
09/01/2016 03:15,2,0.000,ALERT,212.61,301.17,59.954,1472714104,"274151322000085","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,782522.9,782522.9,5604,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714107,948153.00
09/01/2016 03:15,2,0.000,ALERT,213.96,302.98,59.912,1472714104,"201051344000633","219011344069620",0.00,15.30,0,299.67,304.78,0.0,0.0,0.000,532505.8,532505.8,5657,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714109,948154.00
09/01/2016 03:15,2,0.000,ALERT,213.74,303.28,59.933,1472714104,"201051344000469","219011344069620",0.00,15.30,0,300.27,305.08,0.0,0.0,0.000,534980.4,534980.4,5673,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714111,948155.00
09/01/2016 03:15,2,0.000,ALERT,213.06,301.77,59.959,1472714104,"201051344000646","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,535726.1,535726.1,5652,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472714113,948156.00
09/01/2016 03:15,2,0.000,ALERT,211.93,300.87,59.949,1472714104,"274151322000052","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,803536.5,803536.5,5605,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472714115,948157.00
09/01/2016 03:15,2,0.000,ALERT,213.51,302.07,59.933,1472714104,"201051344000585","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,545286.9,545286.9,5647,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472714116,948158.00
09/01/2016 03:15,2,0.000,ALERT,213.29,302.37,59.954,1472714104,"201051344001230","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,538898.3,538898.3,5674,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714118,948159.00
09/01/2016 03:15,2,0.000,ALERT,213.74,302.68,59.949,1472714104,"201051344000582","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,531637.7,531637.7,5646,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714120,948160.00
09/01/2016 03:15,2,0.000,ALERT,213.06,302.07,59.954,1472714104,"201051344000955","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,545441.8,545441.8,5651,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714122,948161.00
09/01/2016 03:15,2,0.000,ALERT,212.38,300.57,59.917,1472714104,"274151322000094","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,659879.8,659879.8,5709,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714124,948162.00
09/01/2016 03:15,2,0.000,ALERT,213.51,304.18,59.922,1472714104,"201051344000579","219011344069620",0.00,15.80,0,302.07,305.98,0.0,0.0,0.000,549220.5,549220.5,5662,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714126,948163.00
09/01/2016 03:15,2,0.000,ALERT,213.29,302.68,59.949,1472714104,"201051344000890","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,542708.9,542708.9,5647,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714127,948164.00
09/01/2016 03:15,2,0.000,ALERT,213.51,302.07,59.944,1472714104,"201051344000438","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,544186.8,544186.8,5657,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714129,948165.00
09/01/2016 03:15,2,0.000,ALERT,213.74,301.47,59.959,1472714104,"201051344000417","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,535466.9,535466.9,5649,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714131,948166.00
09/01/2016 03:15,2,0.000,ALERT,212.38,301.77,59.917,1472714104,"274151322000083","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,796258.8,796258.8,5624,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714133,948167.00
09/01/2016 03:15,2,0.000,ALERT,212.83,300.57,59.912,1472714104,"274151322000076","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,849645.5,849645.5,5629,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714134,948168.00
09/01/2016 03:15,2,0.000,ALERT,213.51,304.18,59.949,1472714104,"201051344000868","219011344069620",0.00,15.50,0,302.07,305.98,0.0,0.0,0.000,533807.1,533807.1,5666,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714136,948169.00
09/01/2016 03:15,2,0.000,ALERT,212.38,302.37,59.944,1472714104,"274151322000095","219011344069620",0.00,15.50,0,300.27,303.58,0.0,0.0,0.000,841087.6,841087.6,5643,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714138,948170.00
09/01/2016 03:15,2,0.000,ALERT,213.51,303.58,59.938,1472714104,"201051344000988","219011344069620",0.00,15.80,0,298.77,305.08,0.0,0.0,0.000,521881.1,521881.1,5672,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714140,948171.00
09/01/2016 03:15,2,0.000,ALERT,213.29,301.47,59.954,1472714104,"201051344001025","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,544081.8,544081.8,5656,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714142,948172.00
09/01/2016 03:15,2,0.000,ALERT,213.51,303.88,59.959,1472714104,"201051344000458","219011344069620",0.00,16.30,0,301.17,305.98,0.0,0.0,0.000,541156.5,541156.5,5655,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714144,948173.00
09/01/2016 03:15,2,0.000,ALERT,214.19,303.58,59.954,1472714104,"201051344000853","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,540410.6,540410.6,5659,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472714145,948174.00
09/01/2016 03:15,2,0.000,ALERT,213.74,302.07,59.949,1472714104,"201051344000685","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,543440.7,543440.7,5669,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472714147,948175.00
09/01/2016 03:15,2,0.000,ALERT,213.51,301.47,59.965,1472714104,"201051344000917","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,540400.9,540400.9,5675,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714149,948176.00
09/01/2016 03:15,2,0.000,ALERT,213.74,302.37,59.949,1472714104,"201051344001145","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,545601.2,545601.2,5672,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472714151,948177.00
09/01/2016 03:15,2,0.000,ALERT,213.51,301.47,59.944,1472714104,"201051344000651","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,538556.7,538556.7,5647,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714153,948178.00
09/01/2016 03:15,2,0.000,ALERT,211.93,300.57,59.944,1472714104,"274151322000088","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,766711.6,766711.6,5612,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714154,948179.00
09/01/2016 03:15,2,0.000,ALERT,213.06,300.27,59.954,1472714104,"274151322000068","219011344069620",0.00,17.00,0,298.77,301.77,0.0,0.0,0.000,660214.7,660214.7,5705,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714156,948180.00
09/01/2016 03:15,2,0.000,ALERT,213.29,302.07,59.949,1472714104,"201051344001135","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,534709.0,534709.0,5647,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714158,948181.00
09/01/2016 03:15,2,0.000,ALERT,213.29,304.48,59.907,1472714104,"201051344000594","219011344069620",0.00,15.50,0,300.87,305.68,0.0,0.0,0.000,545534.2,545534.2,5658,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714160,948182.00
09/01/2016 03:15,2,0.000,ALERT,213.51,301.77,59.954,1472714104,"201051344001203","219011344069620",0.00,15.50,0,299.37,305.08,0.0,0.0,0.000,542810.6,542810.6,5662,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472714162,948183.00
09/01/2016 03:15,2,0.000,ALERT,212.16,300.87,59.954,1472714104,"274151322000054","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,782561.0,782561.0,5605,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714163,948184.00
09/01/2016 03:15,2,0.000,ALERT,213.96,303.58,59.954,1472714104,"201051344000867","219011344069620",0.00,16.00,0,300.57,305.68,0.0,0.0,0.000,532862.4,532862.4,5659,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714165,948185.00
