ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2016 03:15,2,0.000,ALERT,213.51,301.77,59.965,1472714104,"201051344001093","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,539793.3,539793.3,5680,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714167,948186.00
09/01/2016 03:15,2,0.000,ALERT,213.29,303.58,59.954,1472714104,"201051344000900","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,549513.9,549513.9,5670,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714169,948187.00
09/01/2016 03:15,2,0.000,ALERT,213.74,302.98,59.949,1472714104,"201051344000648","219011344069620",0.00,15.30,0,300.57,305.38,0.0,0.0,0.000,538581.2,538581.2,5653,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714171,948188.00
09/01/2016 03:15,2,0.000,ALERT,213.74,304.18,59.996,1472714104,"201051344000569","219011344069620",0.00,15.80,0,301.77,306.28,0.0,0.0,0.000,549644.7,549644.7,5656,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714173,948189.00
09/01/2016 03:15,2,0.000,ALERT,213.74,303.88,59.938,1472714104,"201051344000983","219011344069620",0.00,15.80,0,301.77,305.98,0.0,0.0,0.000,541963.6,541963.6,5650,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714175,948190.00
09/01/2016 03:15,2,0.000,ALERT,213.51,303.28,59.954,1472714104,"201051344001158","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,533985.0,533985.0,5655,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472714176,948191.00
09/01/2016 03:15,2,0.000,ALERT,213.96,303.88,59.949,1472714104,"201051344000576","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,541503.1,541503.1,5669,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472714178,948192.00
09/01/2016 03:15,2,0.000,ALERT,212.38,300.27,59.975,1472714104,"274151322000087","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,754840.4,754840.4,5678,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472714180,948193.00
09/01/2016 03:30,2,0.000,ALERT,213.74,302.68,59.970,1472715004,"201051344000645","219011344069620",0.00,16.00,0,301.47,305.08,0.0,0.0,0.000,540983.6,540983.6,5664,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472715006,948194.00
09/01/2016 03:30,2,0.000,ALERT,212.38,300.27,59.954,1472715004,"274151322000085","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,782522.9,782522.9,5606,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472715007,948195.00
09/01/2016 03:30,2,0.000,ALERT,213.96,302.68,59.933,1472715004,"201051344000633","219011344069620",0.00,15.50,0,299.97,304.78,0.0,0.0,0.000,532505.8,532505.8,5659,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715009,948196.00
09/01/2016 03:30,2,0.000,ALERT,213.51,302.68,59.975,1472715004,"201051344000469","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,534980.4,534980.4,5675,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715011,948197.00
09/01/2016 03:30,2,0.000,ALERT,212.83,301.17,59.970,1472715004,"201051344000646","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,535726.1,535726.1,5654,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472715013,948198.00
09/01/2016 03:30,2,0.000,ALERT,211.93,300.57,59.981,1472715004,"274151322000052","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,803536.5,803536.5,5607,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472715014,948199.00
09/01/2016 03:30,2,0.000,ALERT,213.29,301.77,59.970,1472715004,"201051344000585","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,545286.9,545286.9,5649,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715016,948200.00
09/01/2016 03:30,2,0.000,ALERT,213.06,302.07,59.970,1472715004,"201051344001230","219011344069620",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,538898.3,538898.3,5676,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715018,948201.00
09/01/2016 03:30,2,0.000,ALERT,213.51,302.37,59.981,1472715004,"201051344000582","219011344069620",0.00,15.30,0,300.87,304.18,0.0,0.0,0.000,531637.7,531637.7,5648,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715020,948202.00
09/01/2016 03:30,2,0.000,ALERT,212.83,301.47,59.975,1472715004,"201051344000955","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,545441.8,545441.8,5653,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715022,948203.00
09/01/2016 03:30,2,0.000,ALERT,212.38,299.97,59.970,1472715004,"274151322000094","219011344069620",0.00,15.80,0,299.07,302.07,0.0,0.0,0.000,659879.8,659879.8,5711,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715023,948204.00
09/01/2016 03:30,2,0.000,ALERT,213.51,303.28,59.965,1472715004,"201051344000579","219011344069620",0.00,16.00,0,302.37,305.98,0.0,0.0,0.000,549220.5,549220.5,5664,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472715025,948205.00
09/01/2016 03:30,2,0.000,ALERT,213.06,302.07,59.975,1472715004,"201051344000890","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,542708.9,542708.9,5649,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715027,948206.00
09/01/2016 03:30,2,0.000,ALERT,213.29,301.47,59.965,1472715004,"201051344000438","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,544186.8,544186.8,5659,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715029,948207.00
09/01/2016 03:30,2,0.000,ALERT,213.29,301.17,59.933,1472715004,"201051344000417","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,535466.9,535466.9,5651,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715031,948208.00
09/01/2016 03:30,2,0.000,ALERT,212.38,300.27,59.965,1472715004,"274151322000083","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,796258.8,796258.8,5626,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715032,948209.00
09/01/2016 03:30,2,0.000,ALERT,212.83,299.97,59.959,1472715004,"274151322000076","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,849645.5,849645.5,5631,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715034,948210.00
09/01/2016 03:30,2,0.000,ALERT,213.29,303.28,59.949,1472715004,"201051344000868","219011344069620",0.00,15.80,0,301.77,305.98,0.0,0.0,0.000,533807.1,533807.1,5668,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715036,948211.00
09/01/2016 03:30,2,0.000,ALERT,212.38,301.17,59.959,1472715004,"274151322000095","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,841087.6,841087.6,5645,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715038,948212.00
09/01/2016 03:30,2,0.000,ALERT,213.29,302.98,59.933,1472715004,"201051344000988","219011344069620",0.00,16.00,0,299.37,305.08,0.0,0.0,0.000,521881.1,521881.1,5674,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472715040,948213.00
09/01/2016 03:30,2,0.000,ALERT,213.06,301.17,59.965,1472715004,"201051344001025","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,544081.8,544081.8,5658,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715041,948214.00
09/01/2016 03:30,2,0.000,ALERT,213.29,302.98,59.965,1472715004,"201051344000458","219011344069620",0.00,16.30,0,301.77,305.98,0.0,0.0,0.000,541156.5,541156.5,5657,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715043,948215.00
09/01/2016 03:30,2,0.000,ALERT,213.96,302.68,59.965,1472715004,"201051344000853","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,540410.6,540410.6,5661,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715045,948216.00
09/01/2016 03:30,2,0.000,ALERT,213.74,301.77,59.959,1472715004,"201051344000685","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,543440.7,543440.7,5671,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715047,948217.00
09/01/2016 03:30,2,0.000,ALERT,213.51,301.17,59.954,1472715004,"201051344000917","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,540400.9,540400.9,5677,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715048,948218.00
09/01/2016 03:30,2,0.000,ALERT,213.51,301.77,59.965,1472715004,"201051344001145","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,545601.2,545601.2,5674,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472715050,948219.00
09/01/2016 03:30,2,0.000,ALERT,213.51,300.87,59.965,1472715004,"201051344000651","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,538556.7,538556.7,5649,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472715052,948220.00
09/01/2016 03:30,2,0.000,ALERT,212.16,300.27,59.986,1472715004,"274151322000088","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,766711.6,766711.6,5614,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472715054,948221.00
09/01/2016 03:30,2,0.000,ALERT,213.06,299.97,59.938,1472715004,"274151322000068","219011344069620",0.00,17.00,0,298.77,301.77,0.0,0.0,0.000,660214.7,660214.7,5707,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715056,948222.00
09/01/2016 03:30,2,0.000,ALERT,213.06,301.77,59.928,1472715004,"201051344001135","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,534709.0,534709.0,5649,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715058,948223.00
09/01/2016 03:30,2,0.000,ALERT,213.29,303.88,59.986,1472715004,"201051344000594","219011344069620",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,545534.2,545534.2,5660,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715059,948224.00
09/01/2016 03:30,2,0.000,ALERT,213.51,301.47,59.954,1472715004,"201051344001203","219011344069620",0.00,15.50,0,299.97,305.38,0.0,0.0,0.000,542810.6,542810.6,5664,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715061,948225.00
09/01/2016 03:30,2,0.000,ALERT,212.16,300.27,59.965,1472715004,"274151322000054","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,782561.0,782561.0,5607,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715063,948226.00
09/01/2016 03:30,2,0.000,ALERT,213.74,302.68,59.965,1472715004,"201051344000867","219011344069620",0.00,16.00,0,300.87,305.38,0.0,0.0,0.000,532862.4,532862.4,5661,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715065,948227.00
09/01/2016 03:30,2,0.000,ALERT,213.29,301.77,59.959,1472715004,"201051344001093","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,539793.3,539793.3,5682,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472715067,948228.00
09/01/2016 03:30,2,0.000,ALERT,213.29,302.98,59.959,1472715004,"201051344000900","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,549513.9,549513.9,5672,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715068,948229.00
09/01/2016 03:30,2,0.000,ALERT,213.74,302.37,59.965,1472715004,"201051344000648","219011344069620",0.00,15.30,0,301.17,305.38,0.0,0.0,0.000,538581.2,538581.2,5655,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715070,948230.00
09/01/2016 03:30,2,0.000,ALERT,213.51,303.58,59.986,1472715004,"201051344000569","219011344069620",0.00,16.00,0,302.37,305.98,0.0,0.0,0.000,549644.7,549644.7,5658,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715072,948231.00
09/01/2016 03:30,2,0.000,ALERT,213.51,302.98,59.970,1472715004,"201051344000983","219011344069620",0.00,15.80,0,302.07,305.68,0.0,0.0,0.000,541963.6,541963.6,5652,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715074,948232.00
09/01/2016 03:30,2,0.000,ALERT,213.51,302.68,59.965,1472715004,"201051344001158","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,533985.0,533985.0,5657,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472715076,948233.00
09/01/2016 03:30,2,0.000,ALERT,213.96,303.58,59.965,1472715004,"201051344000576","219011344069620",0.00,15.50,0,301.77,305.38,0.0,0.0,0.000,541503.1,541503.1,5671,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715078,948234.00
09/01/2016 03:30,2,0.000,ALERT,212.61,299.97,59.965,1472715004,"274151322000087","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,754840.4,754840.4,5680,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715079,948235.00
09/01/2016 03:45,2,0.000,ALERT,213.96,302.98,59.965,1472715904,"201051344000645","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,540983.6,540983.6,5666,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715906,948236.00
09/01/2016 03:45,2,0.000,ALERT,212.38,300.57,59.965,1472715904,"274151322000085","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,782522.9,782522.9,5608,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715908,948237.00
09/01/2016 03:45,2,0.000,ALERT,213.96,302.68,59.965,1472715904,"201051344000633","219011344069620",0.00,15.50,0,299.07,304.18,0.0,0.0,0.000,532505.8,532505.8,5661,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715910,948238.00
09/01/2016 03:45,2,0.000,ALERT,213.51,302.98,59.965,1472715904,"201051344000469","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,534980.4,534980.4,5677,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715912,948239.00
09/01/2016 03:45,2,0.000,ALERT,212.61,301.47,59.970,1472715904,"201051344000646","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,535726.1,535726.1,5656,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472715913,948240.00
09/01/2016 03:45,2,0.000,ALERT,212.16,299.97,60.007,1472715904,"274151322000052","219011344069620",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,803536.5,803536.5,5609,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715915,948241.00
09/01/2016 03:45,2,0.000,ALERT,213.29,301.77,59.965,1472715904,"201051344000585","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,545286.9,545286.9,5651,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472715917,948242.00
09/01/2016 03:45,2,0.000,ALERT,213.06,302.07,59.991,1472715904,"201051344001230","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,538898.3,538898.3,5678,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715919,948243.00
09/01/2016 03:45,2,0.000,ALERT,213.51,302.37,59.991,1472715904,"201051344000582","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,531637.7,531637.7,5650,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472715921,948244.00
09/01/2016 03:45,2,0.000,ALERT,212.61,301.47,59.975,1472715904,"201051344000955","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,545441.8,545441.8,5655,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472715922,948245.00
09/01/2016 03:45,2,0.000,ALERT,212.61,299.97,59.970,1472715904,"274151322000094","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,659879.8,659879.8,5713,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715924,948246.00
09/01/2016 03:45,2,0.000,ALERT,213.74,303.88,59.970,1472715904,"201051344000579","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,549220.5,549220.5,5666,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715926,948247.00
09/01/2016 03:45,2,0.000,ALERT,213.06,302.07,59.970,1472715904,"201051344000890","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,542708.9,542708.9,5651,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715928,948248.00
09/01/2016 03:45,2,0.000,ALERT,213.29,301.77,59.970,1472715904,"201051344000438","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,544186.8,544186.8,5661,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472715930,948249.00
09/01/2016 03:45,2,0.000,ALERT,213.29,300.87,60.018,1472715904,"201051344000417","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,535466.9,535466.9,5653,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715931,948250.00
09/01/2016 03:45,2,0.000,ALERT,212.61,300.57,59.986,1472715904,"274151322000083","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,796258.8,796258.8,5628,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715933,948251.00
09/01/2016 03:45,2,0.000,ALERT,213.29,300.27,59.944,1472715904,"274151322000076","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,849645.5,849645.5,5633,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715935,948252.00
09/01/2016 03:45,2,0.000,ALERT,213.51,303.58,59.981,1472715904,"201051344000868","219011344069620",0.00,15.80,0,301.47,305.38,0.0,0.0,0.000,533807.1,533807.1,5670,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715937,948253.00
09/01/2016 03:45,2,0.000,ALERT,212.61,301.47,59.975,1472715904,"274151322000095","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,841087.6,841087.6,5647,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472715939,948254.00
09/01/2016 03:45,2,0.000,ALERT,213.51,302.98,60.002,1472715904,"201051344000988","219011344069620",0.00,16.00,0,298.47,304.18,0.0,0.0,0.000,521881.1,521881.1,5676,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715941,948255.00
09/01/2016 03:45,2,0.000,ALERT,213.06,301.17,59.981,1472715904,"201051344001025","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,544081.8,544081.8,5660,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715943,948256.00
09/01/2016 03:45,2,0.000,ALERT,213.51,303.58,60.023,1472715904,"201051344000458","219011344069620",0.00,16.70,0,300.87,305.38,0.0,0.0,0.000,541156.5,541156.5,5659,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472715944,948257.00
09/01/2016 03:45,2,0.000,ALERT,214.19,302.98,59.986,1472715904,"201051344000853","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,540410.6,540410.6,5663,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715946,948258.00
09/01/2016 03:45,2,0.000,ALERT,213.51,301.47,59.975,1472715904,"201051344000685","219011344069620",0.00,15.80,0,299.97,303.28,0.0,0.0,0.000,543440.7,543440.7,5673,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715948,948259.00
09/01/2016 03:45,2,0.000,ALERT,213.29,301.17,59.981,1472715904,"201051344000917","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,540400.9,540400.9,5679,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472715950,948260.00
09/01/2016 03:45,2,0.000,ALERT,213.29,302.37,59.991,1472715904,"201051344001145","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,545601.2,545601.2,5676,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715952,948261.00
09/01/2016 03:45,2,0.000,ALERT,213.29,300.87,59.928,1472715904,"201051344000651","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,538556.7,538556.7,5651,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715954,948262.00
09/01/2016 03:45,2,0.000,ALERT,212.16,300.27,59.975,1472715904,"274151322000088","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,766711.6,766711.6,5616,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715955,948263.00
09/01/2016 03:45,2,0.000,ALERT,213.29,299.97,59.975,1472715904,"274151322000068","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,660214.7,660214.7,5709,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472715957,948264.00
09/01/2016 03:45,2,0.000,ALERT,212.83,301.77,60.002,1472715904,"201051344001135","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,534709.0,534709.0,5651,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715959,948265.00
09/01/2016 03:45,2,0.000,ALERT,213.29,303.88,59.975,1472715904,"201051344000594","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,545534.2,545534.2,5662,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715961,948266.00
09/01/2016 03:45,2,0.000,ALERT,213.29,301.47,59.981,1472715904,"201051344001203","219011344069620",0.00,15.80,0,299.67,304.78,0.0,0.0,0.000,542810.6,542810.6,5666,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715963,948267.00
09/01/2016 03:45,2,0.000,ALERT,212.38,300.27,59.959,1472715904,"274151322000054","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,782561.0,782561.0,5609,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472715965,948268.00
09/01/2016 03:45,2,0.000,ALERT,213.96,302.98,59.975,1472715904,"201051344000867","219011344069620",0.00,16.30,0,300.27,305.08,0.0,0.0,0.000,532862.4,532862.4,5663,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715966,948269.00
09/01/2016 03:45,2,0.000,ALERT,213.06,301.77,59.975,1472715904,"201051344001093","219011344069620",0.00,16.30,0,299.97,302.98,0.0,0.0,0.000,539793.3,539793.3,5684,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472715968,948270.00
09/01/2016 03:45,2,0.000,ALERT,213.51,303.28,59.981,1472715904,"201051344000900","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,549513.9,549513.9,5674,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715970,948271.00
09/01/2016 03:45,2,0.000,ALERT,213.51,302.37,59.975,1472715904,"201051344000648","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,538581.2,538581.2,5657,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715972,948272.00
09/01/2016 03:45,2,0.000,ALERT,213.74,303.58,59.986,1472715904,"201051344000569","219011344069620",0.00,16.00,0,301.47,305.38,0.0,0.0,0.000,549644.7,549644.7,5660,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715974,948273.00
09/01/2016 03:45,2,0.000,ALERT,213.51,303.28,59.970,1472715904,"201051344000983","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,541963.6,541963.6,5654,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715975,948274.00
09/01/2016 03:45,2,0.000,ALERT,213.51,302.68,60.012,1472715904,"201051344001158","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,533985.0,533985.0,5659,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715977,948275.00
09/01/2016 03:45,2,0.000,ALERT,213.96,303.28,59.986,1472715904,"201051344000576","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,541503.1,541503.1,5673,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715979,948276.00
09/01/2016 03:45,2,0.000,ALERT,212.83,299.67,59.970,1472715904,"274151322000087","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,754840.4,754840.4,5682,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472715981,948277.00
09/01/2016 04:00,2,0.000,ALERT,213.96,302.98,60.007,1472716803,"201051344000645","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,540983.6,540983.6,5668,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472716805,948278.00
09/01/2016 04:00,2,0.000,ALERT,212.38,300.57,59.965,1472716803,"274151322000085","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,782522.9,782522.9,5610,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472716807,948279.00
09/01/2016 04:00,2,0.000,ALERT,213.96,302.68,59.970,1472716803,"201051344000633","219011344069620",0.00,15.80,0,299.07,304.18,0.0,0.0,0.000,532505.8,532505.8,5663,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472716809,948280.00
09/01/2016 04:00,2,0.000,ALERT,213.51,302.68,59.944,1472716803,"201051344000469","219011344069620",0.00,15.50,0,299.67,304.48,0.0,0.0,0.000,534980.4,534980.4,5679,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472716811,948281.00
09/01/2016 04:00,2,0.000,ALERT,212.83,301.47,59.965,1472716803,"201051344000646","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,535726.1,535726.1,5658,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472716813,948282.00
09/01/2016 04:00,2,0.000,ALERT,212.16,300.27,59.965,1472716803,"274151322000052","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,803536.5,803536.5,5611,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472716815,948283.00
09/01/2016 04:00,2,0.000,ALERT,213.29,302.07,59.986,1472716803,"201051344000585","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,545286.9,545286.9,5653,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472716817,948284.00
09/01/2016 04:00,2,0.000,ALERT,213.06,302.37,59.933,1472716803,"201051344001230","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,538898.3,538898.3,5680,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472716818,948285.00
09/01/2016 04:00,2,0.000,ALERT,213.51,302.68,59.965,1472716803,"201051344000582","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,531637.7,531637.7,5652,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472716820,948286.00
09/01/2016 04:00,2,0.000,ALERT,212.61,301.77,59.975,1472716803,"201051344000955","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,545441.8,545441.8,5657,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472716822,948287.00
09/01/2016 04:00,2,0.000,ALERT,212.16,299.67,59.928,1472716803,"274151322000094","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,659879.8,659879.8,5715,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472716824,948288.00
09/01/2016 04:00,2,0.000,ALERT,213.29,303.58,59.959,1472716803,"201051344000579","219011344069620",0.00,16.30,0,301.17,305.38,0.0,0.0,0.000,549220.5,549220.5,5668,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472716825,948289.00
09/01/2016 04:00,2,0.000,ALERT,213.06,302.07,59.959,1472716803,"201051344000890","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,542708.9,542708.9,5653,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472716827,948290.00
09/01/2016 04:00,2,0.000,ALERT,213.29,301.77,59.959,1472716803,"201051344000438","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,544186.8,544186.8,5663,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472716829,948291.00
09/01/2016 04:00,2,0.000,ALERT,213.29,301.47,59.970,1472716803,"201051344000417","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,535466.9,535466.9,5655,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472716831,948292.00
09/01/2016 04:00,2,0.000,ALERT,212.16,300.87,59.917,1472716803,"274151322000083","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,796258.8,796258.8,5630,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472716833,948293.00
09/01/2016 04:00,2,0.000,ALERT,212.83,300.87,59.965,1472716803,"274151322000076","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,849645.5,849645.5,5635,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472716834,948294.00
09/01/2016 04:00,2,0.000,ALERT,213.29,303.28,59.965,1472716803,"201051344000868","219011344069620",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,533807.1,533807.1,5672,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472716836,948295.00
09/01/2016 04:00,2,0.000,ALERT,212.16,301.17,59.959,1472716803,"274151322000095","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,841087.6,841087.6,5649,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472716838,948296.00
09/01/2016 04:00,2,0.000,ALERT,213.29,302.68,59.965,1472716803,"201051344000988","219011344069620",0.00,16.00,0,298.17,304.48,0.0,0.0,0.000,521881.1,521881.1,5678,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472716840,948297.00
09/01/2016 04:00,2,0.000,ALERT,213.06,301.17,59.965,1472716803,"201051344001025","219011344069620",0.00,15.50,0,299.07,304.18,0.0,0.0,0.000,544081.8,544081.8,5662,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472716842,948298.00
09/01/2016 04:00,2,0.000,ALERT,213.29,302.98,59.970,1472716803,"201051344000458","219011344069620",0.00,16.70,0,300.87,305.68,0.0,0.0,0.000,541156.5,541156.5,5661,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472716844,948299.00
09/01/2016 04:00,2,0.000,ALERT,213.96,302.98,59.975,1472716803,"201051344000853","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,540410.6,540410.6,5665,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472716845,948300.00
09/01/2016 04:00,2,0.000,ALERT,213.51,301.77,59.996,1472716803,"201051344000685","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,543440.7,543440.7,5675,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472716847,948301.00
09/01/2016 04:00,2,0.000,ALERT,213.29,301.47,59.933,1472716803,"201051344000917","219011344069620",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,540400.9,540400.9,5681,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472716849,948302.00
09/01/2016 04:00,2,0.000,ALERT,213.51,302.07,59.975,1472716803,"201051344001145","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,545601.2,545601.2,5678,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472716851,948303.00
09/01/2016 04:00,2,0.000,ALERT,213.29,301.17,59.986,1472716803,"201051344000651","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,538556.7,538556.7,5653,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472716853,948304.00
09/01/2016 04:00,2,0.000,ALERT,211.93,300.87,59.970,1472716803,"274151322000088","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,766711.6,766711.6,5618,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472716854,948305.00
09/01/2016 04:00,2,0.000,ALERT,213.06,299.67,59.975,1472716803,"274151322000068","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,660214.7,660214.7,5711,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472716856,948306.00
09/01/2016 04:00,2,0.000,ALERT,212.83,301.47,59.938,1472716803,"201051344001135","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,534709.0,534709.0,5653,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472716858,948307.00
09/01/2016 04:00,2,0.000,ALERT,213.29,303.58,60.007,1472716803,"201051344000594","219011344069620",0.00,16.00,0,300.57,305.08,0.0,0.0,0.000,545534.2,545534.2,5664,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472716860,948308.00
09/01/2016 04:00,2,0.000,ALERT,213.29,301.77,59.975,1472716803,"201051344001203","219011344069620",0.00,15.80,0,299.37,305.08,0.0,0.0,0.000,542810.6,542810.6,5668,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472716862,948309.00
09/01/2016 04:00,2,0.000,ALERT,212.16,301.17,59.965,1472716803,"274151322000054","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,782561.0,782561.0,5611,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472716864,948310.00
09/01/2016 04:00,2,0.000,ALERT,213.51,302.68,59.970,1472716803,"201051344000867","219011344069620",0.00,16.30,0,300.57,305.08,0.0,0.0,0.000,532862.4,532862.4,5665,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472716865,948311.00
09/01/2016 04:00,2,0.000,ALERT,213.06,301.77,59.975,1472716803,"201051344001093","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,539793.3,539793.3,5686,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472716867,948312.00
09/01/2016 04:00,2,0.000,ALERT,213.29,302.98,59.965,1472716803,"201051344000900","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,549513.9,549513.9,5676,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472716869,948313.00
09/01/2016 04:00,2,0.000,ALERT,213.51,302.37,59.965,1472716803,"201051344000648","219011344069620",0.00,15.50,0,300.27,305.08,0.0,0.0,0.000,538581.2,538581.2,5659,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472716871,948314.00
09/01/2016 04:00,2,0.000,ALERT,213.51,303.58,59.965,1472716803,"201051344000569","219011344069620",0.00,16.00,0,301.17,305.68,0.0,0.0,0.000,549644.7,549644.7,5662,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472716872,948315.00
09/01/2016 04:00,2,0.000,ALERT,213.29,303.28,59.965,1472716803,"201051344000983","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,541963.6,541963.6,5656,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472716874,948316.00
09/01/2016 04:00,2,0.000,ALERT,213.51,302.68,59.965,1472716803,"201051344001158","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,533985.0,533985.0,5661,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472716876,948317.00
09/01/2016 04:00,2,0.000,ALERT,213.74,303.58,59.959,1472716803,"201051344000576","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,541503.1,541503.1,5675,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472716878,948318.00
09/01/2016 04:00,2,0.000,ALERT,212.38,299.67,59.954,1472716803,"274151322000087","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,754840.4,754840.4,5684,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472716880,948319.00
09/01/2016 04:15,2,0.000,ALERT,214.19,303.58,59.986,1472717703,"201051344000645","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,540983.6,540983.6,5670,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472717705,948320.00
09/01/2016 04:15,2,0.000,ALERT,212.83,301.47,59.944,1472717703,"274151322000085","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,782522.9,782522.9,5612,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472717707,948321.00
09/01/2016 04:15,2,0.000,ALERT,214.41,303.58,60.012,1472717703,"201051344000633","219011344069620",0.00,15.80,0,299.37,304.48,0.0,0.0,0.000,532505.8,532505.8,5665,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717709,948322.00
09/01/2016 04:15,2,0.000,ALERT,213.96,303.58,59.996,1472717703,"201051344000469","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,534980.4,534980.4,5681,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472717711,948323.00
09/01/2016 04:15,2,0.000,ALERT,213.29,301.47,59.991,1472717703,"201051344000646","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,535726.1,535726.1,5660,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717712,948324.00
09/01/2016 04:15,2,0.000,ALERT,212.38,301.17,59.970,1472717703,"274151322000052","219011344069620",0.00,17.00,0,298.17,302.98,0.0,0.0,0.000,803536.5,803536.5,5613,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717714,948325.00
09/01/2016 04:15,2,0.000,ALERT,213.74,302.07,59.991,1472717703,"201051344000585","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,545286.9,545286.9,5655,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472717716,948326.00
09/01/2016 04:15,2,0.000,ALERT,213.51,302.37,59.996,1472717703,"201051344001230","219011344069620",0.00,16.00,0,300.27,303.58,0.0,0.0,0.000,538898.3,538898.3,5682,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472717718,948327.00
09/01/2016 04:15,2,0.000,ALERT,213.96,302.37,59.944,1472717703,"201051344000582","219011344069620",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,531637.7,531637.7,5654,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717720,948328.00
09/01/2016 04:15,2,0.000,ALERT,213.06,301.77,59.981,1472717703,"201051344000955","219011344069620",0.00,16.00,0,299.97,303.28,0.0,0.0,0.000,545441.8,545441.8,5659,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717722,948329.00
09/01/2016 04:15,2,0.000,ALERT,212.83,300.57,59.981,1472717703,"274151322000094","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,659879.8,659879.8,5717,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717724,948330.00
