ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2016 04:15,2,0.000,ALERT,213.96,304.48,60.018,1472717703,"201051344000579","219011344069620",0.00,16.30,0,301.47,305.68,0.0,0.0,0.000,549220.5,549220.5,5670,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717725,948331.00
09/01/2016 04:15,2,0.000,ALERT,213.29,302.37,59.991,1472717703,"201051344000890","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,542708.9,542708.9,5655,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472717727,948332.00
09/01/2016 04:15,2,0.000,ALERT,213.74,302.07,59.986,1472717703,"201051344000438","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,544186.8,544186.8,5665,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717729,948333.00
09/01/2016 04:15,2,0.000,ALERT,213.51,301.17,59.991,1472717703,"201051344000417","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,535466.9,535466.9,5657,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717731,948334.00
09/01/2016 04:15,2,0.000,ALERT,212.83,301.77,59.981,1472717703,"274151322000083","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,796258.8,796258.8,5632,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472717733,948335.00
09/01/2016 04:15,2,0.000,ALERT,213.51,300.87,59.991,1472717703,"274151322000076","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,849645.5,849645.5,5637,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717734,948336.00
09/01/2016 04:15,2,0.000,ALERT,213.74,304.48,59.986,1472717703,"201051344000868","219011344069620",0.00,16.00,0,301.77,305.68,0.0,0.0,0.000,533807.1,533807.1,5674,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472717736,948337.00
09/01/2016 04:15,2,0.000,ALERT,212.83,302.07,59.991,1472717703,"274151322000095","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,841087.6,841087.6,5651,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717738,948338.00
09/01/2016 04:15,2,0.000,ALERT,213.74,303.58,59.986,1472717703,"201051344000988","219011344069620",0.00,16.00,0,298.77,304.78,0.0,0.0,0.000,521881.1,521881.1,5680,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717740,948339.00
09/01/2016 04:15,2,0.000,ALERT,213.51,301.17,59.986,1472717703,"201051344001025","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,544081.8,544081.8,5664,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717742,948340.00
09/01/2016 04:15,2,0.000,ALERT,213.74,303.88,59.991,1472717703,"201051344000458","219011344069620",0.00,16.70,0,301.17,305.68,0.0,0.0,0.000,541156.5,541156.5,5663,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717744,948341.00
09/01/2016 04:15,2,0.000,ALERT,214.41,303.88,59.981,1472717703,"201051344000853","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,540410.6,540410.6,5667,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717746,948342.00
09/01/2016 04:15,2,0.000,ALERT,213.96,301.77,59.991,1472717703,"201051344000685","219011344069620",0.00,16.00,0,299.97,303.28,0.0,0.0,0.000,543440.7,543440.7,5677,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717747,948343.00
09/01/2016 04:15,2,0.000,ALERT,213.74,301.47,59.986,1472717703,"201051344000917","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,540400.9,540400.9,5683,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717749,948344.00
09/01/2016 04:15,2,0.000,ALERT,213.96,302.37,59.986,1472717703,"201051344001145","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,545601.2,545601.2,5680,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717751,948345.00
09/01/2016 04:15,2,0.000,ALERT,213.74,301.17,59.986,1472717703,"201051344000651","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,538556.7,538556.7,5655,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717753,948346.00
09/01/2016 04:15,2,0.000,ALERT,212.38,300.87,59.970,1472717703,"274151322000088","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,766711.6,766711.6,5620,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717755,948347.00
09/01/2016 04:15,2,0.000,ALERT,213.29,300.57,59.949,1472717703,"274151322000068","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,660214.7,660214.7,5713,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717757,948348.00
09/01/2016 04:15,2,0.000,ALERT,213.29,301.77,59.975,1472717703,"201051344001135","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,534709.0,534709.0,5655,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472717758,948349.00
09/01/2016 04:15,2,0.000,ALERT,213.74,304.48,59.986,1472717703,"201051344000594","219011344069620",0.00,16.00,0,300.87,305.38,0.0,0.0,0.000,545534.2,545534.2,5666,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717760,948350.00
09/01/2016 04:15,2,0.000,ALERT,213.74,301.47,59.954,1472717703,"201051344001203","219011344069620",0.00,15.80,0,299.07,305.08,0.0,0.0,0.000,542810.6,542810.6,5670,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717762,948351.00
09/01/2016 04:15,2,0.000,ALERT,212.61,301.77,59.991,1472717703,"274151322000054","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,782561.0,782561.0,5613,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717764,948352.00
09/01/2016 04:15,2,0.000,ALERT,214.19,303.58,59.986,1472717703,"201051344000867","219011344069620",0.00,16.30,0,300.57,305.38,0.0,0.0,0.000,532862.4,532862.4,5667,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717765,948353.00
09/01/2016 04:15,2,0.000,ALERT,213.74,301.77,59.975,1472717703,"201051344001093","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,539793.3,539793.3,5688,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717767,948354.00
09/01/2016 04:15,2,0.000,ALERT,213.74,303.88,59.975,1472717703,"201051344000900","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,549513.9,549513.9,5678,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717769,948355.00
09/01/2016 04:15,2,0.000,ALERT,214.19,303.28,59.981,1472717703,"201051344000648","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,538581.2,538581.2,5661,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717771,948356.00
09/01/2016 04:15,2,0.000,ALERT,213.96,304.48,59.986,1472717703,"201051344000569","219011344069620",0.00,16.00,0,301.77,305.98,0.0,0.0,0.000,549644.7,549644.7,5664,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717773,948357.00
09/01/2016 04:15,2,0.000,ALERT,213.96,304.18,60.002,1472717703,"201051344000983","219011344069620",0.00,16.00,0,301.47,305.38,0.0,0.0,0.000,541963.6,541963.6,5658,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717774,948358.00
09/01/2016 04:15,2,0.000,ALERT,213.96,303.58,59.970,1472717703,"201051344001158","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,533985.0,533985.0,5663,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472717776,948359.00
09/01/2016 04:15,2,0.000,ALERT,214.41,304.48,59.975,1472717703,"201051344000576","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,541503.1,541503.1,5677,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472717778,948360.00
09/01/2016 04:15,2,0.000,ALERT,212.83,300.27,59.975,1472717703,"274151322000087","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,754840.4,754840.4,5686,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472717780,948361.00
09/01/2016 04:30,2,0.000,ALERT,213.29,301.47,59.986,1472718603,"201051344000645","219011344069620",0.00,16.30,0,299.37,305.08,0.0,0.0,0.000,540983.6,540983.6,5672,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718605,948362.00
09/01/2016 04:30,2,0.000,ALERT,212.61,300.87,59.954,1472718603,"274151322000085","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,782522.9,782522.9,5614,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718607,948363.00
09/01/2016 04:30,2,0.000,ALERT,213.51,301.17,59.959,1472718603,"201051344000633","219011344069620",0.00,15.80,0,297.57,304.78,0.0,0.0,0.000,532505.8,532505.8,5667,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718609,948364.00
09/01/2016 04:30,2,0.000,ALERT,212.83,301.17,59.986,1472718603,"201051344000469","219011344069620",0.00,15.50,0,298.47,304.78,0.0,0.0,0.000,534980.4,534980.4,5683,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472718611,948365.00
09/01/2016 04:30,2,0.000,ALERT,213.06,300.87,60.007,1472718603,"201051344000646","219011344069620",0.00,15.80,0,298.17,303.28,0.0,0.0,0.000,535726.1,535726.1,5662,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472718612,948366.00
09/01/2016 04:30,2,0.000,ALERT,212.38,301.17,59.986,1472718603,"274151322000052","219011344069620",0.00,16.70,0,297.87,303.28,0.0,0.0,0.000,803536.5,803536.5,5615,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472718614,948367.00
09/01/2016 04:30,2,0.000,ALERT,213.51,301.47,59.959,1472718603,"201051344000585","219011344069620",0.00,16.00,0,298.17,303.28,0.0,0.0,0.000,545286.9,545286.9,5657,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718616,948368.00
09/01/2016 04:30,2,0.000,ALERT,213.29,301.77,59.933,1472718603,"201051344001230","219011344069620",0.00,15.80,0,299.07,303.88,0.0,0.0,0.000,538898.3,538898.3,5684,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718618,948369.00
09/01/2016 04:30,2,0.000,ALERT,213.74,302.07,59.959,1472718603,"201051344000582","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,531637.7,531637.7,5656,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718620,948370.00
09/01/2016 04:30,2,0.000,ALERT,213.06,301.17,59.965,1472718603,"201051344000955","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,545441.8,545441.8,5661,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718621,948371.00
09/01/2016 04:30,2,0.000,ALERT,212.61,300.57,59.996,1472718603,"274151322000094","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,659879.8,659879.8,5719,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718623,948372.00
09/01/2016 04:30,2,0.000,ALERT,212.83,302.07,59.954,1472718603,"201051344000579","219011344069620",0.00,16.30,0,299.97,305.98,0.0,0.0,0.000,549220.5,549220.5,5672,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718625,948373.00
09/01/2016 04:30,2,0.000,ALERT,213.29,301.77,59.970,1472718603,"201051344000890","219011344069620",0.00,16.30,0,299.37,304.18,0.0,0.0,0.000,542708.9,542708.9,5657,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718627,948374.00
09/01/2016 04:30,2,0.000,ALERT,213.51,301.47,59.959,1472718603,"201051344000438","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,544186.8,544186.8,5667,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718628,948375.00
09/01/2016 04:30,2,0.000,ALERT,213.51,300.87,60.002,1472718603,"201051344000417","219011344069620",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,535466.9,535466.9,5659,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718630,948376.00
09/01/2016 04:30,2,0.000,ALERT,212.38,301.17,59.965,1472718603,"274151322000083","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,796258.8,796258.8,5634,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718632,948377.00
09/01/2016 04:30,2,0.000,ALERT,212.83,301.47,59.954,1472718603,"274151322000076","219011344069620",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,849645.5,849645.5,5639,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718634,948378.00
09/01/2016 04:30,2,0.000,ALERT,212.83,302.37,59.965,1472718603,"201051344000868","219011344069620",0.00,16.00,0,300.27,305.98,0.0,0.0,0.000,533807.1,533807.1,5676,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718636,948379.00
09/01/2016 04:30,2,0.000,ALERT,212.38,301.47,59.959,1472718603,"274151322000095","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,841087.6,841087.6,5653,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472718638,948380.00
09/01/2016 04:30,2,0.000,ALERT,212.83,301.47,59.965,1472718603,"201051344000988","219011344069620",0.00,16.30,0,296.96,305.08,0.0,0.0,0.000,521881.1,521881.1,5682,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718640,948381.00
09/01/2016 04:30,2,0.000,ALERT,213.06,300.27,59.970,1472718603,"201051344001025","219011344069620",0.00,15.50,0,298.17,303.88,0.0,0.0,0.000,544081.8,544081.8,5666,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718641,948382.00
09/01/2016 04:30,2,0.000,ALERT,212.61,301.77,59.996,1472718603,"201051344000458","219011344069620",0.00,16.70,0,299.67,306.28,0.0,0.0,0.000,541156.5,541156.5,5665,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472718643,948383.00
09/01/2016 04:30,2,0.000,ALERT,213.29,301.47,59.965,1472718603,"201051344000853","219011344069620",0.00,15.80,0,299.37,305.98,0.0,0.0,0.000,540410.6,540410.6,5669,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718645,948384.00
09/01/2016 04:30,2,0.000,ALERT,213.51,301.17,59.965,1472718603,"201051344000685","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,543440.7,543440.7,5679,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718647,948385.00
09/01/2016 04:30,2,0.000,ALERT,213.51,300.87,59.928,1472718603,"201051344000917","219011344069620",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,540400.9,540400.9,5685,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718649,948386.00
09/01/2016 04:30,2,0.000,ALERT,213.74,301.77,59.922,1472718603,"201051344001145","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,545601.2,545601.2,5682,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718651,948387.00
09/01/2016 04:30,2,0.000,ALERT,213.51,300.57,59.975,1472718603,"201051344000651","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,538556.7,538556.7,5657,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718652,948388.00
09/01/2016 04:30,2,0.000,ALERT,212.38,300.87,59.959,1472718603,"274151322000088","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,766711.6,766711.6,5622,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718654,948389.00
09/01/2016 04:30,2,0.000,ALERT,213.06,300.27,59.954,1472718603,"274151322000068","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,660214.7,660214.7,5715,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718656,948390.00
09/01/2016 04:30,2,0.000,ALERT,213.06,301.47,59.965,1472718603,"201051344001135","219011344069620",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,534709.0,534709.0,5657,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718658,948391.00
09/01/2016 04:30,2,0.000,ALERT,212.83,302.37,60.002,1472718603,"201051344000594","219011344069620",0.00,16.00,0,299.37,305.68,0.0,0.0,0.000,545534.2,545534.2,5668,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718660,948392.00
09/01/2016 04:30,2,0.000,ALERT,213.51,301.17,59.965,1472718603,"201051344001203","219011344069620",0.00,16.00,0,298.77,304.78,0.0,0.0,0.000,542810.6,542810.6,5672,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718661,948393.00
09/01/2016 04:30,2,0.000,ALERT,212.61,301.77,59.954,1472718603,"274151322000054","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,782561.0,782561.0,5615,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718663,948394.00
09/01/2016 04:30,2,0.000,ALERT,213.29,301.77,59.959,1472718603,"201051344000867","219011344069620",0.00,16.70,0,299.07,305.68,0.0,0.0,0.000,532862.4,532862.4,5669,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718665,948395.00
09/01/2016 04:30,2,0.000,ALERT,213.51,301.47,59.965,1472718603,"201051344001093","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,539793.3,539793.3,5690,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718667,948396.00
09/01/2016 04:30,2,0.000,ALERT,212.61,301.47,59.954,1472718603,"201051344000900","219011344069620",0.00,15.80,0,299.07,305.38,0.0,0.0,0.000,549513.9,549513.9,5680,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718669,948397.00
09/01/2016 04:30,2,0.000,ALERT,213.29,301.47,59.928,1472718603,"201051344000648","219011344069620",0.00,15.50,0,298.77,305.68,0.0,0.0,0.000,538581.2,538581.2,5663,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718671,948398.00
09/01/2016 04:30,2,0.000,ALERT,213.06,302.37,59.965,1472718603,"201051344000569","219011344069620",0.00,16.00,0,299.97,306.28,0.0,0.0,0.000,549644.7,549644.7,5666,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718672,948399.00
09/01/2016 04:30,2,0.000,ALERT,213.06,302.07,59.986,1472718603,"201051344000983","219011344069620",0.00,16.00,0,299.97,305.98,0.0,0.0,0.000,541963.6,541963.6,5660,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718674,948400.00
09/01/2016 04:30,2,0.000,ALERT,213.06,301.47,59.949,1472718603,"201051344001158","219011344069620",0.00,15.80,0,299.07,305.08,0.0,0.0,0.000,533985.0,533985.0,5665,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472718676,948401.00
09/01/2016 04:30,2,0.000,ALERT,213.51,302.37,59.938,1472718603,"201051344000576","219011344069620",0.00,15.80,0,299.67,305.68,0.0,0.0,0.000,541503.1,541503.1,5679,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718678,948402.00
09/01/2016 04:30,2,0.000,ALERT,212.61,300.57,59.959,1472718603,"274151322000087","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,754840.4,754840.4,5688,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472718680,948403.00
09/01/2016 04:45,2,0.000,ALERT,213.29,302.07,59.959,1472719503,"201051344000645","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,540983.6,540983.6,5674,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472719505,948404.00
09/01/2016 04:45,2,0.000,ALERT,212.38,301.17,59.965,1472719503,"274151322000085","219011344069620",0.00,16.70,0,299.37,302.68,0.0,0.0,0.000,782522.9,782522.9,5616,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719506,948405.00
09/01/2016 04:45,2,0.000,ALERT,213.29,301.77,59.970,1472719503,"201051344000633","219011344069620",0.00,15.80,0,297.87,302.98,0.0,0.0,0.000,532505.8,532505.8,5669,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719508,948406.00
09/01/2016 04:45,2,0.000,ALERT,212.83,301.77,59.975,1472719503,"201051344000469","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,534980.4,534980.4,5685,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719510,948407.00
09/01/2016 04:45,2,0.000,ALERT,212.83,301.17,59.970,1472719503,"201051344000646","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,535726.1,535726.1,5664,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719512,948408.00
09/01/2016 04:45,2,0.000,ALERT,212.16,300.87,59.954,1472719503,"274151322000052","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,803536.5,803536.5,5617,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719514,948409.00
09/01/2016 04:45,2,0.000,ALERT,213.51,301.77,59.959,1472719503,"201051344000585","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,545286.9,545286.9,5659,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719516,948410.00
09/01/2016 04:45,2,0.000,ALERT,213.06,301.77,59.965,1472719503,"201051344001230","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,538898.3,538898.3,5686,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719518,948411.00
09/01/2016 04:45,2,0.000,ALERT,213.74,302.07,59.965,1472719503,"201051344000582","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,531637.7,531637.7,5658,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719520,948412.00
09/01/2016 04:45,2,0.000,ALERT,212.83,301.17,59.965,1472719503,"201051344000955","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,545441.8,545441.8,5663,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719521,948413.00
09/01/2016 04:45,2,0.000,ALERT,212.38,300.87,59.959,1472719503,"274151322000094","219011344069620",0.00,16.30,0,299.07,302.07,0.0,0.0,0.000,659879.8,659879.8,5721,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719523,948414.00
09/01/2016 04:45,2,0.000,ALERT,212.83,302.37,59.996,1472719503,"201051344000579","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,549220.5,549220.5,5674,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719525,948415.00
09/01/2016 04:45,2,0.000,ALERT,213.06,301.77,59.922,1472719503,"201051344000890","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,542708.9,542708.9,5659,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719527,948416.00
09/01/2016 04:45,2,0.000,ALERT,213.29,301.17,59.959,1472719503,"201051344000438","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,544186.8,544186.8,5669,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719529,948417.00
09/01/2016 04:45,2,0.000,ALERT,213.29,300.57,59.991,1472719503,"201051344000417","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,535466.9,535466.9,5661,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719530,948418.00
09/01/2016 04:45,2,0.000,ALERT,212.38,300.87,59.959,1472719503,"274151322000083","219011344069620",0.00,16.30,0,299.67,302.98,0.0,0.0,0.000,796258.8,796258.8,5636,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472719532,948419.00
09/01/2016 04:45,2,0.000,ALERT,212.83,301.17,59.949,1472719503,"274151322000076","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,849645.5,849645.5,5641,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719534,948420.00
09/01/2016 04:45,2,0.000,ALERT,212.83,302.68,59.996,1472719503,"201051344000868","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,533807.1,533807.1,5678,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719536,948421.00
09/01/2016 04:45,2,0.000,ALERT,212.38,302.07,59.965,1472719503,"274151322000095","219011344069620",0.00,16.00,0,300.27,303.58,0.0,0.0,0.000,841087.6,841087.6,5655,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719538,948422.00
09/01/2016 04:45,2,0.000,ALERT,212.61,301.77,59.986,1472719503,"201051344000988","219011344069620",0.00,16.30,0,296.96,303.28,0.0,0.0,0.000,521881.1,521881.1,5684,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719540,948423.00
09/01/2016 04:45,2,0.000,ALERT,213.06,300.57,59.975,1472719503,"201051344001025","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,544081.8,544081.8,5668,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719541,948424.00
09/01/2016 04:45,2,0.000,ALERT,212.61,302.07,59.970,1472719503,"201051344000458","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,541156.5,541156.5,5667,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719543,948425.00
09/01/2016 04:45,2,0.000,ALERT,213.29,302.07,59.970,1472719503,"201051344000853","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,540410.6,540410.6,5671,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719545,948426.00
09/01/2016 04:45,2,0.000,ALERT,213.51,301.47,59.970,1472719503,"201051344000685","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,543440.7,543440.7,5681,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719547,948427.00
09/01/2016 04:45,2,0.000,ALERT,213.29,300.87,59.965,1472719503,"201051344000917","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,540400.9,540400.9,5687,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719549,948428.00
09/01/2016 04:45,2,0.000,ALERT,213.51,301.77,59.991,1472719503,"201051344001145","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,545601.2,545601.2,5684,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472719551,948429.00
09/01/2016 04:45,2,0.000,ALERT,213.29,300.57,60.002,1472719503,"201051344000651","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,538556.7,538556.7,5659,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472719552,948430.00
09/01/2016 04:45,2,0.000,ALERT,211.93,301.47,59.991,1472719503,"274151322000088","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,766711.6,766711.6,5624,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719554,948431.00
09/01/2016 04:45,2,0.000,ALERT,212.83,300.27,59.981,1472719503,"274151322000068","219011344069620",0.00,17.30,0,298.77,301.77,0.0,0.0,0.000,660214.7,660214.7,5717,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719556,948432.00
09/01/2016 04:45,2,0.000,ALERT,212.83,301.17,60.012,1472719503,"201051344001135","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,534709.0,534709.0,5659,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719558,948433.00
09/01/2016 04:45,2,0.000,ALERT,212.38,302.37,59.986,1472719503,"201051344000594","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,545534.2,545534.2,5670,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472719560,948434.00
09/01/2016 04:45,2,0.000,ALERT,213.29,300.87,59.975,1472719503,"201051344001203","219011344069620",0.00,15.80,0,299.37,304.48,0.0,0.0,0.000,542810.6,542810.6,5674,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719561,948435.00
09/01/2016 04:45,2,0.000,ALERT,212.16,301.77,60.007,1472719503,"274151322000054","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,782561.0,782561.0,5617,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719563,948436.00
09/01/2016 04:45,2,0.000,ALERT,213.06,301.77,59.970,1472719503,"201051344000867","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,532862.4,532862.4,5671,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719565,948437.00
09/01/2016 04:45,2,0.000,ALERT,213.29,301.17,59.981,1472719503,"201051344001093","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,539793.3,539793.3,5692,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472719567,948438.00
09/01/2016 04:45,2,0.000,ALERT,212.61,301.77,59.933,1472719503,"201051344000900","219011344069620",0.00,16.00,0,299.97,303.28,0.0,0.0,0.000,549513.9,549513.9,5682,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719569,948439.00
09/01/2016 04:45,2,0.000,ALERT,213.06,301.47,59.975,1472719503,"201051344000648","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,538581.2,538581.2,5665,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719571,948440.00
09/01/2016 04:45,2,0.000,ALERT,212.83,302.07,59.975,1472719503,"201051344000569","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,549644.7,549644.7,5668,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719573,948441.00
09/01/2016 04:45,2,0.000,ALERT,212.83,302.07,59.975,1472719503,"201051344000983","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,541963.6,541963.6,5662,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719574,948442.00
09/01/2016 04:45,2,0.000,ALERT,212.61,301.47,59.981,1472719503,"201051344001158","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,533985.0,533985.0,5667,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719576,948443.00
09/01/2016 04:45,2,0.000,ALERT,213.29,302.37,59.975,1472719503,"201051344000576","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,541503.1,541503.1,5681,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472719578,948444.00
09/01/2016 04:45,2,0.000,ALERT,212.61,300.87,59.975,1472719503,"274151322000087","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,754840.4,754840.4,5690,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472719580,948445.00
09/01/2016 05:00,2,0.000,ALERT,213.74,302.07,59.991,1472720403,"201051344000645","219011344069620",0.00,16.30,0,300.27,303.58,0.0,0.0,0.000,540983.6,540983.6,5676,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720405,948446.00
09/01/2016 05:00,2,0.000,ALERT,212.83,300.27,59.965,1472720403,"274151322000085","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,782522.9,782522.9,5618,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720407,948447.00
09/01/2016 05:00,2,0.000,ALERT,213.74,301.47,59.986,1472720403,"201051344000633","219011344069620",0.00,15.80,0,298.17,303.28,0.0,0.0,0.000,532505.8,532505.8,5671,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720409,948448.00
09/01/2016 05:00,2,0.000,ALERT,213.29,301.77,60.002,1472720403,"201051344000469","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,534980.4,534980.4,5687,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472720411,948449.00
09/01/2016 05:00,2,0.000,ALERT,213.06,300.57,59.996,1472720403,"201051344000646","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,535726.1,535726.1,5666,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720413,948450.00
09/01/2016 05:00,2,0.000,ALERT,212.16,299.67,60.018,1472720403,"274151322000052","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,803536.5,803536.5,5619,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472720414,948451.00
09/01/2016 05:00,2,0.000,ALERT,213.51,301.17,59.986,1472720403,"201051344000585","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,545286.9,545286.9,5661,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720416,948452.00
09/01/2016 05:00,2,0.000,ALERT,213.29,301.47,59.986,1472720403,"201051344001230","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,538898.3,538898.3,5688,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720418,948453.00
09/01/2016 05:00,2,0.000,ALERT,213.74,301.77,59.986,1472720403,"201051344000582","219011344069620",0.00,15.80,0,299.97,303.28,0.0,0.0,0.000,531637.7,531637.7,5660,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720420,948454.00
09/01/2016 05:00,2,0.000,ALERT,212.83,300.87,59.986,1472720403,"201051344000955","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,545441.8,545441.8,5665,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720421,948455.00
09/01/2016 05:00,2,0.000,ALERT,212.61,299.67,59.975,1472720403,"274151322000094","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,659879.8,659879.8,5723,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472720424,948456.00
09/01/2016 05:00,2,0.000,ALERT,213.06,302.37,59.991,1472720403,"201051344000579","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,549220.5,549220.5,5676,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720426,948457.00
09/01/2016 05:00,2,0.000,ALERT,213.06,301.17,59.991,1472720403,"201051344000890","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,542708.9,542708.9,5661,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720427,948458.00
09/01/2016 05:00,2,0.000,ALERT,213.51,300.87,59.981,1472720403,"201051344000438","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,544186.8,544186.8,5671,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720429,948459.00
09/01/2016 05:00,2,0.000,ALERT,213.29,300.27,59.954,1472720403,"201051344000417","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,535466.9,535466.9,5663,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472720431,948460.00
09/01/2016 05:00,2,0.000,ALERT,212.61,300.57,59.991,1472720403,"274151322000083","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,796258.8,796258.8,5638,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720433,948461.00
09/01/2016 05:00,2,0.000,ALERT,213.06,300.27,59.991,1472720403,"274151322000076","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,849645.5,849645.5,5643,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472720435,948462.00
09/01/2016 05:00,2,0.000,ALERT,213.06,302.68,59.981,1472720403,"201051344000868","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,533807.1,533807.1,5680,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720436,948463.00
09/01/2016 05:00,2,0.000,ALERT,212.61,301.47,59.975,1472720403,"274151322000095","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,841087.6,841087.6,5657,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720438,948464.00
09/01/2016 05:00,2,0.000,ALERT,212.83,301.77,59.975,1472720403,"201051344000988","219011344069620",0.00,16.30,0,297.87,303.88,0.0,0.0,0.000,521881.1,521881.1,5686,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720440,948465.00
09/01/2016 05:00,2,0.000,ALERT,213.06,299.67,59.986,1472720403,"201051344001025","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,544081.8,544081.8,5670,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720442,948466.00
09/01/2016 05:00,2,0.000,ALERT,213.06,301.77,59.986,1472720403,"201051344000458","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,541156.5,541156.5,5669,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720444,948467.00
09/01/2016 05:00,2,0.000,ALERT,213.51,301.77,59.975,1472720403,"201051344000853","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,540410.6,540410.6,5673,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720445,948468.00
09/01/2016 05:00,2,0.000,ALERT,213.74,301.17,59.981,1472720403,"201051344000685","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,543440.7,543440.7,5683,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720447,948469.00
09/01/2016 05:00,2,0.000,ALERT,213.29,300.57,59.970,1472720403,"201051344000917","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,540400.9,540400.9,5689,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720449,948470.00
09/01/2016 05:00,2,0.000,ALERT,213.51,301.17,59.981,1472720403,"201051344001145","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,545601.2,545601.2,5686,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720451,948471.00
09/01/2016 05:00,2,0.000,ALERT,213.51,300.27,59.981,1472720403,"201051344000651","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,538556.7,538556.7,5661,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720453,948472.00
09/01/2016 05:00,2,0.000,ALERT,212.16,300.57,59.970,1472720403,"274151322000088","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,766711.6,766711.6,5626,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720455,948473.00
09/01/2016 05:00,2,0.000,ALERT,213.06,299.07,59.959,1472720403,"274151322000068","219011344069620",0.00,17.30,0,298.17,301.47,0.0,0.0,0.000,660214.7,660214.7,5719,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720456,948474.00
09/01/2016 05:00,2,0.000,ALERT,213.06,300.87,59.970,1472720403,"201051344001135","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,534709.0,534709.0,5661,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720458,948475.00
