ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2016 05:00,2,0.000,ALERT,212.61,302.37,59.954,1472720403,"201051344000594","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,545534.2,545534.2,5672,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720460,948476.00
09/01/2016 05:00,2,0.000,ALERT,213.29,300.57,59.965,1472720403,"201051344001203","219011344069620",0.00,16.00,0,299.37,304.48,0.0,0.0,0.000,542810.6,542810.6,5676,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720462,948477.00
09/01/2016 05:00,2,0.000,ALERT,212.16,299.97,59.954,1472720403,"274151322000054","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,782561.0,782561.0,5619,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720464,948478.00
09/01/2016 05:00,2,0.000,ALERT,213.29,301.47,59.933,1472720403,"201051344000867","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,532862.4,532862.4,5673,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720465,948479.00
09/01/2016 05:00,2,0.000,ALERT,213.06,299.97,59.965,1472720403,"201051344001093","219011344069620",0.00,16.70,0,299.37,302.68,0.0,0.0,0.000,539793.3,539793.3,5694,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720467,948480.00
09/01/2016 05:00,2,0.000,ALERT,212.83,301.77,59.954,1472720403,"201051344000900","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,549513.9,549513.9,5684,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472720469,948481.00
09/01/2016 05:00,2,0.000,ALERT,213.06,301.17,59.975,1472720403,"201051344000648","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,538581.2,538581.2,5667,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720471,948482.00
09/01/2016 05:00,2,0.000,ALERT,213.06,302.37,59.959,1472720403,"201051344000569","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,549644.7,549644.7,5670,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720473,948483.00
09/01/2016 05:00,2,0.000,ALERT,213.06,301.77,59.959,1472720403,"201051344000983","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,541963.6,541963.6,5664,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720475,948484.00
09/01/2016 05:00,2,0.000,ALERT,212.83,301.17,59.965,1472720403,"201051344001158","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,533985.0,533985.0,5669,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720476,948485.00
09/01/2016 05:00,2,0.000,ALERT,213.29,302.07,59.996,1472720403,"201051344000576","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,541503.1,541503.1,5683,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472720478,948486.00
09/01/2016 05:00,2,0.000,ALERT,212.61,299.37,59.975,1472720403,"274151322000087","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,754840.4,754840.4,5692,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472720480,948487.00
09/01/2016 05:15,2,0.000,ALERT,212.83,301.17,59.986,1472721303,"201051344000645","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,540983.6,540983.6,5678,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472721305,948488.00
09/01/2016 05:15,2,0.000,ALERT,212.16,300.27,59.986,1472721303,"274151322000085","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,782522.9,782522.9,5620,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472721307,948489.00
09/01/2016 05:15,2,0.000,ALERT,213.06,300.87,59.986,1472721303,"201051344000633","219011344069620",0.00,15.80,0,297.87,303.28,0.0,0.0,0.000,532505.8,532505.8,5673,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472721309,948490.00
09/01/2016 05:15,2,0.000,ALERT,212.38,300.87,59.986,1472721303,"201051344000469","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,534980.4,534980.4,5689,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472721311,948491.00
09/01/2016 05:15,2,0.000,ALERT,212.38,299.97,59.991,1472721303,"201051344000646","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,535726.1,535726.1,5668,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472721313,948492.00
09/01/2016 05:15,2,0.000,ALERT,211.70,300.57,59.981,1472721303,"274151322000052","219011344069620",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,803536.5,803536.5,5621,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472721314,948493.00
09/01/2016 05:15,2,0.000,ALERT,213.06,300.57,59.975,1472721303,"201051344000585","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,545286.9,545286.9,5663,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472721316,948494.00
09/01/2016 05:15,2,0.000,ALERT,212.83,300.87,59.981,1472721303,"201051344001230","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,538898.3,538898.3,5690,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472721318,948495.00
09/01/2016 05:15,2,0.000,ALERT,213.29,300.87,59.970,1472721303,"201051344000582","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,531637.7,531637.7,5662,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472721320,948496.00
09/01/2016 05:15,2,0.000,ALERT,212.38,300.27,59.938,1472721303,"201051344000955","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,545441.8,545441.8,5667,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472721322,948497.00
09/01/2016 05:15,2,0.000,ALERT,212.16,299.37,59.975,1472721303,"274151322000094","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,659879.8,659879.8,5725,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472721324,948498.00
09/01/2016 05:15,2,0.000,ALERT,212.38,301.77,59.949,1472721303,"201051344000579","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,549220.5,549220.5,5678,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472721325,948499.00
09/01/2016 05:15,2,0.000,ALERT,212.61,300.87,59.975,1472721303,"201051344000890","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,542708.9,542708.9,5663,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472721327,948500.00
09/01/2016 05:15,2,0.000,ALERT,212.83,300.27,59.970,1472721303,"201051344000438","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,544186.8,544186.8,5673,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472721329,948501.00
09/01/2016 05:15,2,0.000,ALERT,213.06,299.67,59.970,1472721303,"201051344000417","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,535466.9,535466.9,5665,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472721331,948502.00
09/01/2016 05:15,2,0.000,ALERT,212.16,299.97,59.965,1472721303,"274151322000083","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,796258.8,796258.8,5640,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472721333,948503.00
09/01/2016 05:15,2,0.000,ALERT,212.61,300.27,59.970,1472721303,"274151322000076","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,849645.5,849645.5,5645,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472721334,948504.00
09/01/2016 05:15,2,0.000,ALERT,212.38,301.77,59.975,1472721303,"201051344000868","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,533807.1,533807.1,5682,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472721336,948505.00
09/01/2016 05:15,2,0.000,ALERT,211.93,300.57,59.975,1472721303,"274151322000095","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,841087.6,841087.6,5659,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472721338,948506.00
09/01/2016 05:15,2,0.000,ALERT,212.38,301.17,59.954,1472721303,"201051344000988","219011344069620",0.00,16.30,0,297.26,303.28,0.0,0.0,0.000,521881.1,521881.1,5688,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472721340,948507.00
09/01/2016 05:15,2,0.000,ALERT,212.83,299.37,59.991,1472721303,"201051344001025","219011344069620",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,544081.8,544081.8,5672,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472721342,948508.00
09/01/2016 05:15,2,0.000,ALERT,212.38,301.47,59.996,1472721303,"201051344000458","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,541156.5,541156.5,5671,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472721344,948509.00
09/01/2016 05:15,2,0.000,ALERT,213.06,301.17,59.970,1472721303,"201051344000853","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,540410.6,540410.6,5675,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472721345,948510.00
09/01/2016 05:15,2,0.000,ALERT,213.06,300.27,59.970,1472721303,"201051344000685","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,543440.7,543440.7,5685,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472721347,948511.00
09/01/2016 05:15,2,0.000,ALERT,212.83,299.67,59.981,1472721303,"201051344000917","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,540400.9,540400.9,5691,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472721349,948512.00
09/01/2016 05:15,2,0.000,ALERT,213.06,300.57,59.975,1472721303,"201051344001145","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,545601.2,545601.2,5688,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472721351,948513.00
09/01/2016 05:15,2,0.000,ALERT,213.06,299.37,59.970,1472721303,"201051344000651","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,538556.7,538556.7,5663,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472721352,948514.00
09/01/2016 05:15,2,0.000,ALERT,211.70,299.67,59.970,1472721303,"274151322000088","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,766711.6,766711.6,5628,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472721354,948515.00
09/01/2016 05:15,2,0.000,ALERT,212.61,299.07,59.965,1472721303,"274151322000068","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,660214.7,660214.7,5721,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472721356,948516.00
09/01/2016 05:15,2,0.000,ALERT,212.61,300.27,59.975,1472721303,"201051344001135","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,534709.0,534709.0,5663,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472721358,948517.00
09/01/2016 05:15,2,0.000,ALERT,212.38,302.07,59.975,1472721303,"201051344000594","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,545534.2,545534.2,5674,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472721360,948518.00
09/01/2016 05:15,2,0.000,ALERT,213.06,300.27,59.970,1472721303,"201051344001203","219011344069620",0.00,16.00,0,298.47,303.88,0.0,0.0,0.000,542810.6,542810.6,5678,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472721361,948519.00
09/01/2016 05:15,2,0.000,ALERT,211.93,300.27,59.959,1472721303,"274151322000054","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,782561.0,782561.0,5621,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472721363,948520.00
09/01/2016 05:15,2,0.000,ALERT,212.61,301.17,59.975,1472721303,"201051344000867","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,532862.4,532862.4,5675,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472721365,948521.00
09/01/2016 05:15,2,0.000,ALERT,213.06,300.57,59.970,1472721303,"201051344001093","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,539793.3,539793.3,5696,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472721367,948522.00
09/01/2016 05:15,2,0.000,ALERT,212.38,301.47,59.975,1472721303,"201051344000900","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,549513.9,549513.9,5686,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472721369,948523.00
09/01/2016 05:15,2,0.000,ALERT,212.83,300.87,59.965,1472721303,"201051344000648","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,538581.2,538581.2,5669,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472721371,948524.00
09/01/2016 05:15,2,0.000,ALERT,212.61,301.77,59.970,1472721303,"201051344000569","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,549644.7,549644.7,5672,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472721372,948525.00
09/01/2016 05:15,2,0.000,ALERT,212.61,301.47,59.949,1472721303,"201051344000983","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,541963.6,541963.6,5666,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472721374,948526.00
09/01/2016 05:15,2,0.000,ALERT,212.61,301.17,59.970,1472721303,"201051344001158","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,533985.0,533985.0,5671,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472721376,948527.00
09/01/2016 05:15,2,0.000,ALERT,213.06,301.47,59.965,1472721303,"201051344000576","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,541503.1,541503.1,5685,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472721378,948528.00
09/01/2016 05:15,2,0.000,ALERT,212.16,299.07,59.965,1472721303,"274151322000087","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,754840.4,754840.4,5694,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472721380,948529.00
09/01/2016 05:30,2,0.000,ALERT,212.83,300.87,59.959,1472722203,"201051344000645","219011344069620",0.00,16.70,0,299.37,302.68,0.0,0.0,0.000,540983.6,540983.6,5680,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722205,948530.00
09/01/2016 05:30,2,0.000,ALERT,212.16,299.37,59.949,1472722203,"274151322000085","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,782522.9,782522.9,5622,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722207,948531.00
09/01/2016 05:30,2,0.000,ALERT,213.06,300.27,59.954,1472722203,"201051344000633","219011344069620",0.00,15.80,0,297.26,302.37,0.0,0.0,0.000,532505.8,532505.8,5675,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472722209,948532.00
09/01/2016 05:30,2,0.000,ALERT,212.38,300.27,59.949,1472722203,"201051344000469","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,534980.4,534980.4,5691,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722211,948533.00
09/01/2016 05:30,2,0.000,ALERT,212.38,299.37,59.944,1472722203,"201051344000646","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,535726.1,535726.1,5670,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722213,948534.00
09/01/2016 05:30,2,0.000,ALERT,211.70,299.07,59.949,1472722203,"274151322000052","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,803536.5,803536.5,5623,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722215,948535.00
09/01/2016 05:30,2,0.000,ALERT,212.83,299.97,59.949,1472722203,"201051344000585","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,545286.9,545286.9,5665,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722216,948536.00
09/01/2016 05:30,2,0.000,ALERT,212.61,299.97,59.949,1472722203,"201051344001230","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,538898.3,538898.3,5692,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472722218,948537.00
09/01/2016 05:30,2,0.000,ALERT,213.06,300.57,59.944,1472722203,"201051344000582","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,531637.7,531637.7,5664,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472722220,948538.00
09/01/2016 05:30,2,0.000,ALERT,212.38,299.67,59.944,1472722203,"201051344000955","219011344069620",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,545441.8,545441.8,5669,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472722222,948539.00
09/01/2016 05:30,2,0.000,ALERT,212.16,298.77,59.949,1472722203,"274151322000094","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,659879.8,659879.8,5727,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722224,948540.00
09/01/2016 05:30,2,0.000,ALERT,212.38,301.17,59.949,1472722203,"201051344000579","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,549220.5,549220.5,5680,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472722225,948541.00
09/01/2016 05:30,2,0.000,ALERT,212.61,300.27,59.938,1472722203,"201051344000890","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,542708.9,542708.9,5665,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722227,948542.00
09/01/2016 05:30,2,0.000,ALERT,212.83,299.67,59.986,1472722203,"201051344000438","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,544186.8,544186.8,5675,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722229,948543.00
09/01/2016 05:30,2,0.000,ALERT,212.83,299.07,59.949,1472722203,"201051344000417","219011344069620",0.00,16.00,0,297.87,301.17,0.0,0.0,0.000,535466.9,535466.9,5667,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722231,948544.00
09/01/2016 05:30,2,0.000,ALERT,211.93,300.27,59.938,1472722203,"274151322000083","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,796258.8,796258.8,5642,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722232,948545.00
09/01/2016 05:30,2,0.000,ALERT,212.38,299.07,59.954,1472722203,"274151322000076","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,849645.5,849645.5,5647,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472722234,948546.00
09/01/2016 05:30,2,0.000,ALERT,212.38,301.47,59.959,1472722203,"201051344000868","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,533807.1,533807.1,5684,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722236,948547.00
09/01/2016 05:30,2,0.000,ALERT,211.93,300.27,59.944,1472722203,"274151322000095","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,841087.6,841087.6,5661,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722238,948548.00
09/01/2016 05:30,2,0.000,ALERT,212.38,300.87,59.981,1472722203,"201051344000988","219011344069620",0.00,16.00,0,296.96,302.68,0.0,0.0,0.000,521881.1,521881.1,5690,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722240,948549.00
09/01/2016 05:30,2,0.000,ALERT,212.61,299.07,59.949,1472722203,"201051344001025","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,544081.8,544081.8,5674,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722242,948550.00
09/01/2016 05:30,2,0.000,ALERT,212.38,300.87,59.917,1472722203,"201051344000458","219011344069620",0.00,17.00,0,298.77,303.58,0.0,0.0,0.000,541156.5,541156.5,5673,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722243,948551.00
09/01/2016 05:30,2,0.000,ALERT,212.83,300.57,59.975,1472722203,"201051344000853","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,540410.6,540410.6,5677,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722245,948552.00
09/01/2016 05:30,2,0.000,ALERT,213.06,299.97,59.959,1472722203,"201051344000685","219011344069620",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,543440.7,543440.7,5687,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722247,948553.00
09/01/2016 05:30,2,0.000,ALERT,212.83,299.37,59.965,1472722203,"201051344000917","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,540400.9,540400.9,5693,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722249,948554.00
09/01/2016 05:30,2,0.000,ALERT,213.06,300.27,59.917,1472722203,"201051344001145","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,545601.2,545601.2,5690,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722250,948555.00
09/01/2016 05:30,2,0.000,ALERT,212.83,299.07,59.959,1472722203,"201051344000651","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,538556.7,538556.7,5665,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722252,948556.00
09/01/2016 05:30,2,0.000,ALERT,211.48,299.07,59.949,1472722203,"274151322000088","219011344069620",0.00,17.00,0,298.17,301.47,0.0,0.0,0.000,766711.6,766711.6,5630,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722254,948557.00
09/01/2016 05:30,2,0.000,ALERT,212.61,298.77,59.991,1472722203,"274151322000068","219011344069620",0.00,17.30,0,297.57,300.87,0.0,0.0,0.000,660214.7,660214.7,5723,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722256,948558.00
09/01/2016 05:30,2,0.000,ALERT,212.38,299.67,59.901,1472722203,"201051344001135","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,534709.0,534709.0,5665,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722258,948559.00
09/01/2016 05:30,2,0.000,ALERT,212.16,301.47,59.959,1472722203,"201051344000594","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,545534.2,545534.2,5676,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722260,948560.00
09/01/2016 05:30,2,0.000,ALERT,212.61,299.37,59.954,1472722203,"201051344001203","219011344069620",0.00,16.00,0,298.17,303.28,0.0,0.0,0.000,542810.6,542810.6,5680,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722261,948561.00
09/01/2016 05:30,2,0.000,ALERT,211.70,299.67,59.954,1472722203,"274151322000054","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,782561.0,782561.0,5623,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472722263,948562.00
09/01/2016 05:30,2,0.000,ALERT,212.61,300.27,59.949,1472722203,"201051344000867","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,532862.4,532862.4,5677,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722265,948563.00
09/01/2016 05:30,2,0.000,ALERT,212.61,299.67,59.954,1472722203,"201051344001093","219011344069620",0.00,16.70,0,298.47,301.47,0.0,0.0,0.000,539793.3,539793.3,5698,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722267,948564.00
09/01/2016 05:30,2,0.000,ALERT,212.16,300.57,59.954,1472722203,"201051344000900","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,549513.9,549513.9,5688,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722269,948565.00
09/01/2016 05:30,2,0.000,ALERT,212.61,299.97,59.944,1472722203,"201051344000648","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,538581.2,538581.2,5671,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722270,948566.00
09/01/2016 05:30,2,0.000,ALERT,212.38,301.17,59.949,1472722203,"201051344000569","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,549644.7,549644.7,5674,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472722272,948567.00
09/01/2016 05:30,2,0.000,ALERT,212.38,300.87,59.954,1472722203,"201051344000983","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,541963.6,541963.6,5668,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722274,948568.00
09/01/2016 05:30,2,0.000,ALERT,212.38,300.27,59.965,1472722203,"201051344001158","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,533985.0,533985.0,5673,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722276,948569.00
09/01/2016 05:30,2,0.000,ALERT,212.83,300.87,59.954,1472722203,"201051344000576","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,541503.1,541503.1,5687,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722278,948570.00
09/01/2016 05:30,2,0.000,ALERT,211.93,298.77,59.975,1472722203,"274151322000087","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,754840.4,754840.4,5696,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472722279,948571.00
09/01/2016 05:45,2,0.000,ALERT,212.61,299.97,59.959,1472723104,"201051344000645","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,540983.6,540983.6,5682,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723106,948572.00
09/01/2016 05:45,2,0.000,ALERT,211.48,298.47,59.959,1472723104,"274151322000085","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,782522.9,782522.9,5624,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723107,948573.00
09/01/2016 05:45,2,0.000,ALERT,212.61,299.67,59.965,1472723104,"201051344000633","219011344069620",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,532505.8,532505.8,5677,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723109,948574.00
09/01/2016 05:45,2,0.000,ALERT,212.16,299.97,59.970,1472723104,"201051344000469","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,534980.4,534980.4,5693,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723111,948575.00
09/01/2016 05:45,2,0.000,ALERT,211.48,299.37,59.965,1472723104,"201051344000646","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,535726.1,535726.1,5672,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723113,948576.00
09/01/2016 05:45,2,0.000,ALERT,211.25,299.07,59.959,1472723104,"274151322000052","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,803536.5,803536.5,5625,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723115,948577.00
09/01/2016 05:45,2,0.000,ALERT,212.16,299.67,59.959,1472723104,"201051344000585","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,545286.9,545286.9,5667,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723116,948578.00
09/01/2016 05:45,2,0.000,ALERT,211.93,299.67,59.944,1472723104,"201051344001230","219011344069620",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,538898.3,538898.3,5694,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723118,948579.00
09/01/2016 05:45,2,0.000,ALERT,212.38,299.97,59.928,1472723104,"201051344000582","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,531637.7,531637.7,5666,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723120,948580.00
09/01/2016 05:45,2,0.000,ALERT,211.70,299.37,59.959,1472723104,"201051344000955","219011344069620",0.00,16.00,0,297.87,301.17,0.0,0.0,0.000,545441.8,545441.8,5671,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472723122,948581.00
09/01/2016 05:45,2,0.000,ALERT,211.48,298.17,59.959,1472723104,"274151322000094","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,659879.8,659879.8,5729,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723124,948582.00
09/01/2016 05:45,2,0.000,ALERT,211.93,300.57,59.970,1472723104,"201051344000579","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,549220.5,549220.5,5682,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723126,948583.00
09/01/2016 05:45,2,0.000,ALERT,211.70,299.97,59.959,1472723104,"201051344000890","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,542708.9,542708.9,5667,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472723127,948584.00
09/01/2016 05:45,2,0.000,ALERT,211.93,299.37,59.965,1472723104,"201051344000438","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,544186.8,544186.8,5677,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472723129,948585.00
09/01/2016 05:45,2,0.000,ALERT,212.16,298.77,59.959,1472723104,"201051344000417","219011344069620",0.00,16.00,0,297.26,300.57,0.0,0.0,0.000,535466.9,535466.9,5669,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723131,948586.00
09/01/2016 05:45,2,0.000,ALERT,211.48,298.47,59.959,1472723104,"274151322000083","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,796258.8,796258.8,5644,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723133,948587.00
09/01/2016 05:45,2,0.000,ALERT,212.16,298.77,59.959,1472723104,"274151322000076","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,849645.5,849645.5,5649,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723135,948588.00
09/01/2016 05:45,2,0.000,ALERT,211.93,300.57,59.959,1472723104,"201051344000868","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,533807.1,533807.1,5686,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723137,948589.00
09/01/2016 05:45,2,0.000,ALERT,211.48,299.07,59.959,1472723104,"274151322000095","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,841087.6,841087.6,5663,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723139,948590.00
09/01/2016 05:45,2,0.000,ALERT,211.93,299.97,59.959,1472723104,"201051344000988","219011344069620",0.00,16.00,0,296.06,302.37,0.0,0.0,0.000,521881.1,521881.1,5692,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723140,948591.00
09/01/2016 05:45,2,0.000,ALERT,211.93,299.07,59.959,1472723104,"201051344001025","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,544081.8,544081.8,5676,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472723142,948592.00
09/01/2016 05:45,2,0.000,ALERT,211.93,300.27,59.970,1472723104,"201051344000458","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,541156.5,541156.5,5675,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723144,948593.00
09/01/2016 05:45,2,0.000,ALERT,212.61,299.97,59.965,1472723104,"201051344000853","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,540410.6,540410.6,5679,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723146,948594.00
09/01/2016 05:45,2,0.000,ALERT,212.38,299.67,59.970,1472723104,"201051344000685","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,543440.7,543440.7,5689,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723148,948595.00
09/01/2016 05:45,2,0.000,ALERT,212.16,299.07,59.954,1472723104,"201051344000917","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,540400.9,540400.9,5695,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723149,948596.00
09/01/2016 05:45,2,0.000,ALERT,212.38,299.97,59.970,1472723104,"201051344001145","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,545601.2,545601.2,5692,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723151,948597.00
09/01/2016 05:45,2,0.000,ALERT,212.16,298.77,59.922,1472723104,"201051344000651","219011344069620",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,538556.7,538556.7,5667,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723153,948598.00
09/01/2016 05:45,2,0.000,ALERT,211.03,298.17,59.959,1472723104,"274151322000088","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,766711.6,766711.6,5632,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723155,948599.00
09/01/2016 05:45,2,0.000,ALERT,212.16,298.17,59.970,1472723104,"274151322000068","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,660214.7,660214.7,5725,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472723156,948600.00
09/01/2016 05:45,2,0.000,ALERT,211.70,299.67,59.981,1472723104,"201051344001135","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,534709.0,534709.0,5667,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723158,948601.00
09/01/2016 05:45,2,0.000,ALERT,211.70,300.87,59.965,1472723104,"201051344000594","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,545534.2,545534.2,5678,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472723160,948602.00
09/01/2016 05:45,2,0.000,ALERT,212.16,299.37,59.996,1472723104,"201051344001203","219011344069620",0.00,16.00,0,297.57,302.68,0.0,0.0,0.000,542810.6,542810.6,5682,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723162,948603.00
09/01/2016 05:45,2,0.000,ALERT,211.25,298.77,59.954,1472723104,"274151322000054","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,782561.0,782561.0,5625,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723164,948604.00
09/01/2016 05:45,2,0.000,ALERT,212.16,299.67,59.965,1472723104,"201051344000867","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,532862.4,532862.4,5679,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472723165,948605.00
09/01/2016 05:45,2,0.000,ALERT,211.93,299.37,59.933,1472723104,"201051344001093","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,539793.3,539793.3,5700,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472723167,948606.00
09/01/2016 05:45,2,0.000,ALERT,211.93,300.27,59.938,1472723104,"201051344000900","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,549513.9,549513.9,5690,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723169,948607.00
09/01/2016 05:45,2,0.000,ALERT,212.16,299.67,59.965,1472723104,"201051344000648","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,538581.2,538581.2,5673,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472723171,948608.00
09/01/2016 05:45,2,0.000,ALERT,212.16,300.87,59.965,1472723104,"201051344000569","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,549644.7,549644.7,5676,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472723173,948609.00
09/01/2016 05:45,2,0.000,ALERT,212.16,300.57,59.970,1472723104,"201051344000983","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,541963.6,541963.6,5670,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723175,948610.00
09/01/2016 05:45,2,0.000,ALERT,212.16,299.97,59.965,1472723104,"201051344001158","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,533985.0,533985.0,5675,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723176,948611.00
09/01/2016 05:45,2,0.000,ALERT,212.61,300.87,59.959,1472723104,"201051344000576","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,541503.1,541503.1,5689,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723178,948612.00
09/01/2016 05:45,2,0.000,ALERT,211.48,297.57,59.944,1472723104,"274151322000087","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,754840.4,754840.4,5698,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472723180,948613.00
09/01/2016 06:00,2,0.000,ALERT,211.48,298.77,59.970,1472724004,"201051344000645","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,540983.6,540983.6,5684,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472724006,948614.00
09/01/2016 06:00,2,0.000,ALERT,210.57,297.87,59.970,1472724004,"274151322000085","219011344069620",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,782522.9,782522.9,5626,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724007,948615.00
09/01/2016 06:00,2,0.000,ALERT,211.48,298.47,59.970,1472724004,"201051344000633","219011344069620",0.00,15.80,0,295.76,301.47,0.0,0.0,0.000,532505.8,532505.8,5679,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472724009,948616.00
09/01/2016 06:00,2,0.000,ALERT,211.03,298.77,59.970,1472724004,"201051344000469","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,534980.4,534980.4,5695,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472724011,948617.00
09/01/2016 06:00,2,0.000,ALERT,210.80,297.87,60.002,1472724004,"201051344000646","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,535726.1,535726.1,5674,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724013,948618.00
09/01/2016 06:00,2,0.000,ALERT,210.12,298.17,59.986,1472724004,"274151322000052","219011344069620",0.00,16.70,0,295.16,300.57,0.0,0.0,0.000,803536.5,803536.5,5627,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724015,948619.00
09/01/2016 06:00,2,0.000,ALERT,211.25,298.17,59.981,1472724004,"201051344000585","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,545286.9,545286.9,5669,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724016,948620.00
