ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2016 06:00,2,0.000,ALERT,211.03,298.47,59.970,1472724004,"201051344001230","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,538898.3,538898.3,5696,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724018,948621.00
09/01/2016 06:00,2,0.000,ALERT,211.48,298.77,59.981,1472724004,"201051344000582","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,531637.7,531637.7,5668,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724020,948622.00
09/01/2016 06:00,2,0.000,ALERT,210.80,297.87,59.970,1472724004,"201051344000955","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,545441.8,545441.8,5673,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724022,948623.00
09/01/2016 06:00,2,0.000,ALERT,210.12,296.66,59.965,1472724004,"274151322000094","219011344069620",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,659879.8,659879.8,5731,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472724024,948624.00
09/01/2016 06:00,2,0.000,ALERT,210.57,299.07,59.954,1472724004,"201051344000579","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,549220.5,549220.5,5684,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724025,948625.00
09/01/2016 06:00,2,0.000,ALERT,211.03,298.47,59.965,1472724004,"201051344000890","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,542708.9,542708.9,5669,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724027,948626.00
09/01/2016 06:00,2,0.000,ALERT,211.25,297.87,59.965,1472724004,"201051344000438","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,544186.8,544186.8,5679,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724029,948627.00
09/01/2016 06:00,2,0.000,ALERT,211.25,297.26,59.959,1472724004,"201051344000417","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,535466.9,535466.9,5671,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472724031,948628.00
09/01/2016 06:00,2,0.000,ALERT,210.12,297.57,59.954,1472724004,"274151322000083","219011344069620",0.00,16.70,0,295.76,300.87,0.0,0.0,0.000,796258.8,796258.8,5646,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472724033,948629.00
09/01/2016 06:00,2,0.000,ALERT,210.80,297.57,59.954,1472724004,"274151322000076","219011344069620",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,849645.5,849645.5,5651,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724034,948630.00
09/01/2016 06:00,2,0.000,ALERT,210.80,299.37,59.959,1472724004,"201051344000868","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,533807.1,533807.1,5688,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724036,948631.00
09/01/2016 06:00,2,0.000,ALERT,210.35,298.17,59.970,1472724004,"274151322000095","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,841087.6,841087.6,5665,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724038,948632.00
09/01/2016 06:00,2,0.000,ALERT,210.57,298.47,59.954,1472724004,"201051344000988","219011344069620",0.00,16.00,0,295.16,301.17,0.0,0.0,0.000,521881.1,521881.1,5694,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724040,948633.00
09/01/2016 06:00,2,0.000,ALERT,211.03,296.96,59.954,1472724004,"201051344001025","219011344069620",0.00,15.50,0,296.36,301.77,0.0,0.0,0.000,544081.8,544081.8,5678,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724042,948634.00
09/01/2016 06:00,2,0.000,ALERT,210.80,298.77,59.949,1472724004,"201051344000458","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,541156.5,541156.5,5677,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724043,948635.00
09/01/2016 06:00,2,0.000,ALERT,211.48,298.77,59.970,1472724004,"201051344000853","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,540410.6,540410.6,5681,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472724045,948636.00
09/01/2016 06:00,2,0.000,ALERT,211.48,297.87,59.970,1472724004,"201051344000685","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,543440.7,543440.7,5691,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472724047,948637.00
09/01/2016 06:00,2,0.000,ALERT,211.25,297.26,59.986,1472724004,"201051344000917","219011344069620",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,540400.9,540400.9,5697,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724049,948638.00
09/01/2016 06:00,2,0.000,ALERT,211.48,297.87,59.975,1472724004,"201051344001145","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,545601.2,545601.2,5694,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724051,948639.00
09/01/2016 06:00,2,0.000,ALERT,211.25,296.96,59.975,1472724004,"201051344000651","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,538556.7,538556.7,5669,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724052,948640.00
09/01/2016 06:00,2,0.000,ALERT,209.90,297.57,59.970,1472724004,"274151322000088","219011344069620",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,766711.6,766711.6,5634,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724054,948641.00
09/01/2016 06:00,2,0.000,ALERT,210.80,296.66,59.975,1472724004,"274151322000068","219011344069620",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,660214.7,660214.7,5727,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724056,948642.00
09/01/2016 06:00,2,0.000,ALERT,210.57,297.26,59.986,1472724004,"201051344001135","219011344069620",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,534709.0,534709.0,5669,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724058,948643.00
09/01/2016 06:00,2,0.000,ALERT,210.57,299.37,59.981,1472724004,"201051344000594","219011344069620",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,545534.2,545534.2,5680,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724059,948644.00
09/01/2016 06:00,2,0.000,ALERT,211.03,297.26,60.012,1472724004,"201051344001203","219011344069620",0.00,16.00,0,296.06,302.68,0.0,0.0,0.000,542810.6,542810.6,5684,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724061,948645.00
09/01/2016 06:00,2,0.000,ALERT,210.12,297.87,59.981,1472724004,"274151322000054","219011344069620",0.00,17.30,0,295.46,300.57,0.0,0.0,0.000,782561.0,782561.0,5627,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724063,948646.00
09/01/2016 06:00,2,0.000,ALERT,211.03,298.47,59.975,1472724004,"201051344000867","219011344069620",0.00,16.70,0,296.96,302.07,0.0,0.0,0.000,532862.4,532862.4,5681,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724065,948647.00
09/01/2016 06:00,2,0.000,ALERT,211.03,297.87,59.975,1472724004,"201051344001093","219011344069620",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,539793.3,539793.3,5702,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472724067,948648.00
09/01/2016 06:00,2,0.000,ALERT,210.57,298.47,60.023,1472724004,"201051344000900","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,549513.9,549513.9,5692,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724069,948649.00
09/01/2016 06:00,2,0.000,ALERT,211.03,297.87,59.981,1472724004,"201051344000648","219011344069620",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,538581.2,538581.2,5675,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724070,948650.00
09/01/2016 06:00,2,0.000,ALERT,210.80,299.37,59.986,1472724004,"201051344000569","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,549644.7,549644.7,5678,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724072,948651.00
09/01/2016 06:00,2,0.000,ALERT,211.03,299.07,59.954,1472724004,"201051344000983","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,541963.6,541963.6,5672,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472724074,948652.00
09/01/2016 06:00,2,0.000,ALERT,210.80,298.17,59.949,1472724004,"201051344001158","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,533985.0,533985.0,5677,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724076,948653.00
09/01/2016 06:00,2,0.000,ALERT,211.25,298.77,59.981,1472724004,"201051344000576","219011344069620",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,541503.1,541503.1,5691,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724078,948654.00
09/01/2016 06:00,2,0.000,ALERT,210.12,296.06,59.981,1472724004,"274151322000087","219011344069620",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,754840.4,754840.4,5700,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724080,948655.00
09/01/2016 06:15,2,0.000,ALERT,211.70,299.07,59.922,1472724903,"201051344000645","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,540983.6,540983.6,5686,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724905,948656.00
09/01/2016 06:15,2,0.000,ALERT,211.03,298.17,59.954,1472724903,"274151322000085","219011344069620",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,782522.9,782522.9,5628,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724907,948657.00
09/01/2016 06:15,2,0.000,ALERT,211.93,299.37,59.959,1472724903,"201051344000633","219011344069620",0.00,15.80,0,295.46,300.87,0.0,0.0,0.000,532505.8,532505.8,5681,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724908,948658.00
09/01/2016 06:15,2,0.000,ALERT,211.48,299.37,59.938,1472724903,"201051344000469","219011344069620",0.00,15.50,0,295.76,300.87,0.0,0.0,0.000,534980.4,534980.4,5697,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724910,948659.00
09/01/2016 06:15,2,0.000,ALERT,210.57,296.96,59.954,1472724903,"201051344000646","219011344069620",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,535726.1,535726.1,5676,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472724912,948660.00
09/01/2016 06:15,2,0.000,ALERT,210.57,298.77,59.938,1472724903,"274151322000052","219011344069620",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,803536.5,803536.5,5629,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724914,948661.00
09/01/2016 06:15,2,0.000,ALERT,211.03,297.26,59.991,1472724903,"201051344000585","219011344069620",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,545286.9,545286.9,5671,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472724916,948662.00
09/01/2016 06:15,2,0.000,ALERT,210.80,297.26,59.981,1472724903,"201051344001230","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,538898.3,538898.3,5698,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724918,948663.00
09/01/2016 06:15,2,0.000,ALERT,211.25,297.87,59.959,1472724903,"201051344000582","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,531637.7,531637.7,5670,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724919,948664.00
09/01/2016 06:15,2,0.000,ALERT,210.57,296.96,59.954,1472724903,"201051344000955","219011344069620",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,545441.8,545441.8,5675,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724921,948665.00
09/01/2016 06:15,2,0.000,ALERT,211.03,297.57,59.954,1472724903,"274151322000094","219011344069620",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,659879.8,659879.8,5733,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724923,948666.00
09/01/2016 06:15,2,0.000,ALERT,211.25,299.97,59.949,1472724903,"201051344000579","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,549220.5,549220.5,5686,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724925,948667.00
09/01/2016 06:15,2,0.000,ALERT,210.80,297.57,59.959,1472724903,"201051344000890","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,542708.9,542708.9,5671,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724927,948668.00
09/01/2016 06:15,2,0.000,ALERT,211.03,297.57,59.954,1472724903,"201051344000438","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,544186.8,544186.8,5681,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724928,948669.00
09/01/2016 06:15,2,0.000,ALERT,211.25,296.96,59.959,1472724903,"201051344000417","219011344069620",0.00,16.00,0,295.16,298.77,0.0,0.0,0.000,535466.9,535466.9,5673,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724930,948670.00
09/01/2016 06:15,2,0.000,ALERT,211.25,298.77,59.944,1472724903,"274151322000083","219011344069620",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,796258.8,796258.8,5648,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472724932,948671.00
09/01/2016 06:15,2,0.000,ALERT,211.48,297.26,59.996,1472724903,"274151322000076","219011344069620",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,849645.5,849645.5,5653,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724934,948672.00
09/01/2016 06:15,2,0.000,ALERT,211.25,299.97,59.970,1472724903,"201051344000868","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,533807.1,533807.1,5690,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472724936,948673.00
09/01/2016 06:15,2,0.000,ALERT,211.03,299.07,59.959,1472724903,"274151322000095","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,841087.6,841087.6,5667,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724938,948674.00
09/01/2016 06:15,2,0.000,ALERT,211.25,299.37,59.959,1472724903,"201051344000988","219011344069620",0.00,16.00,0,293.96,301.17,0.0,0.0,0.000,521881.1,521881.1,5696,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472724939,948675.00
09/01/2016 06:15,2,0.000,ALERT,210.80,296.66,59.965,1472724903,"201051344001025","219011344069620",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,544081.8,544081.8,5680,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724941,948676.00
09/01/2016 06:15,2,0.000,ALERT,211.25,299.37,59.959,1472724903,"201051344000458","219011344069620",0.00,17.00,0,296.96,302.07,0.0,0.0,0.000,541156.5,541156.5,5679,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724943,948677.00
09/01/2016 06:15,2,0.000,ALERT,211.93,299.37,59.954,1472724903,"201051344000853","219011344069620",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,540410.6,540410.6,5683,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724945,948678.00
09/01/2016 06:15,2,0.000,ALERT,211.25,297.57,59.944,1472724903,"201051344000685","219011344069620",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,543440.7,543440.7,5693,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724947,948679.00
09/01/2016 06:15,2,0.000,ALERT,211.03,296.66,59.970,1472724903,"201051344000917","219011344069620",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,540400.9,540400.9,5699,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724948,948680.00
09/01/2016 06:15,2,0.000,ALERT,211.25,297.57,59.975,1472724903,"201051344001145","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,545601.2,545601.2,5696,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724950,948681.00
09/01/2016 06:15,2,0.000,ALERT,211.03,296.66,59.975,1472724903,"201051344000651","219011344069620",0.00,15.30,0,295.16,298.77,0.0,0.0,0.000,538556.7,538556.7,5671,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724952,948682.00
09/01/2016 06:15,2,0.000,ALERT,210.57,298.17,59.975,1472724903,"274151322000088","219011344069620",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,766711.6,766711.6,5636,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724954,948683.00
09/01/2016 06:15,2,0.000,ALERT,211.70,297.26,59.965,1472724903,"274151322000068","219011344069620",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,660214.7,660214.7,5729,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724956,948684.00
09/01/2016 06:15,2,0.000,ALERT,210.57,296.96,59.991,1472724903,"201051344001135","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,534709.0,534709.0,5671,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724958,948685.00
09/01/2016 06:15,2,0.000,ALERT,211.25,300.27,59.954,1472724903,"201051344000594","219011344069620",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,545534.2,545534.2,5682,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724960,948686.00
09/01/2016 06:15,2,0.000,ALERT,211.03,296.66,59.996,1472724903,"201051344001203","219011344069620",0.00,16.00,0,295.46,300.87,0.0,0.0,0.000,542810.6,542810.6,5686,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724961,948687.00
09/01/2016 06:15,2,0.000,ALERT,210.80,298.17,59.996,1472724903,"274151322000054","219011344069620",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,782561.0,782561.0,5629,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724963,948688.00
09/01/2016 06:15,2,0.000,ALERT,211.70,299.67,59.996,1472724903,"201051344000867","219011344069620",0.00,16.70,0,296.36,301.77,0.0,0.0,0.000,532862.4,532862.4,5683,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724965,948689.00
09/01/2016 06:15,2,0.000,ALERT,210.80,297.26,59.996,1472724903,"201051344001093","219011344069620",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,539793.3,539793.3,5704,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724967,948690.00
09/01/2016 06:15,2,0.000,ALERT,211.25,299.37,59.996,1472724903,"201051344000900","219011344069620",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,549513.9,549513.9,5694,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724969,948691.00
09/01/2016 06:15,2,0.000,ALERT,211.70,299.07,60.002,1472724903,"201051344000648","219011344069620",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,538581.2,538581.2,5677,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724970,948692.00
09/01/2016 06:15,2,0.000,ALERT,211.25,299.97,60.002,1472724903,"201051344000569","219011344069620",0.00,16.00,0,296.96,302.37,0.0,0.0,0.000,549644.7,549644.7,5680,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724972,948693.00
09/01/2016 06:15,2,0.000,ALERT,211.48,299.67,60.007,1472724903,"201051344000983","219011344069620",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,541963.6,541963.6,5674,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724974,948694.00
09/01/2016 06:15,2,0.000,ALERT,211.48,299.37,59.996,1472724903,"201051344001158","219011344069620",0.00,15.50,0,295.76,300.87,0.0,0.0,0.000,533985.0,533985.0,5679,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724976,948695.00
09/01/2016 06:15,2,0.000,ALERT,211.93,300.27,60.002,1472724903,"201051344000576","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,541503.1,541503.1,5693,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472724978,948696.00
09/01/2016 06:15,2,0.000,ALERT,211.03,297.87,60.012,1472724903,"274151322000087","219011344069620",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,754840.4,754840.4,5702,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472724979,948697.00
09/01/2016 06:30,2,0.000,ALERT,211.93,299.37,59.970,1472725803,"201051344000645","219011344069620",0.00,16.30,0,285.54,300.87,0.0,0.0,0.000,540983.6,540983.6,5688,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725805,948698.00
09/01/2016 06:30,2,0.000,ALERT,210.80,296.96,59.986,1472725803,"274151322000085","219011344069620",0.00,16.70,0,284.04,299.37,0.0,0.0,0.000,782522.9,782522.9,5630,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725807,948699.00
09/01/2016 06:30,2,0.000,ALERT,211.93,298.77,59.975,1472725803,"201051344000633","219011344069620",0.00,15.80,0,284.04,300.57,0.0,0.0,0.000,532505.8,532505.8,5683,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725808,948700.00
09/01/2016 06:30,2,0.000,ALERT,211.25,299.07,60.007,1472725803,"201051344000469","219011344069620",0.00,15.50,0,284.94,300.57,0.0,0.0,0.000,534980.4,534980.4,5699,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725810,948701.00
09/01/2016 06:30,2,0.000,ALERT,211.03,297.87,59.970,1472725803,"201051344000646","219011344069620",0.00,15.80,0,283.14,299.97,0.0,0.0,0.000,535726.1,535726.1,5678,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725812,948702.00
09/01/2016 06:30,2,0.000,ALERT,210.57,297.26,59.922,1472725803,"274151322000052","219011344069620",0.00,17.00,0,284.04,299.97,0.0,0.0,0.000,803536.5,803536.5,5631,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725814,948703.00
09/01/2016 06:30,2,0.000,ALERT,211.48,298.17,59.970,1472725803,"201051344000585","219011344069620",0.00,16.00,0,283.14,300.27,0.0,0.0,0.000,545286.9,545286.9,5673,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725816,948704.00
09/01/2016 06:30,2,0.000,ALERT,211.25,298.47,59.944,1472725803,"201051344001230","219011344069620",0.00,15.80,0,283.74,300.57,0.0,0.0,0.000,538898.3,538898.3,5700,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472725818,948705.00
09/01/2016 06:30,2,0.000,ALERT,211.70,298.47,59.970,1472725803,"201051344000582","219011344069620",0.00,15.80,0,284.34,300.87,0.0,0.0,0.000,531637.7,531637.7,5672,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472725819,948706.00
09/01/2016 06:30,2,0.000,ALERT,211.03,297.87,59.965,1472725803,"201051344000955","219011344069620",0.00,16.00,0,283.44,299.97,0.0,0.0,0.000,545441.8,545441.8,5677,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472725821,948707.00
09/01/2016 06:30,2,0.000,ALERT,211.03,297.26,59.981,1472725803,"274151322000094","219011344069620",0.00,16.30,0,283.74,298.77,0.0,0.0,0.000,659879.8,659879.8,5735,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725823,948708.00
09/01/2016 06:30,2,0.000,ALERT,211.25,299.67,59.986,1472725803,"201051344000579","219011344069620",0.00,16.30,0,286.44,301.77,0.0,0.0,0.000,549220.5,549220.5,5688,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725825,948709.00
09/01/2016 06:30,2,0.000,ALERT,211.25,298.47,60.002,1472725803,"201051344000890","219011344069620",0.00,16.30,0,284.34,300.57,0.0,0.0,0.000,542708.9,542708.9,5673,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472725827,948710.00
09/01/2016 06:30,2,0.000,ALERT,211.48,297.87,59.949,1472725803,"201051344000438","219011344069620",0.00,15.80,0,284.04,300.27,0.0,0.0,0.000,544186.8,544186.8,5683,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725828,948711.00
09/01/2016 06:30,2,0.000,ALERT,211.48,297.26,59.970,1472725803,"201051344000417","219011344069620",0.00,16.00,0,283.14,299.67,0.0,0.0,0.000,535466.9,535466.9,5675,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725830,948712.00
09/01/2016 06:30,2,0.000,ALERT,210.80,297.87,59.965,1472725803,"274151322000083","219011344069620",0.00,16.70,0,284.34,300.27,0.0,0.0,0.000,796258.8,796258.8,5650,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725832,948713.00
09/01/2016 06:30,2,0.000,ALERT,211.25,297.87,59.959,1472725803,"274151322000076","219011344069620",0.00,16.70,0,283.74,299.67,0.0,0.0,0.000,849645.5,849645.5,5655,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725834,948714.00
09/01/2016 06:30,2,0.000,ALERT,211.25,299.67,59.954,1472725803,"201051344000868","219011344069620",0.00,16.00,0,286.44,301.77,0.0,0.0,0.000,533807.1,533807.1,5692,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725836,948715.00
09/01/2016 06:30,2,0.000,ALERT,210.80,298.47,59.944,1472725803,"274151322000095","219011344069620",0.00,16.00,0,285.24,300.57,0.0,0.0,0.000,841087.6,841087.6,5669,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725837,948716.00
09/01/2016 06:30,2,0.000,ALERT,211.03,298.77,59.965,1472725803,"201051344000988","219011344069620",0.00,16.00,0,283.44,300.57,0.0,0.0,0.000,521881.1,521881.1,5698,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725839,948717.00
09/01/2016 06:30,2,0.000,ALERT,211.25,297.26,59.975,1472725803,"201051344001025","219011344069620",0.00,15.50,0,283.44,300.27,0.0,0.0,0.000,544081.8,544081.8,5682,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472725841,948718.00
09/01/2016 06:30,2,0.000,ALERT,211.25,299.07,59.970,1472725803,"201051344000458","219011344069620",0.00,17.00,0,285.84,301.47,0.0,0.0,0.000,541156.5,541156.5,5681,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725843,948719.00
09/01/2016 06:30,2,0.000,ALERT,211.93,299.07,59.981,1472725803,"201051344000853","219011344069620",0.00,16.00,0,285.54,301.47,0.0,0.0,0.000,540410.6,540410.6,5685,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725845,948720.00
09/01/2016 06:30,2,0.000,ALERT,211.70,298.17,59.944,1472725803,"201051344000685","219011344069620",0.00,16.00,0,283.44,300.27,0.0,0.0,0.000,543440.7,543440.7,5695,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725847,948721.00
09/01/2016 06:30,2,0.000,ALERT,211.48,297.57,59.970,1472725803,"201051344000917","219011344069620",0.00,17.00,0,282.24,299.67,0.0,0.0,0.000,540400.9,540400.9,5701,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725849,948722.00
09/01/2016 06:30,2,0.000,ALERT,211.48,298.47,59.965,1472725803,"201051344001145","219011344069620",0.00,15.80,0,284.34,300.57,0.0,0.0,0.000,545601.2,545601.2,5698,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725851,948723.00
09/01/2016 06:30,2,0.000,ALERT,211.48,297.26,59.970,1472725803,"201051344000651","219011344069620",0.00,15.50,0,283.14,299.37,0.0,0.0,0.000,538556.7,538556.7,5673,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472725852,948724.00
09/01/2016 06:30,2,0.000,ALERT,210.57,297.87,59.965,1472725803,"274151322000088","219011344069620",0.00,17.00,0,284.04,299.37,0.0,0.0,0.000,766711.6,766711.6,5638,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725854,948725.00
09/01/2016 06:30,2,0.000,ALERT,211.25,296.66,59.944,1472725803,"274151322000068","219011344069620",0.00,17.30,0,283.44,298.77,0.0,0.0,0.000,660214.7,660214.7,5731,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725856,948726.00
09/01/2016 06:30,2,0.000,ALERT,211.03,297.87,59.965,1472725803,"201051344001135","219011344069620",0.00,15.80,0,284.04,299.97,0.0,0.0,0.000,534709.0,534709.0,5673,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725858,948727.00
09/01/2016 06:30,2,0.000,ALERT,211.03,299.97,59.959,1472725803,"201051344000594","219011344069620",0.00,16.00,0,285.54,301.47,0.0,0.0,0.000,545534.2,545534.2,5684,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725860,948728.00
09/01/2016 06:30,2,0.000,ALERT,211.48,297.87,59.965,1472725803,"201051344001203","219011344069620",0.00,16.00,0,283.74,301.47,0.0,0.0,0.000,542810.6,542810.6,5688,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472725861,948729.00
09/01/2016 06:30,2,0.000,ALERT,210.57,297.57,59.959,1472725803,"274151322000054","219011344069620",0.00,17.30,0,284.34,299.97,0.0,0.0,0.000,782561.0,782561.0,5631,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725863,948730.00
09/01/2016 06:30,2,0.000,ALERT,211.48,299.07,59.965,1472725803,"201051344000867","219011344069620",0.00,16.70,0,285.54,301.47,0.0,0.0,0.000,532862.4,532862.4,5685,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725865,948731.00
09/01/2016 06:30,2,0.000,ALERT,211.48,298.17,59.970,1472725803,"201051344001093","219011344069620",0.00,16.70,0,283.44,300.27,0.0,0.0,0.000,539793.3,539793.3,5706,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472725867,948732.00
09/01/2016 06:30,2,0.000,ALERT,211.25,299.37,59.965,1472725803,"201051344000900","219011344069620",0.00,16.00,0,285.54,300.87,0.0,0.0,0.000,549513.9,549513.9,5696,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725869,948733.00
09/01/2016 06:30,2,0.000,ALERT,211.70,298.77,59.970,1472725803,"201051344000648","219011344069620",0.00,15.50,0,285.24,301.17,0.0,0.0,0.000,538581.2,538581.2,5679,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725870,948734.00
09/01/2016 06:30,2,0.000,ALERT,211.48,299.97,59.959,1472725803,"201051344000569","219011344069620",0.00,16.00,0,286.44,301.77,0.0,0.0,0.000,549644.7,549644.7,5682,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725872,948735.00
09/01/2016 06:30,2,0.000,ALERT,211.48,299.67,59.959,1472725803,"201051344000983","219011344069620",0.00,16.30,0,286.14,301.77,0.0,0.0,0.000,541963.6,541963.6,5676,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725874,948736.00
09/01/2016 06:30,2,0.000,ALERT,211.48,299.07,59.965,1472725803,"201051344001158","219011344069620",0.00,15.80,0,285.24,300.87,0.0,0.0,0.000,533985.0,533985.0,5681,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725876,948737.00
09/01/2016 06:30,2,0.000,ALERT,211.93,299.67,59.981,1472725803,"201051344000576","219011344069620",0.00,15.80,0,285.84,301.47,0.0,0.0,0.000,541503.1,541503.1,5695,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725878,948738.00
09/01/2016 06:30,2,0.000,ALERT,211.03,297.26,59.965,1472725803,"274151322000087","219011344069620",0.00,17.30,0,283.74,299.37,0.0,0.0,0.000,754840.4,754840.4,5704,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472725879,948739.00
09/01/2016 06:45,2,0.000,ALERT,211.93,299.37,59.986,1472726703,"201051344000645","219011344069620",0.00,16.70,0,296.36,304.78,0.0,0.0,0.000,540983.6,540983.6,5690,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472726705,948740.00
09/01/2016 06:45,2,0.000,ALERT,210.35,296.96,59.928,1472726703,"274151322000085","219011344069620",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,782522.9,782522.9,5632,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472726707,948741.00
09/01/2016 06:45,2,0.000,ALERT,211.93,299.07,59.981,1472726703,"201051344000633","219011344069620",0.00,15.80,0,294.56,305.08,0.0,0.0,0.000,532505.8,532505.8,5685,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472726709,948742.00
09/01/2016 06:45,2,0.000,ALERT,211.48,299.07,59.981,1472726703,"201051344000469","219011344069620",0.00,15.50,0,295.16,304.48,0.0,0.0,0.000,534980.4,534980.4,5701,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472726711,948743.00
09/01/2016 06:45,2,0.000,ALERT,210.35,296.96,59.986,1472726703,"201051344000646","219011344069620",0.00,16.00,0,294.26,301.17,0.0,0.0,0.000,535726.1,535726.1,5680,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472726713,948744.00
09/01/2016 06:45,2,0.000,ALERT,210.12,296.96,59.975,1472726703,"274151322000052","219011344069620",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,803536.5,803536.5,5633,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472726715,948745.00
09/01/2016 06:45,2,0.000,ALERT,210.80,296.96,59.981,1472726703,"201051344000585","219011344069620",0.00,16.00,0,294.56,301.17,0.0,0.0,0.000,545286.9,545286.9,5675,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472726716,948746.00
09/01/2016 06:45,2,0.000,ALERT,210.57,297.26,59.975,1472726703,"201051344001230","219011344069620",0.00,16.00,0,295.46,302.07,0.0,0.0,0.000,538898.3,538898.3,5702,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472726718,948747.00
09/01/2016 06:45,2,0.000,ALERT,211.03,297.57,59.981,1472726703,"201051344000582","219011344069620",0.00,15.80,0,295.76,302.07,0.0,0.0,0.000,531637.7,531637.7,5674,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472726720,948748.00
09/01/2016 06:45,2,0.000,ALERT,210.12,296.66,59.975,1472726703,"201051344000955","219011344069620",0.00,16.00,0,295.16,301.47,0.0,0.0,0.000,545441.8,545441.8,5679,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472726722,948749.00
09/01/2016 06:45,2,0.000,ALERT,210.35,296.36,59.981,1472726703,"274151322000094","219011344069620",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,659879.8,659879.8,5737,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472726724,948750.00
09/01/2016 06:45,2,0.000,ALERT,211.25,299.67,59.959,1472726703,"201051344000579","219011344069620",0.00,16.30,0,296.96,305.08,0.0,0.0,0.000,549220.5,549220.5,5690,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472726725,948751.00
09/01/2016 06:45,2,0.000,ALERT,210.57,297.26,59.981,1472726703,"201051344000890","219011344069620",0.00,16.30,0,295.76,302.98,0.0,0.0,0.000,542708.9,542708.9,5675,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472726727,948752.00
09/01/2016 06:45,2,0.000,ALERT,210.80,296.96,59.975,1472726703,"201051344000438","219011344069620",0.00,15.80,0,295.46,302.07,0.0,0.0,0.000,544186.8,544186.8,5685,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472726729,948753.00
09/01/2016 06:45,2,0.000,ALERT,210.80,296.36,59.981,1472726703,"201051344000417","219011344069620",0.00,16.00,0,294.56,301.17,0.0,0.0,0.000,535466.9,535466.9,5677,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472726731,948754.00
09/01/2016 06:45,2,0.000,ALERT,210.35,296.66,59.986,1472726703,"274151322000083","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,796258.8,796258.8,5652,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472726733,948755.00
09/01/2016 06:45,2,0.000,ALERT,211.03,296.96,59.949,1472726703,"274151322000076","219011344069620",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,849645.5,849645.5,5657,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472726735,948756.00
09/01/2016 06:45,2,0.000,ALERT,211.25,299.97,59.986,1472726703,"201051344000868","219011344069620",0.00,16.00,0,296.96,305.68,0.0,0.0,0.000,533807.1,533807.1,5694,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472726737,948757.00
09/01/2016 06:45,2,0.000,ALERT,210.35,297.57,59.981,1472726703,"274151322000095","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,841087.6,841087.6,5671,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472726738,948758.00
09/01/2016 06:45,2,0.000,ALERT,211.03,299.07,59.986,1472726703,"201051344000988","219011344069620",0.00,16.30,0,293.96,304.18,0.0,0.0,0.000,521881.1,521881.1,5700,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472726740,948759.00
09/01/2016 06:45,2,0.000,ALERT,210.35,296.06,59.986,1472726703,"201051344001025","219011344069620",0.00,15.50,0,294.56,302.07,0.0,0.0,0.000,544081.8,544081.8,5684,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472726742,948760.00
09/01/2016 06:45,2,0.000,ALERT,211.25,299.07,59.991,1472726703,"201051344000458","219011344069620",0.00,17.00,0,296.36,304.48,0.0,0.0,0.000,541156.5,541156.5,5683,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472726744,948761.00
09/01/2016 06:45,2,0.000,ALERT,211.70,299.07,59.986,1472726703,"201051344000853","219011344069620",0.00,16.00,0,296.36,304.48,0.0,0.0,0.000,540410.6,540410.6,5687,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472726746,948762.00
09/01/2016 06:45,2,0.000,ALERT,211.03,296.96,59.996,1472726703,"201051344000685","219011344069620",0.00,16.00,0,295.16,302.07,0.0,0.0,0.000,543440.7,543440.7,5697,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472726748,948763.00
09/01/2016 06:45,2,0.000,ALERT,210.57,296.36,60.002,1472726703,"201051344000917","219011344069620",0.00,17.00,0,293.66,300.57,0.0,0.0,0.000,540400.9,540400.9,5703,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472726749,948764.00
09/01/2016 06:45,2,0.000,ALERT,210.80,296.96,59.986,1472726703,"201051344001145","219011344069620",0.00,15.80,0,295.46,302.98,0.0,0.0,0.000,545601.2,545601.2,5700,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472726751,948765.00
