ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2016 06:45,2,0.000,ALERT,210.57,296.06,59.986,1472726703,"201051344000651","219011344069620",0.00,15.50,0,294.56,300.87,0.0,0.0,0.000,538556.7,538556.7,5675,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472726753,948766.00
09/01/2016 06:45,2,0.000,ALERT,209.90,296.96,59.975,1472726703,"274151322000088","219011344069620",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,766711.6,766711.6,5640,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472726755,948767.00
09/01/2016 06:45,2,0.000,ALERT,210.57,295.76,59.981,1472726703,"274151322000068","219011344069620",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,660214.7,660214.7,5733,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472726757,948768.00
09/01/2016 06:45,2,0.000,ALERT,210.12,296.66,59.965,1472726703,"201051344001135","219011344069620",0.00,15.80,0,295.16,301.77,0.0,0.0,0.000,534709.0,534709.0,5675,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472726758,948769.00
09/01/2016 06:45,2,0.000,ALERT,211.03,299.67,59.991,1472726703,"201051344000594","219011344069620",0.00,16.00,0,296.06,305.68,0.0,0.0,0.000,545534.2,545534.2,5686,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472726760,948770.00
09/01/2016 06:45,2,0.000,ALERT,210.80,296.66,60.034,1472726703,"201051344001203","219011344069620",0.00,16.00,0,294.86,303.28,0.0,0.0,0.000,542810.6,542810.6,5690,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472726762,948771.00
09/01/2016 06:45,2,0.000,ALERT,210.12,296.36,59.986,1472726703,"274151322000054","219011344069620",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,782561.0,782561.0,5633,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472726764,948772.00
09/01/2016 06:45,2,0.000,ALERT,211.48,299.07,59.991,1472726703,"201051344000867","219011344069620",0.00,16.70,0,296.06,304.78,0.0,0.0,0.000,532862.4,532862.4,5687,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472726766,948773.00
09/01/2016 06:45,2,0.000,ALERT,210.57,296.66,59.986,1472726703,"201051344001093","219011344069620",0.00,16.70,0,295.16,301.17,0.0,0.0,0.000,539793.3,539793.3,5708,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472726768,948774.00
09/01/2016 06:45,2,0.000,ALERT,211.25,299.07,60.018,1472726703,"201051344000900","219011344069620",0.00,16.00,0,296.06,304.78,0.0,0.0,0.000,549513.9,549513.9,5698,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472726770,948775.00
09/01/2016 06:45,2,0.000,ALERT,211.48,298.47,59.991,1472726703,"201051344000648","219011344069620",0.00,15.80,0,295.76,304.48,0.0,0.0,0.000,538581.2,538581.2,5681,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472726771,948776.00
09/01/2016 06:45,2,0.000,ALERT,211.25,299.37,59.986,1472726703,"201051344000569","219011344069620",0.00,16.00,0,296.96,305.08,0.0,0.0,0.000,549644.7,549644.7,5684,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472726773,948777.00
09/01/2016 06:45,2,0.000,ALERT,211.25,299.37,59.981,1472726703,"201051344000983","219011344069620",0.00,16.30,0,296.66,304.78,0.0,0.0,0.000,541963.6,541963.6,5678,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472726775,948778.00
09/01/2016 06:45,2,0.000,ALERT,211.25,298.77,60.023,1472726703,"201051344001158","219011344069620",0.00,15.80,0,295.76,304.48,0.0,0.0,0.000,533985.0,533985.0,5683,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472726777,948779.00
09/01/2016 06:45,2,0.000,ALERT,211.70,299.67,60.028,1472726703,"201051344000576","219011344069620",0.00,15.80,0,296.36,305.08,0.0,0.0,0.000,541503.1,541503.1,5697,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472726779,948780.00
09/01/2016 06:45,2,0.000,ALERT,210.35,295.76,60.007,1472726703,"274151322000087","219011344069620",0.00,17.30,0,293.96,299.07,0.0,0.0,0.000,754840.4,754840.4,5706,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472726780,948781.00
09/01/2016 07:00,2,0.000,ALERT,212.16,299.07,59.954,1472727604,"201051344000645","219011344069620",0.00,16.70,0,294.56,303.58,0.0,0.0,0.000,540983.6,540983.6,5692,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727606,948782.00
09/01/2016 07:00,2,0.000,ALERT,211.93,298.77,60.012,1472727604,"274151322000085","219011344069620",0.00,16.70,0,291.55,300.87,0.0,0.0,0.000,782522.9,782522.9,5634,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727608,948783.00
09/01/2016 07:00,2,0.000,ALERT,212.16,298.77,59.959,1472727604,"201051344000633","219011344069620",0.00,15.80,0,292.76,303.58,0.0,0.0,0.000,532505.8,532505.8,5687,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727610,948784.00
09/01/2016 07:00,2,0.000,ALERT,211.70,299.07,59.991,1472727604,"201051344000469","219011344069620",0.00,15.50,0,293.36,302.98,0.0,0.0,0.000,534980.4,534980.4,5703,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727611,948785.00
09/01/2016 07:00,2,0.000,ALERT,211.70,298.77,59.991,1472727604,"201051344000646","219011344069620",0.00,15.80,0,291.55,300.27,0.0,0.0,0.000,535726.1,535726.1,5682,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727613,948786.00
09/01/2016 07:00,2,0.000,ALERT,211.25,299.67,59.991,1472727604,"274151322000052","219011344069620",0.00,16.70,0,291.25,301.17,0.0,0.0,0.000,803536.5,803536.5,5635,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727615,948787.00
09/01/2016 07:00,2,0.000,ALERT,212.16,298.77,59.996,1472727604,"201051344000585","219011344069620",0.00,16.30,0,291.85,300.57,0.0,0.0,0.000,545286.9,545286.9,5677,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472727617,948788.00
09/01/2016 07:00,2,0.000,ALERT,211.93,299.07,59.986,1472727604,"201051344001230","219011344069620",0.00,16.00,0,292.46,300.87,0.0,0.0,0.000,538898.3,538898.3,5704,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727618,948789.00
09/01/2016 07:00,2,0.000,ALERT,212.61,299.67,59.986,1472727604,"201051344000582","219011344069620",0.00,15.80,0,292.76,301.17,0.0,0.0,0.000,531637.7,531637.7,5676,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727620,948790.00
09/01/2016 07:00,2,0.000,ALERT,211.70,298.77,59.986,1472727604,"201051344000955","219011344069620",0.00,16.00,0,291.85,300.27,0.0,0.0,0.000,545441.8,545441.8,5681,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727622,948791.00
09/01/2016 07:00,2,0.000,ALERT,211.70,298.47,59.986,1472727604,"274151322000094","219011344069620",0.00,16.30,0,290.95,300.27,0.0,0.0,0.000,659879.8,659879.8,5739,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727624,948792.00
09/01/2016 07:00,2,0.000,ALERT,211.70,299.67,59.959,1472727604,"201051344000579","219011344069620",0.00,16.30,0,295.16,303.88,0.0,0.0,0.000,549220.5,549220.5,5692,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727626,948793.00
09/01/2016 07:00,2,0.000,ALERT,211.70,299.07,59.986,1472727604,"201051344000890","219011344069620",0.00,16.30,0,292.46,301.47,0.0,0.0,0.000,542708.9,542708.9,5677,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727628,948794.00
09/01/2016 07:00,2,0.000,ALERT,211.93,298.47,59.991,1472727604,"201051344000438","219011344069620",0.00,15.80,0,292.16,300.87,0.0,0.0,0.000,544186.8,544186.8,5687,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472727629,948795.00
09/01/2016 07:00,2,0.000,ALERT,211.93,297.87,60.012,1472727604,"201051344000417","219011344069620",0.00,16.00,0,291.55,299.67,0.0,0.0,0.000,535466.9,535466.9,5679,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727631,948796.00
09/01/2016 07:00,2,0.000,ALERT,211.70,299.07,59.996,1472727604,"274151322000083","219011344069620",0.00,16.30,0,291.85,301.17,0.0,0.0,0.000,796258.8,796258.8,5654,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727633,948797.00
09/01/2016 07:00,2,0.000,ALERT,212.16,299.07,59.981,1472727604,"274151322000076","219011344069620",0.00,16.70,0,291.25,300.87,0.0,0.0,0.000,849645.5,849645.5,5659,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472727635,948798.00
09/01/2016 07:00,2,0.000,ALERT,211.48,299.67,59.981,1472727604,"201051344000868","219011344069620",0.00,16.00,0,295.16,304.48,0.0,0.0,0.000,533807.1,533807.1,5696,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727637,948799.00
09/01/2016 07:00,2,0.000,ALERT,211.48,299.07,59.981,1472727604,"274151322000095","219011344069620",0.00,16.00,0,292.46,301.47,0.0,0.0,0.000,841087.6,841087.6,5673,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472727639,948800.00
09/01/2016 07:00,2,0.000,ALERT,211.48,298.77,59.981,1472727604,"201051344000988","219011344069620",0.00,16.30,0,292.16,303.28,0.0,0.0,0.000,521881.1,521881.1,5702,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727640,948801.00
09/01/2016 07:00,2,0.000,ALERT,211.70,297.57,59.970,1472727604,"201051344001025","219011344069620",0.00,15.50,0,291.25,301.17,0.0,0.0,0.000,544081.8,544081.8,5686,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727642,948802.00
09/01/2016 07:00,2,0.000,ALERT,211.48,299.07,59.981,1472727604,"201051344000458","219011344069620",0.00,17.00,0,294.56,303.58,0.0,0.0,0.000,541156.5,541156.5,5685,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727644,948803.00
09/01/2016 07:00,2,0.000,ALERT,212.16,298.77,59.986,1472727604,"201051344000853","219011344069620",0.00,15.80,0,294.56,303.28,0.0,0.0,0.000,540410.6,540410.6,5689,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727646,948804.00
09/01/2016 07:00,2,0.000,ALERT,211.93,298.47,59.970,1472727604,"201051344000685","219011344069620",0.00,16.00,0,292.16,300.57,0.0,0.0,0.000,543440.7,543440.7,5699,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472727648,948805.00
09/01/2016 07:00,2,0.000,ALERT,211.70,297.87,59.933,1472727604,"201051344000917","219011344069620",0.00,16.70,0,290.95,299.97,0.0,0.0,0.000,540400.9,540400.9,5705,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472727649,948806.00
09/01/2016 07:00,2,0.000,ALERT,211.93,298.47,59.975,1472727604,"201051344001145","219011344069620",0.00,15.80,0,292.46,301.47,0.0,0.0,0.000,545601.2,545601.2,5702,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727651,948807.00
09/01/2016 07:00,2,0.000,ALERT,211.70,297.57,60.002,1472727604,"201051344000651","219011344069620",0.00,15.50,0,291.55,300.27,0.0,0.0,0.000,538556.7,538556.7,5677,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727653,948808.00
09/01/2016 07:00,2,0.000,ALERT,211.03,298.77,59.981,1472727604,"274151322000088","219011344069620",0.00,17.00,0,291.25,300.57,0.0,0.0,0.000,766711.6,766711.6,5642,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727655,948809.00
09/01/2016 07:00,2,0.000,ALERT,212.16,298.17,59.965,1472727604,"274151322000068","219011344069620",0.00,17.30,0,290.65,299.97,0.0,0.0,0.000,660214.7,660214.7,5735,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727656,948810.00
09/01/2016 07:00,2,0.000,ALERT,211.25,298.47,59.975,1472727604,"201051344001135","219011344069620",0.00,15.80,0,292.16,301.17,0.0,0.0,0.000,534709.0,534709.0,5677,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727658,948811.00
09/01/2016 07:00,2,0.000,ALERT,211.25,299.67,59.975,1472727604,"201051344000594","219011344069620",0.00,16.00,0,294.26,304.78,0.0,0.0,0.000,545534.2,545534.2,5688,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727660,948812.00
09/01/2016 07:00,2,0.000,ALERT,211.70,298.17,59.970,1472727604,"201051344001203","219011344069620",0.00,16.00,0,291.85,302.37,0.0,0.0,0.000,542810.6,542810.6,5692,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727662,948813.00
09/01/2016 07:00,2,0.000,ALERT,211.48,299.37,59.965,1472727604,"274151322000054","219011344069620",0.00,17.30,0,291.25,301.47,0.0,0.0,0.000,782561.0,782561.0,5635,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727664,948814.00
09/01/2016 07:00,2,0.000,ALERT,211.70,298.77,59.959,1472727604,"201051344000867","219011344069620",0.00,16.70,0,294.26,303.88,0.0,0.0,0.000,532862.4,532862.4,5689,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727666,948815.00
09/01/2016 07:00,2,0.000,ALERT,211.48,298.47,59.965,1472727604,"201051344001093","219011344069620",0.00,16.70,0,292.16,300.27,0.0,0.0,0.000,539793.3,539793.3,5710,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727668,948816.00
09/01/2016 07:00,2,0.000,ALERT,211.48,299.07,59.970,1472727604,"201051344000900","219011344069620",0.00,16.00,0,293.96,303.58,0.0,0.0,0.000,549513.9,549513.9,5700,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727670,948817.00
09/01/2016 07:00,2,0.000,ALERT,211.70,298.47,59.986,1472727604,"201051344000648","219011344069620",0.00,15.50,0,293.96,303.28,0.0,0.0,0.000,538581.2,538581.2,5683,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472727671,948818.00
09/01/2016 07:00,2,0.000,ALERT,211.48,299.37,60.002,1472727604,"201051344000569","219011344069620",0.00,16.00,0,294.86,303.88,0.0,0.0,0.000,549644.7,549644.7,5686,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727673,948819.00
09/01/2016 07:00,2,0.000,ALERT,211.48,299.07,59.965,1472727604,"201051344000983","219011344069620",0.00,16.00,0,294.86,303.58,0.0,0.0,0.000,541963.6,541963.6,5680,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727675,948820.00
09/01/2016 07:00,2,0.000,ALERT,211.70,298.77,59.970,1472727604,"201051344001158","219011344069620",0.00,15.80,0,293.96,302.98,0.0,0.0,0.000,533985.0,533985.0,5685,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727677,948821.00
09/01/2016 07:00,2,0.000,ALERT,211.93,299.67,59.965,1472727604,"201051344000576","219011344069620",0.00,15.80,0,294.56,303.88,0.0,0.0,0.000,541503.1,541503.1,5699,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472727679,948822.00
09/01/2016 07:00,2,0.000,ALERT,211.48,298.17,59.970,1472727604,"274151322000087","219011344069620",0.00,17.30,0,290.95,300.27,0.0,0.0,0.000,754840.4,754840.4,5708,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472727680,948823.00
09/01/2016 07:15,2,0.000,ALERT,212.38,299.97,60.002,1472728504,"201051344000645","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,540983.6,540983.6,5694,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472728506,948824.00
09/01/2016 07:15,2,0.000,ALERT,211.25,297.26,59.996,1472728504,"274151322000085","219011344069620",0.00,17.00,0,295.16,305.98,0.0,0.0,0.000,782522.9,782522.9,5636,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728507,948825.00
09/01/2016 07:15,2,0.000,ALERT,212.38,299.67,59.996,1472728504,"201051344000633","219011344069620",0.00,15.80,0,295.46,301.17,0.0,0.0,0.000,532505.8,532505.8,5689,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728509,948826.00
09/01/2016 07:15,2,0.000,ALERT,211.93,299.67,59.996,1472728504,"201051344000469","219011344069620",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,534980.4,534980.4,5705,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472728511,948827.00
09/01/2016 07:15,2,0.000,ALERT,211.48,298.47,59.996,1472728504,"201051344000646","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,535726.1,535726.1,5684,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728513,948828.00
09/01/2016 07:15,2,0.000,ALERT,211.03,298.47,60.007,1472728504,"274151322000052","219011344069620",0.00,17.00,0,294.86,305.98,0.0,0.0,0.000,803536.5,803536.5,5637,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728515,948829.00
09/01/2016 07:15,2,0.000,ALERT,211.93,298.77,60.002,1472728504,"201051344000585","219011344069620",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,545286.9,545286.9,5679,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728516,948830.00
09/01/2016 07:15,2,0.000,ALERT,211.93,299.07,59.991,1472728504,"201051344001230","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,538898.3,538898.3,5706,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728518,948831.00
09/01/2016 07:15,2,0.000,ALERT,212.38,299.37,59.986,1472728504,"201051344000582","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,531637.7,531637.7,5678,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728520,948832.00
09/01/2016 07:15,2,0.000,ALERT,211.48,298.77,59.954,1472728504,"201051344000955","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,545441.8,545441.8,5683,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728522,948833.00
09/01/2016 07:15,2,0.000,ALERT,211.25,297.26,59.996,1472728504,"274151322000094","219011344069620",0.00,16.30,0,294.86,305.68,0.0,0.0,0.000,659879.8,659879.8,5741,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728524,948834.00
09/01/2016 07:15,2,0.000,ALERT,211.93,300.57,59.991,1472728504,"201051344000579","219011344069620",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,549220.5,549220.5,5694,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472728525,948835.00
09/01/2016 07:15,2,0.000,ALERT,211.70,299.37,59.991,1472728504,"201051344000890","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,542708.9,542708.9,5679,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472728527,948836.00
09/01/2016 07:15,2,0.000,ALERT,211.93,298.77,59.991,1472728504,"201051344000438","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,544186.8,544186.8,5689,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728529,948837.00
09/01/2016 07:15,2,0.000,ALERT,212.16,298.17,60.007,1472728504,"201051344000417","219011344069620",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,535466.9,535466.9,5681,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472728531,948838.00
09/01/2016 07:15,2,0.000,ALERT,211.25,298.77,60.034,1472728504,"274151322000083","219011344069620",0.00,16.70,0,295.76,306.58,0.0,0.0,0.000,796258.8,796258.8,5656,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728533,948839.00
09/01/2016 07:15,2,0.000,ALERT,211.70,297.57,59.996,1472728504,"274151322000076","219011344069620",0.00,16.70,0,295.16,306.28,0.0,0.0,0.000,849645.5,849645.5,5661,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728534,948840.00
09/01/2016 07:15,2,0.000,ALERT,211.93,300.57,60.023,1472728504,"201051344000868","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,533807.1,533807.1,5698,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728536,948841.00
09/01/2016 07:15,2,0.000,ALERT,211.25,299.07,59.996,1472728504,"274151322000095","219011344069620",0.00,16.00,0,296.06,307.18,0.0,0.0,0.000,841087.6,841087.6,5675,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728538,948842.00
09/01/2016 07:15,2,0.000,ALERT,211.70,299.67,60.002,1472728504,"201051344000988","219011344069620",0.00,16.30,0,294.86,301.47,0.0,0.0,0.000,521881.1,521881.1,5704,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728540,948843.00
09/01/2016 07:15,2,0.000,ALERT,211.70,298.17,59.991,1472728504,"201051344001025","219011344069620",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,544081.8,544081.8,5688,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472728542,948844.00
09/01/2016 07:15,2,0.000,ALERT,211.70,299.97,59.996,1472728504,"201051344000458","219011344069620",0.00,17.00,0,296.96,302.37,0.0,0.0,0.000,541156.5,541156.5,5687,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728543,948845.00
09/01/2016 07:15,2,0.000,ALERT,212.61,299.97,60.049,1472728504,"201051344000853","219011344069620",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,540410.6,540410.6,5691,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728545,948846.00
09/01/2016 07:15,2,0.000,ALERT,211.93,298.47,60.007,1472728504,"201051344000685","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,543440.7,543440.7,5701,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472728547,948847.00
09/01/2016 07:15,2,0.000,ALERT,211.93,298.17,59.986,1472728504,"201051344000917","219011344069620",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,540400.9,540400.9,5707,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728549,948848.00
09/01/2016 07:15,2,0.000,ALERT,212.16,298.77,59.991,1472728504,"201051344001145","219011344069620",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,545601.2,545601.2,5704,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728551,948849.00
09/01/2016 07:15,2,0.000,ALERT,211.93,298.17,59.981,1472728504,"201051344000651","219011344069620",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,538556.7,538556.7,5679,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728552,948850.00
09/01/2016 07:15,2,0.000,ALERT,210.57,297.26,59.981,1472728504,"274151322000088","219011344069620",0.00,17.00,0,294.86,305.38,0.0,0.0,0.000,766711.6,766711.6,5644,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472728554,948851.00
09/01/2016 07:15,2,0.000,ALERT,211.70,297.26,59.986,1472728504,"274151322000068","219011344069620",0.00,17.30,0,294.56,304.78,0.0,0.0,0.000,660214.7,660214.7,5737,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728556,948852.00
09/01/2016 07:15,2,0.000,ALERT,211.48,298.77,59.965,1472728504,"201051344001135","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,534709.0,534709.0,5679,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472728558,948853.00
09/01/2016 07:15,2,0.000,ALERT,211.70,300.27,59.991,1472728504,"201051344000594","219011344069620",0.00,16.00,0,296.96,302.07,0.0,0.0,0.000,545534.2,545534.2,5690,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728560,948854.00
09/01/2016 07:15,2,0.000,ALERT,211.93,298.47,59.986,1472728504,"201051344001203","219011344069620",0.00,16.00,0,296.36,301.77,0.0,0.0,0.000,542810.6,542810.6,5694,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728561,948855.00
09/01/2016 07:15,2,0.000,ALERT,211.03,297.26,59.991,1472728504,"274151322000054","219011344069620",0.00,17.30,0,295.16,305.98,0.0,0.0,0.000,782561.0,782561.0,5637,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728563,948856.00
09/01/2016 07:15,2,0.000,ALERT,211.93,299.07,59.970,1472728504,"201051344000867","219011344069620",0.00,16.70,0,296.96,302.07,0.0,0.0,0.000,532862.4,532862.4,5691,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728565,948857.00
09/01/2016 07:15,2,0.000,ALERT,211.70,298.47,59.986,1472728504,"201051344001093","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,539793.3,539793.3,5712,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728567,948858.00
09/01/2016 07:15,2,0.000,ALERT,211.70,299.67,59.991,1472728504,"201051344000900","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,549513.9,549513.9,5702,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728569,948859.00
09/01/2016 07:15,2,0.000,ALERT,212.16,299.37,59.975,1472728504,"201051344000648","219011344069620",0.00,15.50,0,295.76,301.77,0.0,0.0,0.000,538581.2,538581.2,5685,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728570,948860.00
09/01/2016 07:15,2,0.000,ALERT,211.93,300.57,59.981,1472728504,"201051344000569","219011344069620",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,549644.7,549644.7,5688,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728572,948861.00
09/01/2016 07:15,2,0.000,ALERT,211.93,300.27,59.959,1472728504,"201051344000983","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,541963.6,541963.6,5682,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728574,948862.00
09/01/2016 07:15,2,0.000,ALERT,211.93,299.97,59.986,1472728504,"201051344001158","219011344069620",0.00,15.80,0,295.76,301.47,0.0,0.0,0.000,533985.0,533985.0,5687,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728576,948863.00
09/01/2016 07:15,2,0.000,ALERT,212.61,300.87,59.981,1472728504,"201051344000576","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,541503.1,541503.1,5701,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728578,948864.00
09/01/2016 07:15,2,0.000,ALERT,211.48,297.26,59.981,1472728504,"274151322000087","219011344069620",0.00,17.30,0,294.86,305.38,0.0,0.0,0.000,754840.4,754840.4,5710,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472728579,948865.00
09/01/2016 07:30,2,0.000,ALERT,212.83,300.27,59.981,1472729404,"201051344000645","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,540983.6,540983.6,5696,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472729406,948866.00
09/01/2016 07:30,2,0.020,ALERT,211.70,297.87,59.965,1472729404,"274151322000085","219011344069620",26.28,17.00,0,296.06,301.77,0.0,0.0,0.000,782522.9,782522.9,5638,0,0,0,L,1151911521,0,122.01,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1472729408,948867.00
09/01/2016 07:30,2,0.000,ALERT,212.83,299.97,59.970,1472729404,"201051344000633","219011344069620",0.00,15.80,0,296.06,302.68,0.0,0.0,0.000,532505.8,532505.8,5691,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472729409,948868.00
09/01/2016 07:30,2,0.000,ALERT,212.38,300.27,59.970,1472729404,"201051344000469","219011344069620",0.00,15.80,0,296.96,302.68,0.0,0.0,0.000,534980.4,534980.4,5707,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472729411,948869.00
09/01/2016 07:30,2,0.000,ALERT,212.16,299.07,59.970,1472729404,"201051344000646","219011344069620",0.00,16.00,0,295.46,300.87,0.0,0.0,0.000,535726.1,535726.1,5686,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472729413,948870.00
09/01/2016 07:30,2,0.043,ALERT,211.03,297.87,59.975,1472729404,"274151322000052","219011344069620",26.30,17.00,0,295.46,302.07,0.0,0.0,0.000,803536.5,803536.5,5639,0,0,0,L,1151911521,0,120.65,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1472729415,948871.00
09/01/2016 07:30,2,0.000,ALERT,212.61,299.67,59.928,1472729404,"201051344000585","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,545286.9,545286.9,5681,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472729417,948872.00
09/01/2016 07:30,2,0.000,ALERT,212.38,299.67,59.959,1472729404,"201051344001230","219011344069620",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,538898.3,538898.3,5708,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472729418,948873.00
09/01/2016 07:30,2,0.000,ALERT,212.83,299.97,59.970,1472729404,"201051344000582","219011344069620",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,531637.7,531637.7,5680,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472729420,948874.00
09/01/2016 07:30,2,0.000,ALERT,211.93,299.07,59.970,1472729404,"201051344000955","219011344069620",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,545441.8,545441.8,5685,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472729422,948875.00
09/01/2016 07:30,2,0.000,ALERT,211.48,296.96,59.965,1472729404,"274151322000094","219011344069620",0.00,16.30,0,295.46,301.17,0.0,0.0,0.000,659879.8,659879.8,5743,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472729424,948876.00
09/01/2016 07:30,2,0.000,ALERT,212.38,300.87,59.944,1472729404,"201051344000579","219011344069620",0.00,16.30,0,298.77,303.58,0.0,0.0,0.000,549220.5,549220.5,5696,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472729426,948877.00
09/01/2016 07:30,2,0.000,ALERT,212.38,299.97,59.975,1472729404,"201051344000890","219011344069620",0.00,16.30,0,296.96,302.68,0.0,0.0,0.000,542708.9,542708.9,5681,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472729428,948878.00
09/01/2016 07:30,2,0.000,ALERT,212.61,299.37,59.944,1472729404,"201051344000438","219011344069620",0.00,15.80,0,296.66,302.07,0.0,0.0,0.000,544186.8,544186.8,5691,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472729429,948879.00
09/01/2016 07:30,2,0.000,ALERT,212.61,298.77,59.965,1472729404,"201051344000417","219011344069620",0.00,16.00,0,295.76,300.87,0.0,0.0,0.000,535466.9,535466.9,5683,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472729431,948880.00
09/01/2016 07:30,2,0.020,ALERT,211.70,298.17,59.954,1472729404,"274151322000083","219011344069620",26.26,16.70,0,296.36,302.07,0.0,0.0,0.000,796258.8,796258.8,5658,0,0,0,L,1151911521,0,121.33,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1472729433,948881.00
09/01/2016 07:30,2,0.020,ALERT,211.93,298.17,59.965,1472729404,"274151322000076","219011344069620",27.21,16.70,0,296.06,302.37,0.0,0.0,0.000,849645.5,849645.5,5663,0,0,0,L,1151911521,0,121.78,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1472729435,948882.00
09/01/2016 07:30,2,0.000,ALERT,212.16,300.57,59.970,1472729404,"201051344000868","219011344069620",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,533807.1,533807.1,5700,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472729436,948883.00
09/01/2016 07:30,2,0.012,ALERT,211.48,299.07,59.959,1472729404,"274151322000095","219011344069620",26.52,16.00,0,297.26,302.37,0.0,0.0,0.000,841087.6,841087.6,5677,0,0,0,L,1151911521,0,121.78,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1472729438,948884.00
09/01/2016 07:30,2,0.000,ALERT,212.16,300.27,59.965,1472729404,"201051344000988","219011344069620",0.00,16.30,0,295.46,302.98,0.0,0.0,0.000,521881.1,521881.1,5706,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472729440,948885.00
09/01/2016 07:30,2,0.000,ALERT,212.16,298.77,59.965,1472729404,"201051344001025","219011344069620",0.00,15.50,0,295.76,301.77,0.0,0.0,0.000,544081.8,544081.8,5690,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472729442,948886.00
09/01/2016 07:30,2,0.000,ALERT,212.16,300.27,59.975,1472729404,"201051344000458","219011344069620",0.00,17.00,0,298.17,302.98,0.0,0.0,0.000,541156.5,541156.5,5689,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472729444,948887.00
09/01/2016 07:30,2,0.000,ALERT,212.83,300.27,59.959,1472729404,"201051344000853","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,540410.6,540410.6,5693,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472729446,948888.00
09/01/2016 07:30,2,0.000,ALERT,212.83,299.37,59.959,1472729404,"201051344000685","219011344069620",0.00,16.00,0,296.36,301.47,0.0,0.0,0.000,543440.7,543440.7,5703,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472729448,948889.00
09/01/2016 07:30,2,0.000,ALERT,212.38,298.77,59.933,1472729404,"201051344000917","219011344069620",0.00,17.00,0,295.16,300.27,0.0,0.0,0.000,540400.9,540400.9,5709,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472729449,948890.00
09/01/2016 07:30,2,0.000,ALERT,212.61,299.67,59.996,1472729404,"201051344001145","219011344069620",0.00,15.80,0,296.96,302.37,0.0,0.0,0.000,545601.2,545601.2,5706,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472729451,948891.00
09/01/2016 07:30,2,0.000,ALERT,212.38,298.47,59.965,1472729404,"201051344000651","219011344069620",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,538556.7,538556.7,5681,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472729453,948892.00
09/01/2016 07:30,2,0.008,ALERT,211.03,298.17,60.007,1472729404,"274151322000088","219011344069620",24.97,17.30,0,296.06,301.47,0.0,0.0,0.000,766711.6,766711.6,5646,0,0,0,L,1151911521,0,122.01,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1472729455,948893.00
09/01/2016 07:30,2,0.000,ALERT,211.93,297.26,59.970,1472729404,"274151322000068","219011344069620",0.00,17.30,0,295.16,300.57,0.0,0.0,0.000,660214.7,660214.7,5739,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472729456,948894.00
09/01/2016 07:30,2,0.000,ALERT,211.93,299.07,59.959,1472729404,"201051344001135","219011344069620",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,534709.0,534709.0,5681,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472729458,948895.00
09/01/2016 07:30,2,0.000,ALERT,211.93,300.87,59.981,1472729404,"201051344000594","219011344069620",0.00,16.00,0,297.57,303.88,0.0,0.0,0.000,545534.2,545534.2,5692,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472729460,948896.00
09/01/2016 07:30,2,0.000,ALERT,212.16,298.77,59.954,1472729404,"201051344001203","219011344069620",0.00,16.00,0,296.36,302.98,0.0,0.0,0.000,542810.6,542810.6,5696,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472729462,948897.00
09/01/2016 07:30,2,0.016,ALERT,211.25,298.47,59.959,1472729404,"274151322000054","219011344069620",26.64,17.30,0,296.06,302.07,0.0,0.0,0.000,782561.0,782561.0,5639,0,0,0,L,1151911521,0,121.55,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1472729464,948898.00
09/01/2016 07:30,2,0.000,ALERT,212.38,299.97,59.965,1472729404,"201051344000867","219011344069620",0.00,16.70,0,297.26,302.98,0.0,0.0,0.000,532862.4,532862.4,5693,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472729465,948899.00
09/01/2016 07:30,2,0.000,ALERT,212.16,298.77,59.959,1472729404,"201051344001093","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,539793.3,539793.3,5714,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472729467,948900.00
09/01/2016 07:30,2,0.000,ALERT,212.16,299.97,59.965,1472729404,"201051344000900","219011344069620",0.00,16.00,0,297.57,302.98,0.0,0.0,0.000,549513.9,549513.9,5704,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472729469,948901.00
09/01/2016 07:30,2,0.000,ALERT,212.38,299.37,59.970,1472729404,"201051344000648","219011344069620",0.00,15.80,0,296.96,302.68,0.0,0.0,0.000,538581.2,538581.2,5687,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472729471,948902.00
09/01/2016 07:30,2,0.000,ALERT,212.16,300.57,59.959,1472729404,"201051344000569","219011344069620",0.00,16.30,0,298.77,303.58,0.0,0.0,0.000,549644.7,549644.7,5690,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472729473,948903.00
09/01/2016 07:30,2,0.000,ALERT,212.16,300.27,59.944,1472729404,"201051344000983","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,541963.6,541963.6,5684,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472729474,948904.00
09/01/2016 07:30,2,0.000,ALERT,212.16,299.67,59.991,1472729404,"201051344001158","219011344069620",0.00,15.80,0,297.57,302.68,0.0,0.0,0.000,533985.0,533985.0,5689,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472729476,948905.00
09/01/2016 07:30,2,0.000,ALERT,212.61,300.27,59.975,1472729404,"201051344000576","219011344069620",0.00,16.00,0,298.17,303.58,0.0,0.0,0.000,541503.1,541503.1,5703,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472729478,948906.00
09/01/2016 07:30,2,0.029,ALERT,211.25,296.96,59.965,1472729404,"274151322000087","219011344069620",25.86,17.30,0,295.46,301.17,0.0,0.0,0.000,754840.4,754840.4,5712,0,0,0,L,1151911521,0,121.55,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1472729480,948907.00
09/01/2016 07:45,2,0.180,ALERT,212.83,338.14,59.965,1472730303,"201051344000645","219011344069620",25.50,17.30,0,298.47,348.36,4.7,2.6,0.004,540983.9,540983.9,5698,0,0,0,L,1122011218,0,121.78,122.01,0100,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1472730305,948908.00
09/01/2016 07:45,2,0.086,ALERT,211.70,330.33,59.965,1472730303,"274151322000085","219011344069620",26.94,17.30,0,295.46,336.64,2.4,0.4,0.000,782522.9,782522.9,5640,0,0,0,L,1151911521,0,122.23,121.78,0100,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1472730307,948909.00
09/01/2016 07:45,2,0.207,ALERT,212.83,338.74,59.965,1472730303,"201051344000633","219011344069620",24.43,16.30,0,296.66,354.97,5.2,3.0,0.000,532506.1,532506.1,5693,0,0,0,L,1122011218,0,121.78,122.01,0100,16,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1472730309,948910.00
