ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2016 07:45,2,0.215,ALERT,212.61,338.14,59.954,1472730303,"201051344000469","219011344069620",25.07,16.30,0,297.26,347.46,5.5,3.4,0.009,534980.8,534980.8,5709,0,0,0,L,1122011218,0,120.88,122.23,0100,13,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1472730311,948911.00
09/01/2016 07:45,2,0.201,ALERT,212.16,336.64,59.959,1472730303,"201051344000646","219011344069620",25.37,16.70,0,296.36,349.56,5.2,3.1,0.000,535726.4,535726.4,5688,0,0,0,L,1122011218,0,122.01,121.10,0100,14,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1472730312,948912.00
09/01/2016 07:45,2,0.113,ALERT,211.48,336.34,59.959,1472730303,"274151322000052","219011344069620",26.76,17.80,0,295.16,342.95,3.1,1.1,0.004,803536.6,803536.6,5641,0,0,0,L,1151911521,0,121.10,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1472730314,948913.00
09/01/2016 07:45,2,0.211,ALERT,212.61,336.94,59.975,1472730303,"201051344000585","219011344069620",25.64,17.00,0,297.26,346.26,5.5,3.4,0.004,545287.3,545287.3,5683,0,0,0,L,1122011218,0,121.55,121.78,0100,13,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1472730316,948914.00
09/01/2016 07:45,2,0.201,ALERT,212.38,335.74,59.965,1472730303,"201051344001230","219011344069620",23.54,16.70,0,297.57,346.86,4.8,2.7,0.004,538898.6,538898.6,5710,0,0,0,L,1122011218,0,122.01,121.10,0100,14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1472730318,948915.00
09/01/2016 07:45,2,0.158,ALERT,212.83,336.64,59.965,1472730303,"201051344000582","219011344069620",27.59,16.30,0,298.17,344.45,4.5,2.4,0.004,531638.0,531638.0,5682,0,0,0,L,1122011218,0,122.01,121.78,0100,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1472730320,948916.00
09/01/2016 07:45,2,0.225,ALERT,211.93,335.44,59.965,1472730303,"201051344000955","219011344069620",24.95,16.70,0,296.96,344.76,5.7,3.5,0.004,545442.2,545442.2,5687,0,0,0,L,1122011218,0,121.33,121.33,0100,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1472730322,948917.00
09/01/2016 07:45,2,0.055,ALERT,211.93,316.20,59.965,1472730303,"274151322000094","219011344069620",25.07,16.70,0,295.16,385.93,1.4,0.0,0.000,659879.8,659879.8,5745,0,0,0,L,1151911521,0,121.33,122.23,0002,13,0,0,0,0,0,0,160,1025,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1472730324,948918.00
09/01/2016 07:45,2,0.229,ALERT,212.38,337.24,59.970,1472730303,"201051344000579","219011344069620",25.78,17.00,0,299.07,350.77,6.0,3.8,0.009,549221.0,549221.0,5698,0,0,0,L,1122011218,0,121.33,121.78,0100,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1472730325,948919.00
09/01/2016 07:45,2,0.203,ALERT,212.38,336.04,59.970,1472730303,"201051344000890","219011344069620",25.27,17.00,0,297.57,347.16,5.2,3.1,0.000,542709.3,542709.3,5683,0,0,0,L,1122011218,0,122.01,120.88,0100,16,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1472730327,948920.00
09/01/2016 07:45,2,0.205,ALERT,212.61,336.94,59.965,1472730303,"201051344000438","219011344069620",25.17,16.30,0,296.96,350.47,5.2,3.1,0.004,544187.2,544187.2,5693,0,0,0,L,1122011218,0,122.01,121.55,0100,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1472730329,948921.00
09/01/2016 07:45,2,0.236,ALERT,212.61,336.64,59.965,1472730303,"201051344000417","219011344069620",24.91,17.00,0,296.36,347.46,6.0,3.9,0.004,535467.4,535467.4,5685,0,0,0,L,1122011218,0,121.78,121.55,0100,14,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1472730331,948922.00
09/01/2016 07:45,2,0.104,ALERT,211.93,336.94,59.970,1472730303,"274151322000083","219011344069620",25.13,17.30,0,296.06,346.26,2.6,0.6,0.000,796258.9,796258.9,5660,0,0,0,L,1151911521,0,121.78,122.01,0100,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1472730333,948923.00
09/01/2016 07:45,2,0.107,ALERT,211.93,336.64,59.965,1472730303,"274151322000076","219011344069620",25.60,17.50,0,295.46,356.78,2.8,0.8,0.004,849645.6,849645.6,5665,0,0,0,L,1151911521,0,121.55,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1472730335,948924.00
09/01/2016 07:45,2,0.191,ALERT,212.38,338.44,59.954,1472730303,"201051344000868","219011344069620",25.35,16.70,0,298.47,348.66,4.9,2.8,0.004,533807.4,533807.4,5702,0,0,0,L,1122011218,0,121.33,122.23,0100,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1472730336,948925.00
09/01/2016 07:45,2,0.098,ALERT,211.93,336.34,59.970,1472730303,"274151322000095","219011344069620",25.45,17.00,0,296.36,341.75,2.5,0.5,0.000,841087.6,841087.6,5679,0,0,0,L,1151911521,0,122.23,121.78,0100,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1472730338,948926.00
09/01/2016 07:45,2,0.166,ALERT,212.16,338.74,59.981,1472730303,"201051344000988","219011344069620",25.01,17.00,0,295.76,351.37,4.2,2.2,0.009,521881.3,521881.3,5708,0,0,0,L,1122011218,0,121.10,122.01,0100,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1472730340,948927.00
09/01/2016 07:45,2,0.189,ALERT,212.16,335.44,59.975,1472730303,"201051344001025","219011344069620",24.61,16.30,0,296.66,345.96,4.7,2.6,0.004,544082.1,544082.1,5692,0,0,0,L,1122011218,0,121.55,121.33,0100,13,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1472730342,948928.00
09/01/2016 07:45,2,0.197,ALERT,212.38,337.24,59.981,1472730303,"201051344000458","219011344069620",25.41,17.50,0,298.47,347.76,5.1,3.0,0.004,541156.8,541156.8,5691,0,0,0,L,1122011218,0,121.33,121.78,0100,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1472730344,948929.00
09/01/2016 07:45,2,0.178,ALERT,213.06,338.74,59.949,1472730303,"201051344000853","219011344069620",25.92,16.70,0,298.47,348.96,4.7,2.6,0.009,540410.9,540410.9,5695,0,0,0,L,1122011218,0,121.78,122.01,0100,16,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1472730345,948930.00
09/01/2016 07:45,2,0.145,ALERT,212.61,337.24,59.975,1472730303,"201051344000685","219011344069620",27.37,16.70,0,297.57,346.26,4.0,2.0,0.000,543441.0,543441.0,5705,0,0,0,L,1122011218,0,122.68,121.33,0100,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1472730347,948931.00
09/01/2016 07:45,2,0.191,ALERT,212.38,337.24,59.986,1472730303,"201051344000917","219011344069620",24.63,17.50,0,296.36,351.97,4.8,2.7,0.000,540401.2,540401.2,5711,0,0,0,L,1122011218,0,121.55,121.55,0100,14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1472730349,948932.00
09/01/2016 07:45,2,0.184,ALERT,212.61,337.24,59.959,1472730303,"201051344001145","219011344069620",24.61,16.70,0,297.87,348.36,4.6,2.5,0.004,545601.5,545601.5,5708,0,0,0,L,1122011218,0,121.78,121.33,0100,16,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1472730351,948933.00
09/01/2016 07:45,2,0.203,ALERT,212.38,336.94,59.975,1472730303,"201051344000651","219011344069620",24.77,16.00,0,296.66,346.56,5.1,3.0,0.009,538557.1,538557.1,5683,0,0,0,L,1122011218,0,122.23,121.10,0100,13,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1472730353,948934.00
09/01/2016 07:45,2,0.086,ALERT,211.48,335.44,59.975,1472730303,"274151322000088","219011344069620",23.64,17.80,0,295.16,345.66,2.0,0.1,0.000,766711.6,766711.6,5648,0,0,0,L,1151911521,0,122.23,121.55,0100,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1472730355,948935.00
09/01/2016 07:45,2,0.008,ALERT,212.16,297.26,59.970,1472730303,"274151322000068","219011344069620",40.63,17.80,0,295.16,385.33,0.0,0.0,0.000,660214.7,660214.7,5741,0,0,0,L,1151911521,0,121.78,122.46,0002,17,0,0,0,0,0,0,169,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1472730356,948936.00
09/01/2016 07:45,2,0.201,ALERT,211.93,334.84,59.965,1472730303,"201051344001135","219011344069620",24.61,16.70,0,297.26,345.36,5.0,2.9,0.004,534709.4,534709.4,5683,0,0,0,L,1122011218,0,121.55,121.33,0200,15,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472730358,948937.00
09/01/2016 07:45,2,0.201,ALERT,212.16,337.54,59.986,1472730303,"201051344000594","219011344069620",24.21,17.00,0,298.17,348.66,5.0,2.9,0.000,545534.6,545534.6,5694,0,0,0,L,1122011218,0,121.10,121.55,0100,14,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1472730360,948938.00
09/01/2016 07:45,2,0.170,ALERT,212.38,335.74,59.970,1472730303,"201051344001203","219011344069620",27.04,16.70,0,297.26,345.06,4.7,2.6,0.004,542810.9,542810.9,5698,0,0,0,L,1122011218,0,122.46,121.10,0100,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1472730362,948939.00
09/01/2016 07:45,2,0.092,ALERT,211.70,335.44,59.975,1472730303,"274151322000054","219011344069620",25.62,18.00,0,295.76,345.96,2.4,0.4,0.000,782561.1,782561.1,5641,0,0,0,L,1151911521,0,122.01,121.55,0100,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1472730364,948940.00
09/01/2016 07:45,2,0.193,ALERT,212.61,337.54,59.981,1472730303,"201051344000867","219011344069620",25.33,17.30,0,297.57,350.77,5.0,2.9,0.000,532862.8,532862.8,5695,0,0,0,L,1122011218,0,121.78,121.78,0100,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1472730366,948941.00
09/01/2016 07:45,2,0.211,ALERT,212.38,337.24,59.981,1472730303,"201051344001093","219011344069620",25.17,17.30,0,296.96,350.47,5.4,3.3,0.000,539793.7,539793.7,5716,0,0,0,L,1122011218,0,121.78,121.33,0100,16,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1472730367,948942.00
09/01/2016 07:45,2,0.143,ALERT,212.16,337.84,59.981,1472730303,"201051344000900","219011344069620",25.13,17.00,0,297.87,346.56,3.6,1.6,0.004,549514.1,549514.1,5706,0,0,0,L,1122011218,0,121.33,121.78,0100,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1472730369,948943.00
09/01/2016 07:45,2,0.172,ALERT,212.61,337.54,60.018,1472730303,"201051344000648","219011344069620",27.57,16.30,0,297.26,345.36,4.8,2.7,0.004,538581.6,538581.6,5689,0,0,0,L,1122011218,0,120.88,122.23,0100,13,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1472730371,948944.00
09/01/2016 07:45,2,0.191,ALERT,212.38,337.54,59.996,1472730303,"201051344000569","219011344069620",25.47,17.00,0,298.77,345.66,5.0,2.9,0.000,549645.1,549645.1,5692,0,0,0,L,1122011218,0,120.88,122.23,0100,14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1472730373,948945.00
09/01/2016 07:45,2,0.201,ALERT,212.38,337.24,59.996,1472730303,"201051344000983","219011344069620",24.87,17.30,0,298.47,347.76,5.1,3.0,0.004,541964.0,541964.0,5686,0,0,0,L,1122011218,0,121.33,121.78,0100,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1472730375,948946.00
09/01/2016 07:45,2,0.184,ALERT,212.38,337.84,59.991,1472730303,"201051344001158","219011344069620",24.41,16.70,0,297.26,348.96,4.5,2.5,0.004,533985.3,533985.3,5691,0,0,0,L,1122011218,0,121.10,121.78,0100,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1472730376,948947.00
09/01/2016 07:45,2,0.195,ALERT,212.83,338.44,60.034,1472730303,"201051344000576","219011344069620",24.41,16.70,0,298.17,356.48,4.8,2.8,0.004,541503.5,541503.5,5705,0,0,0,L,1122011218,0,121.55,121.78,0100,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1472730378,948948.00
09/01/2016 07:45,2,0.027,ALERT,211.70,297.87,59.986,1472730303,"274151322000087","219011344069620",29.04,17.80,0,295.16,337.84,0.0,0.0,0.000,754840.5,754840.5,5714,0,0,0,L,1151911521,0,121.78,122.23,0002,15,0,0,0,0,0,0,13,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1472730380,948949.00
09/01/2016 08:00,2,0.166,ALERT,212.61,333.33,59.975,1472731203,"201051344000645","219011344069620",24.49,17.50,0,298.47,340.55,4.2,2.1,0.000,540984.3,540984.3,5700,0,0,0,L,1122011218,0,121.33,122.01,0002,15,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731205,948950.00
09/01/2016 08:00,2,0.084,ALERT,211.25,299.97,59.965,1472731203,"274151322000085","219011344069620",24.69,17.80,0,296.36,339.65,2.1,0.1,0.000,782522.9,782522.9,5642,0,0,0,L,1151911521,0,121.55,121.55,0002,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731207,948951.00
09/01/2016 08:00,2,0.189,ALERT,212.61,321.61,59.975,1472731203,"201051344000633","219011344069620",22.54,17.00,0,297.26,341.75,4.3,2.3,0.000,532506.6,532506.6,5695,0,0,0,L,1122011218,0,121.33,122.01,0002,16,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731209,948952.00
09/01/2016 08:00,2,0.201,ALERT,212.16,334.84,59.986,1472731203,"201051344000469","219011344069620",23.66,16.70,0,298.17,340.25,4.8,2.8,0.000,534981.4,534981.4,5711,0,0,0,L,1122011218,0,120.65,122.01,0002,14,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731211,948953.00
09/01/2016 08:00,2,0.191,ALERT,211.03,325.82,59.970,1472731203,"201051344000646","219011344069620",23.58,16.70,0,296.96,338.44,4.6,2.5,0.000,535727.0,535727.0,5690,0,0,0,L,1122011218,0,121.78,120.65,0002,14,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731212,948954.00
09/01/2016 08:00,2,0.109,ALERT,211.03,326.12,59.970,1472731203,"274151322000052","219011344069620",25.33,17.80,0,296.36,339.04,2.8,0.8,0.000,803536.7,803536.7,5643,0,0,0,L,1151911521,0,120.65,121.78,0002,17,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731214,948955.00
09/01/2016 08:00,2,0.201,ALERT,211.48,331.23,59.959,1472731203,"201051344000585","219011344069620",24.15,17.30,0,297.26,339.65,5.0,2.9,0.000,545288.0,545288.0,5685,0,0,0,L,1122011218,0,121.33,121.10,0002,14,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731216,948956.00
09/01/2016 08:00,2,0.178,ALERT,211.48,325.52,59.965,1472731203,"201051344001230","219011344069620",23.30,17.00,0,297.87,337.84,4.2,2.1,0.000,538899.0,538899.0,5712,0,0,0,L,1122011218,0,121.78,120.65,0002,14,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731218,948957.00
09/01/2016 08:00,2,0.186,ALERT,211.93,333.03,59.970,1472731203,"201051344000582","219011344069620",23.54,16.70,0,298.17,339.34,4.5,2.4,0.000,531638.5,531638.5,5684,0,0,0,L,1122011218,0,121.78,121.33,0002,14,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731220,948958.00
09/01/2016 08:00,2,0.215,ALERT,211.25,333.33,59.965,1472731203,"201051344000955","219011344069620",23.82,17.00,0,297.26,337.84,5.2,3.1,0.000,545442.8,545442.8,5689,0,0,0,L,1122011218,0,121.33,121.10,0002,14,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731221,948959.00
09/01/2016 08:00,2,0.000,ALERT,211.03,298.17,59.954,1472731203,"274151322000094","219011344069620",40.18,17.00,0,295.16,385.93,0.0,0.0,0.000,659879.8,659879.8,5747,0,0,0,L,1151911521,0,120.88,122.01,0002,14,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731223,948960.00
09/01/2016 08:00,2,0.225,ALERT,212.16,340.55,59.959,1472731203,"201051344000579","219011344069620",24.37,17.50,0,299.07,342.05,5.5,3.4,0.000,549221.7,549221.7,5700,0,0,0,L,1122011218,0,120.88,121.55,0002,13,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731225,948961.00
09/01/2016 08:00,2,0.172,ALERT,211.48,339.04,59.996,1472731203,"201051344000890","219011344069620",27.10,17.50,0,297.57,340.25,4.8,2.7,0.000,542709.9,542709.9,5685,0,0,0,L,1122011218,0,122.01,120.42,0002,17,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731227,948962.00
09/01/2016 08:00,2,0.193,ALERT,211.70,330.63,59.959,1472731203,"201051344000438","219011344069620",24.27,17.00,0,297.26,339.34,4.8,2.7,0.000,544187.7,544187.7,5695,0,0,0,L,1122011218,0,122.01,121.10,0002,16,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731229,948963.00
09/01/2016 08:00,2,0.195,ALERT,211.70,337.84,59.944,1472731203,"201051344000417","219011344069620",26.58,17.30,0,296.96,338.74,5.3,3.2,0.000,535468.1,535468.1,5687,0,0,0,L,1122011218,0,121.55,121.10,0002,15,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731231,948964.00
09/01/2016 08:00,2,0.084,ALERT,210.80,324.02,59.959,1472731203,"274151322000083","219011344069620",25.90,17.50,0,296.96,338.74,2.2,0.2,0.000,796258.9,796258.9,5662,0,0,0,L,1151911521,0,120.88,121.78,0002,14,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731233,948965.00
09/01/2016 08:00,2,0.086,ALERT,211.93,330.03,59.954,1472731203,"274151322000076","219011344069620",27.19,17.80,0,296.66,362.19,2.3,0.3,0.000,849645.6,849645.6,5667,0,0,0,L,1151911521,0,121.55,121.78,0002,17,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731234,948966.00
09/01/2016 08:00,2,0.166,ALERT,211.93,344.76,59.959,1472731203,"201051344000868","219011344069620",26.88,17.50,0,299.07,345.66,4.5,2.5,0.000,533807.9,533807.9,5704,0,0,0,L,1122011218,0,120.88,122.01,0002,14,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731236,948967.00
09/01/2016 08:00,2,0.078,ALERT,211.25,327.92,59.949,1472731203,"274151322000095","219011344069620",26.70,17.30,0,297.57,338.74,2.2,0.2,0.000,841087.6,841087.6,5681,0,0,0,L,1151911521,0,121.55,121.33,0002,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731238,948968.00
09/01/2016 08:00,2,0.156,ALERT,211.93,349.86,59.959,1472731203,"201051344000988","219011344069620",24.53,17.50,0,296.36,351.97,3.9,1.9,0.000,521881.6,521881.6,5710,0,0,0,L,1122011218,0,120.65,121.78,0002,15,0,0,0,0,0,0,7,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731240,948969.00
09/01/2016 08:00,2,0.152,ALERT,211.25,336.64,59.954,1472731203,"201051344001025","219011344069620",27.39,17.00,0,297.26,339.34,4.2,2.2,0.000,544082.6,544082.6,5694,0,0,0,L,1122011218,0,121.33,120.88,0002,14,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731242,948970.00
09/01/2016 08:00,2,0.164,ALERT,212.16,337.54,59.959,1472731203,"201051344000458","219011344069620",27.00,18.00,0,298.47,339.65,4.5,2.5,0.000,541157.3,541157.3,5693,0,0,0,L,1122011218,0,121.10,121.78,0002,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731244,948971.00
09/01/2016 08:00,2,0.172,ALERT,212.61,350.77,59.959,1472731203,"201051344000853","219011344069620",25.15,17.30,0,298.47,352.27,4.4,2.3,0.000,540411.3,540411.3,5697,0,0,0,L,1122011218,0,121.55,122.01,0002,17,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731245,948972.00
09/01/2016 08:00,2,0.174,ALERT,212.16,342.05,59.954,1472731203,"201051344000685","219011344069620",23.85,17.00,0,297.26,342.95,4.2,2.2,0.000,543441.3,543441.3,5707,0,0,0,L,1122011218,0,122.46,121.10,0002,14,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731247,948973.00
09/01/2016 08:00,2,0.191,ALERT,211.93,335.14,59.959,1472731203,"201051344000917","219011344069620",23.36,17.80,0,296.66,339.65,4.5,2.5,0.000,540401.6,540401.6,5713,0,0,0,L,1122011218,0,121.55,121.33,0002,15,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731249,948974.00
09/01/2016 08:00,2,0.162,ALERT,212.16,341.15,59.944,1472731203,"201051344001145","219011344069620",25.86,17.00,0,298.17,342.35,4.3,2.2,0.000,545601.9,545601.9,5710,0,0,0,L,1122011218,0,121.78,121.10,0002,16,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731251,948975.00
09/01/2016 08:00,2,0.191,ALERT,212.16,345.36,59.954,1472731203,"201051344000651","219011344069620",24.67,16.30,0,296.96,345.66,4.8,2.7,0.000,538557.6,538557.6,5685,0,0,0,L,1122011218,0,122.01,120.88,0002,14,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731253,948976.00
09/01/2016 08:00,2,0.080,ALERT,210.57,327.92,59.922,1472731203,"274151322000088","219011344069620",23.00,17.80,0,296.06,338.14,1.9,0.0,0.000,766711.6,766711.6,5650,0,0,0,L,1151911521,0,121.78,121.10,0002,15,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731254,948977.00
09/01/2016 08:00,2,0.008,ALERT,211.70,297.26,59.954,1472731203,"274151322000068","219011344069620",40.47,18.00,0,294.86,385.63,0.0,0.0,0.000,660214.7,660214.7,5743,0,0,0,L,1151911521,0,121.55,122.01,0002,18,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731256,948978.00
09/01/2016 08:00,2,0.182,ALERT,211.70,335.74,59.949,1472731203,"201051344001135","219011344069620",25.96,17.30,0,297.57,349.26,4.8,2.7,0.004,534709.9,534709.9,5685,0,0,0,L,1122011218,0,121.55,121.10,0002,16,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731258,948979.00
09/01/2016 08:00,2,0.197,ALERT,211.70,337.24,59.954,1472731203,"201051344000594","219011344069620",24.03,17.50,0,298.47,354.37,4.8,2.7,0.000,545535.1,545535.1,5696,0,0,0,L,1122011218,0,120.88,121.33,0002,14,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731260,948980.00
09/01/2016 08:00,2,0.197,ALERT,211.93,347.76,59.959,1472731203,"201051344001203","219011344069620",24.31,17.30,0,297.87,350.47,4.9,2.8,0.000,542811.4,542811.4,5700,0,0,0,L,1122011218,0,122.23,120.88,0002,14,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731262,948981.00
09/01/2016 08:00,2,0.080,ALERT,211.03,333.93,59.965,1472731203,"274151322000054","219011344069620",26.48,18.00,0,296.66,339.04,2.1,0.1,0.000,782561.1,782561.1,5643,0,0,0,L,1151911521,0,121.55,121.33,0002,17,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731264,948982.00
09/01/2016 08:00,2,0.166,ALERT,212.16,339.04,59.954,1472731203,"201051344000867","219011344069620",27.37,17.80,0,297.87,340.55,4.6,2.5,0.000,532863.2,532863.2,5697,0,0,0,L,1122011218,0,121.33,121.55,0002,15,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731265,948983.00
09/01/2016 08:00,2,0.211,ALERT,211.93,345.66,59.954,1472731203,"201051344001093","219011344069620",24.75,17.50,0,297.57,346.56,5.3,3.2,0.000,539794.3,539794.3,5718,0,0,0,L,1122011218,0,121.78,121.10,0002,17,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731267,948984.00
09/01/2016 08:00,2,0.143,ALERT,211.93,359.18,59.949,1472731203,"201051344000900","219011344069620",24.09,17.30,0,298.47,359.78,3.5,1.5,0.000,549514.3,549514.3,5708,0,0,0,L,1122011218,0,121.10,121.78,0002,15,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731269,948985.00
09/01/2016 08:00,2,0.197,ALERT,212.38,337.54,59.954,1472731203,"201051344000648","219011344069620",24.89,16.70,0,297.87,357.98,5.0,2.9,0.004,538582.1,538582.1,5691,0,0,0,L,1122011218,0,120.65,122.01,0002,14,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731271,948986.00
09/01/2016 08:00,2,0.168,ALERT,212.16,337.54,59.954,1472731203,"201051344000569","219011344069620",27.51,17.80,0,299.07,349.26,4.7,2.6,0.000,549645.6,549645.6,5694,0,0,0,L,1122011218,0,120.65,122.01,0002,15,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731273,948987.00
09/01/2016 08:00,2,0.172,ALERT,212.16,346.56,59.938,1472731203,"201051344000983","219011344069620",27.77,17.50,0,299.07,348.06,4.8,2.8,0.000,541964.5,541964.5,5688,0,0,0,L,1122011218,0,121.10,121.55,0002,17,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731275,948988.00
09/01/2016 08:00,2,0.184,ALERT,211.93,337.24,59.954,1472731203,"201051344001158","219011344069620",24.31,17.00,0,298.47,358.28,4.5,2.4,0.000,533985.8,533985.8,5693,0,0,0,L,1122011218,0,120.65,121.55,0002,16,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731276,948989.00
09/01/2016 08:00,2,0.195,ALERT,212.38,338.44,59.954,1472731203,"201051344000576","219011344069620",23.87,17.30,0,299.07,357.98,4.8,2.7,0.000,541503.9,541503.9,5707,0,0,0,L,1122011218,0,121.10,121.55,0002,14,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731278,948990.00
09/01/2016 08:00,2,0.098,ALERT,211.03,325.82,59.954,1472731203,"274151322000087","219011344069620",25.45,18.30,0,295.16,337.54,2.5,0.5,0.000,754840.5,754840.5,5716,0,0,0,L,1151911521,0,121.10,121.78,0002,17,0,0,0,0,0,0,7,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472731280,948991.00
09/01/2016 08:15,2,0.234,ACTIVE,212.38,337.84,59.959,1472732103,"201051344000645","219011344069620",26.44,18.70,0,298.47,344.15,6.3,4.2,0.022,540985.2,540985.2,5702,0,0,0,L,1122011218,0,121.33,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732104,948992.00
09/01/2016 08:15,2,0.160,ACTIVE,211.03,337.24,59.965,1472732103,"274151322000085","219011344069620",25.94,19.30,0,297.26,415.09,4.2,2.1,0.022,782523.1,782523.1,5644,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732105,948993.00
09/01/2016 08:15,2,0.246,ACTIVE,212.61,339.04,59.970,1472732103,"201051344000633","219011344069620",27.71,17.80,0,296.36,357.08,6.9,4.8,0.022,532507.6,532507.6,5697,0,0,0,L,1122011218,0,121.55,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732106,948994.00
09/01/2016 08:15,2,0.254,ACTIVE,212.16,337.84,60.007,1472732103,"201051344000469","219011344069620",27.61,17.30,0,297.57,342.05,7.1,5.0,0.022,534982.4,534982.4,5713,0,0,0,L,1122011218,0,120.65,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732107,948995.00
09/01/2016 08:15,2,0.246,ACTIVE,211.03,335.74,59.970,1472732103,"201051344000646","219011344069620",27.85,17.50,0,295.46,347.16,7.0,4.8,0.018,535728.0,535728.0,5692,0,0,0,L,1122011218,0,121.78,120.42,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732108,948996.00
09/01/2016 08:15,2,0.191,ACTIVE,210.80,335.14,59.959,1472732103,"274151322000052","219011344069620",25.94,19.30,0,296.66,347.16,5.0,2.9,0.009,803537.2,803537.2,5645,0,0,0,L,1151911521,0,120.42,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732109,948997.00
09/01/2016 08:15,2,0.266,ACTIVE,211.48,336.04,59.965,1472732103,"201051344000585","219011344069620",27.75,17.80,0,295.76,341.45,7.5,5.3,0.018,545289.1,545289.1,5687,0,0,0,L,1122011218,0,121.10,121.10,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732109,948998.00
09/01/2016 08:15,2,0.246,ACTIVE,211.03,334.54,59.975,1472732103,"201051344001230","219011344069620",26.96,17.80,0,296.36,347.16,6.8,4.6,0.018,538900.0,538900.0,5714,0,0,0,L,1122011218,0,121.55,120.42,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732110,948999.00
09/01/2016 08:15,2,0.240,ACTIVE,211.48,335.74,59.965,1472732103,"201051344000582","219011344069620",27.41,17.80,0,297.26,340.55,6.7,4.5,0.013,531639.4,531639.4,5686,0,0,0,L,1122011218,0,121.55,121.10,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732111,949000.00
09/01/2016 08:15,2,0.264,ACTIVE,211.03,334.54,59.970,1472732103,"201051344000955","219011344069620",27.97,17.80,0,296.36,339.95,7.5,5.3,0.018,545444.0,545444.0,5691,0,0,0,L,1122011218,0,121.10,120.88,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732112,949001.00
09/01/2016 08:15,2,0.100,ALERT,211.25,335.44,59.959,1472732103,"274151322000094","219011344069620",29.88,18.30,0,296.66,385.63,3.0,1.0,0.004,659879.9,659879.9,5749,0,0,0,L,1151911521,0,120.65,122.01,0002,14,0,0,0,0,0,0,24,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732114,949002.00
09/01/2016 08:15,2,0.275,ACTIVE,212.16,337.84,59.981,1472732103,"201051344000579","219011344069620",27.95,18.30,0,299.07,342.05,7.8,5.6,0.018,549222.9,549222.9,5702,0,0,0,L,1122011218,0,120.88,121.33,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732115,949003.00
09/01/2016 08:15,2,0.258,ACTIVE,211.25,335.14,59.975,1472732103,"201051344000890","219011344069620",27.83,18.00,0,297.26,339.65,7.3,5.1,0.018,542710.9,542710.9,5687,0,0,0,L,1122011218,0,121.55,120.20,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732116,949004.00
09/01/2016 08:15,2,0.248,ACTIVE,211.48,335.74,59.970,1472732103,"201051344000438","219011344069620",27.85,17.50,0,296.36,341.45,7.0,4.9,0.018,544188.7,544188.7,5697,0,0,0,L,1122011218,0,121.78,120.88,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732117,949005.00
09/01/2016 08:15,2,0.273,ACTIVE,211.48,335.74,59.970,1472732103,"201051344000417","219011344069620",27.85,17.80,0,296.06,341.15,7.8,5.6,0.018,535469.2,535469.2,5689,0,0,0,L,1122011218,0,121.33,120.88,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732118,949006.00
09/01/2016 08:15,2,0.170,ACTIVE,211.03,336.34,59.986,1472732103,"274151322000083","219011344069620",25.76,19.30,0,297.26,358.88,4.5,2.4,0.013,796259.2,796259.2,5664,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732118,949007.00
09/01/2016 08:15,2,0.178,ACTIVE,211.48,336.94,59.970,1472732103,"274151322000076","219011344069620",26.54,19.30,0,296.96,340.55,4.8,2.7,0.018,849646.0,849646.0,5669,0,0,0,L,1151911521,0,121.33,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732120,949008.00
09/01/2016 08:15,2,0.246,ACTIVE,211.93,337.84,59.970,1472732103,"201051344000868","219011344069620",27.65,18.00,0,299.07,345.36,6.9,4.8,0.013,533808.9,533808.9,5706,0,0,0,L,1122011218,0,120.88,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732121,949009.00
09/01/2016 08:15,2,0.166,ACTIVE,211.03,335.74,59.965,1472732103,"274151322000095","219011344069620",26.36,19.00,0,297.57,339.65,4.4,2.3,0.018,841087.9,841087.9,5683,0,0,0,L,1151911521,0,121.55,121.33,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732121,949010.00
09/01/2016 08:15,2,0.102,ALERT,211.93,300.87,59.975,1472732103,"201051344000988","219011344069620",20.36,18.00,0,296.06,350.47,2.1,0.1,0.000,521882.4,521882.4,5712,0,0,0,L,1122011218,0,120.65,121.78,0002,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732123,949011.00
09/01/2016 08:15,2,0.238,ACTIVE,211.03,334.54,59.975,1472732103,"201051344001025","219011344069620",27.39,17.50,0,296.06,339.95,6.7,4.5,0.018,544083.5,544083.5,5696,0,0,0,L,1122011218,0,121.10,120.88,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732124,949012.00
09/01/2016 08:15,2,0.248,ACTIVE,211.93,336.94,59.975,1472732103,"201051344000458","219011344069620",27.15,19.00,0,298.47,342.05,6.9,4.7,0.022,541158.3,541158.3,5695,0,0,0,L,1122011218,0,121.10,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732125,949013.00
09/01/2016 08:15,2,0.242,ACTIVE,212.61,339.04,60.012,1472732103,"201051344000853","219011344069620",27.39,18.00,0,298.77,351.37,6.7,4.6,0.022,540412.2,540412.2,5699,0,0,0,L,1122011218,0,121.55,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732126,949014.00
09/01/2016 08:15,2,0.219,ACTIVE,211.48,336.64,59.938,1472732103,"201051344000685","219011344069620",27.87,17.80,0,297.26,341.75,6.2,4.1,0.018,543442.1,543442.1,5709,0,0,0,L,1122011218,0,122.23,120.65,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732127,949015.00
09/01/2016 08:15,2,0.240,ACTIVE,211.48,337.24,59.981,1472732103,"201051344000917","219011344069620",27.33,18.70,0,296.66,340.85,6.7,4.5,0.018,540402.5,540402.5,5715,0,0,0,L,1122011218,0,121.33,121.10,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732128,949016.00
09/01/2016 08:15,2,0.230,ACTIVE,211.48,336.34,59.981,1472732103,"201051344001145","219011344069620",27.65,17.50,0,297.57,342.05,6.5,4.3,0.022,545602.8,545602.8,5712,0,0,0,L,1122011218,0,121.55,120.65,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732129,949017.00
09/01/2016 08:15,2,0.246,ACTIVE,211.48,336.04,59.944,1472732103,"201051344000651","219011344069620",27.10,17.30,0,296.96,345.36,6.8,4.6,0.018,538558.5,538558.5,5687,0,0,0,L,1122011218,0,122.01,120.65,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732129,949018.00
09/01/2016 08:15,2,0.150,ACTIVE,210.57,334.24,60.012,1472732103,"274151322000088","219011344069620",24.25,19.30,0,296.36,339.34,3.7,1.7,0.000,766711.8,766711.8,5652,0,0,0,L,1151911521,0,121.33,121.33,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732130,949019.00
09/01/2016 08:15,2,0.119,ALERT,211.70,337.24,59.944,1472732103,"274151322000068","219011344069620",29.74,19.30,0,295.76,391.34,3.6,1.5,0.013,660214.9,660214.9,5745,0,0,0,L,1151911521,0,121.33,122.01,0002,17,0,0,0,0,0,0,11,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732132,949020.00
09/01/2016 08:15,2,0.254,ACTIVE,211.03,334.84,59.996,1472732103,"201051344001135","219011344069620",27.37,17.80,0,297.57,339.34,7.1,4.9,0.022,534710.9,534710.9,5687,0,0,0,L,1122011218,0,121.33,120.65,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732133,949021.00
09/01/2016 08:15,2,0.248,ACTIVE,211.93,337.54,59.970,1472732103,"201051344000594","219011344069620",27.91,18.30,0,298.77,342.05,7.0,4.9,0.013,545536.1,545536.1,5698,0,0,0,L,1122011218,0,120.88,121.33,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732134,949022.00
09/01/2016 08:15,2,0.246,ACTIVE,211.25,336.04,60.018,1472732103,"201051344001203","219011344069620",27.53,17.80,0,297.26,349.86,6.9,4.8,0.022,542812.4,542812.4,5702,0,0,0,L,1122011218,0,122.01,120.65,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732135,949023.00
09/01/2016 08:15,2,0.092,ACTIVE,210.80,334.84,59.965,1472732103,"274151322000054","219011344069620",28.94,19.80,0,297.57,342.05,2.7,0.7,0.000,782561.2,782561.2,5645,0,0,0,L,1151911521,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732136,949024.00
09/01/2016 08:15,2,0.244,ACTIVE,212.38,337.24,59.975,1472732103,"201051344000867","219011344069620",27.81,18.70,0,298.47,341.75,6.9,4.7,0.022,532864.2,532864.2,5699,0,0,0,L,1122011218,0,121.33,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732137,949025.00
09/01/2016 08:15,2,0.266,ACTIVE,211.25,336.04,59.965,1472732103,"201051344001093","219011344069620",27.57,18.30,0,297.57,346.26,7.5,5.3,0.022,539795.4,539795.4,5720,0,0,0,L,1122011218,0,121.55,120.88,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732138,949026.00
09/01/2016 08:15,2,0.207,ACTIVE,211.93,338.14,59.970,1472732103,"201051344000900","219011344069620",26.62,18.00,0,298.17,359.48,5.6,3.5,0.018,549514.9,549514.9,5710,0,0,0,L,1122011218,0,121.10,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732139,949027.00
09/01/2016 08:15,2,0.250,ACTIVE,212.38,338.14,59.944,1472732103,"201051344000648","219011344069620",27.55,17.80,0,297.87,342.35,7.0,4.8,0.018,538583.1,538583.1,5693,0,0,0,L,1122011218,0,120.88,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732140,949028.00
09/01/2016 08:15,2,0.248,ACTIVE,212.38,337.54,59.965,1472732103,"201051344000569","219011344069620",27.49,18.30,0,298.77,341.15,6.9,4.8,0.022,549646.5,549646.5,5696,0,0,0,L,1122011218,0,120.65,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732140,949029.00
09/01/2016 08:15,2,0.252,ACTIVE,212.16,337.24,59.965,1472732103,"201051344000983","219011344069620",27.99,18.30,0,298.77,347.16,7.2,5.0,0.018,541965.5,541965.5,5690,0,0,0,L,1122011218,0,121.10,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732141,949030.00
09/01/2016 08:15,2,0.232,ACTIVE,212.16,337.84,59.986,1472732103,"201051344001158","219011344069620",27.69,17.80,0,298.17,341.75,6.5,4.4,0.018,533986.6,533986.6,5695,0,0,0,L,1122011218,0,120.88,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732142,949031.00
09/01/2016 08:15,2,0.242,ACTIVE,212.61,339.04,59.981,1472732103,"201051344000576","219011344069620",27.29,17.80,0,298.17,342.35,6.7,4.5,0.018,541504.8,541504.8,5709,0,0,0,L,1122011218,0,121.33,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732143,949032.00
09/01/2016 08:15,2,0.174,ALERT,211.48,335.74,59.922,1472732103,"274151322000087","219011344069620",24.69,20.30,0,296.06,351.67,4.4,2.3,0.000,754840.8,754840.8,5718,0,0,0,L,1151911521,0,121.55,121.78,0002,18,0,0,0,0,0,0,11,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472732145,949033.00
09/01/2016 08:30,2,0.377,ACTIVE,212.61,339.65,59.970,1472733003,"201051344000645","219011344069620",27.53,19.00,0,333.03,345.06,10.6,8.3,0.057,540986.8,540986.8,5703,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733004,949034.00
09/01/2016 08:30,2,0.289,ACTIVE,211.25,337.54,59.970,1472733003,"274151322000085","219011344069620",26.86,19.80,0,332.73,341.15,7.8,5.7,0.035,782524.2,782524.2,5645,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733005,949035.00
09/01/2016 08:30,2,0.383,ACTIVE,212.83,341.15,59.975,1472733003,"201051344000633","219011344069620",28.25,18.30,0,330.33,346.26,11.0,8.7,0.057,532509.3,532509.3,5698,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733006,949036.00
09/01/2016 08:30,2,0.377,ACTIVE,212.16,339.34,59.965,1472733003,"201051344000469","219011344069620",28.90,17.80,0,331.23,344.15,11.1,8.8,0.057,534984.2,534984.2,5714,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733007,949037.00
09/01/2016 08:30,2,0.391,ACTIVE,211.48,337.54,59.981,1472733003,"201051344000646","219011344069620",27.65,17.80,0,329.43,342.65,10.9,8.6,0.053,535729.7,535729.7,5693,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733008,949038.00
09/01/2016 08:30,2,0.318,ACTIVE,210.80,338.14,59.970,1472733003,"274151322000052","219011344069620",27.08,20.00,0,331.53,341.45,8.7,6.5,0.044,803538.5,803538.5,5646,0,0,0,L,1151911521,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733009,949039.00
09/01/2016 08:30,2,0.408,ACTIVE,211.93,337.84,59.944,1472733003,"201051344000585","219011344069620",27.83,18.30,0,329.73,343.55,11.6,9.3,0.053,545290.9,545290.9,5688,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733010,949040.00
09/01/2016 08:30,2,0.377,ACTIVE,211.93,336.64,59.986,1472733003,"201051344001230","219011344069620",27.21,18.00,0,328.22,342.05,10.4,8.1,0.053,538901.7,538901.7,5715,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733011,949041.00
09/01/2016 08:30,2,0.371,ACTIVE,212.38,337.84,59.975,1472733003,"201051344000582","219011344069620",27.95,18.00,0,330.63,343.25,10.6,8.3,0.053,531641.1,531641.1,5687,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733012,949042.00
09/01/2016 08:30,2,0.404,ACTIVE,211.48,336.94,59.970,1472733003,"201051344000955","219011344069620",27.69,18.00,0,329.13,342.35,11.4,9.0,0.057,545445.9,545445.9,5692,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733013,949043.00
09/01/2016 08:30,2,0.182,ACTIVE,211.25,387.44,59.965,1472733003,"274151322000094","219011344069620",36.44,19.50,0,333.63,399.46,6.8,4.6,0.031,659880.7,659880.7,5751,0,0,0,L,1151911521,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733014,949044.00
09/01/2016 08:30,2,0.404,ACTIVE,212.16,339.34,59.938,1472733003,"201051344000579","219011344069620",28.71,18.70,0,332.73,344.15,11.8,9.4,0.053,549224.9,549224.9,5703,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733015,949045.00
09/01/2016 08:30,2,0.395,ACTIVE,211.70,337.54,59.975,1472733003,"201051344000890","219011344069620",27.97,18.30,0,329.43,342.95,11.2,8.9,0.057,542712.8,542712.8,5688,0,0,0,L,1122011218,0,121.78,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733016,949046.00
09/01/2016 08:30,2,0.381,ACTIVE,212.16,338.14,59.965,1472733003,"201051344000438","219011344069620",28.25,17.80,0,330.33,343.25,10.9,8.6,0.053,544190.5,544190.5,5698,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733016,949047.00
09/01/2016 08:30,2,0.406,ACTIVE,211.93,337.84,59.986,1472733003,"201051344000417","219011344069620",28.11,18.30,0,330.33,343.55,11.6,9.3,0.057,535471.2,535471.2,5690,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733017,949048.00
09/01/2016 08:30,2,0.293,ACTIVE,211.03,336.94,59.959,1472733003,"274151322000083","219011344069620",27.21,19.80,0,331.83,341.15,8.1,5.9,0.044,796260.4,796260.4,5665,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733018,949049.00
09/01/2016 08:30,2,0.307,ACTIVE,211.70,338.44,59.965,1472733003,"274151322000076","219011344069620",27.95,19.80,0,333.33,342.05,8.7,6.5,0.049,849647.3,849647.3,5670,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733019,949050.00
09/01/2016 08:30,2,0.389,ACTIVE,212.16,339.04,59.970,1472733003,"201051344000868","219011344069620",27.87,18.30,0,331.23,343.85,11.0,8.7,0.057,533810.6,533810.6,5707,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733020,949051.00
09/01/2016 08:30,2,0.301,ACTIVE,211.03,335.74,59.959,1472733003,"274151322000095","219011344069620",27.25,19.30,0,331.53,340.85,8.3,6.1,0.031,841089.1,841089.1,5684,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733021,949052.00
09/01/2016 08:30,2,0.344,ACTIVE,211.93,340.55,59.965,1472733003,"201051344000988","219011344069620",18.71,18.30,0,296.66,343.85,6.5,4.4,0.035,521883.2,521883.2,5714,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733022,949053.00
09/01/2016 08:30,2,0.383,ACTIVE,211.70,336.34,60.007,1472733003,"201051344001025","219011344069620",27.31,17.80,0,330.33,343.25,10.6,8.3,0.057,544085.2,544085.2,5697,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733023,949054.00
