ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2016 08:30,2,0.383,ACTIVE,212.16,339.04,59.970,1472733003,"201051344000458","219011344069620",27.83,19.50,0,332.13,344.15,10.8,8.5,0.057,541160.0,541160.0,5696,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733024,949055.00
09/01/2016 08:30,2,0.381,ACTIVE,212.61,341.15,59.970,1472733003,"201051344000853","219011344069620",27.59,18.70,0,333.33,345.36,10.7,8.4,0.057,540413.9,540413.9,5700,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733024,949056.00
09/01/2016 08:30,2,0.354,ACTIVE,212.16,338.74,59.970,1472733003,"201051344000685","219011344069620",28.01,18.00,0,329.73,343.55,10.0,7.7,0.057,543443.7,543443.7,5710,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733025,949057.00
09/01/2016 08:30,2,0.367,ACTIVE,211.93,338.14,59.991,1472733003,"201051344000917","219011344069620",27.87,19.30,0,329.73,343.55,10.4,8.1,0.049,540404.2,540404.2,5716,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733026,949058.00
09/01/2016 08:30,2,0.363,ACTIVE,211.93,338.14,59.975,1472733003,"201051344001145","219011344069620",27.93,18.00,0,330.03,343.85,10.3,8.0,0.057,545604.4,545604.4,5713,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733027,949059.00
09/01/2016 08:30,2,0.371,ACTIVE,211.93,338.44,59.965,1472733003,"201051344000651","219011344069620",28.01,17.80,0,330.63,343.55,10.6,8.3,0.053,538560.2,538560.2,5688,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733028,949060.00
09/01/2016 08:30,2,0.270,ACTIVE,210.80,336.34,59.944,1472733003,"274151322000088","219011344069620",26.06,19.80,0,331.83,341.15,7.1,5.0,0.035,766712.7,766712.7,5653,0,0,0,L,1151911521,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733029,949061.00
09/01/2016 08:30,2,0.199,ACTIVE,211.93,392.55,59.949,1472733003,"274151322000068","219011344069620",36.98,20.70,0,333.93,406.97,7.5,5.3,0.031,660215.8,660215.8,5747,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733030,949062.00
09/01/2016 08:30,2,0.385,ACTIVE,211.70,336.64,59.991,1472733003,"201051344001135","219011344069620",28.11,18.00,0,330.33,342.65,11.0,8.7,0.057,534712.7,534712.7,5688,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733031,949063.00
09/01/2016 08:30,2,0.385,ACTIVE,211.93,339.04,59.975,1472733003,"201051344000594","219011344069620",27.71,18.70,0,330.33,343.85,10.9,8.6,0.057,545537.9,545537.9,5699,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733032,949064.00
09/01/2016 08:30,2,0.379,ACTIVE,211.93,337.24,59.965,1472733003,"201051344001203","219011344069620",27.63,18.30,0,330.93,343.85,10.7,8.4,0.062,542814.1,542814.1,5703,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733033,949065.00
09/01/2016 08:30,2,0.148,ACTIVE,210.80,336.34,59.965,1472733003,"274151322000054","219011344069620",30.51,20.30,0,324.62,342.95,4.6,2.5,0.022,782561.6,782561.6,5646,0,0,0,L,1151911521,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733033,949066.00
09/01/2016 08:30,2,0.377,ACTIVE,212.16,338.44,59.944,1472733003,"201051344000867","219011344069620",28.45,19.30,0,332.13,343.85,10.9,8.6,0.057,532866.0,532866.0,5700,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733034,949067.00
09/01/2016 08:30,2,0.395,ACTIVE,211.70,337.84,59.954,1472733003,"201051344001093","219011344069620",27.87,18.70,0,330.63,343.25,11.2,8.8,0.053,539797.3,539797.3,5721,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733035,949068.00
09/01/2016 08:30,2,0.338,ACTIVE,212.16,339.04,59.991,1472733003,"201051344000900","219011344069620",27.77,18.70,0,332.73,344.76,9.6,7.3,0.057,549516.4,549516.4,5711,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733036,949069.00
09/01/2016 08:30,2,0.381,ACTIVE,212.16,339.34,59.954,1472733003,"201051344000648","219011344069620",27.85,18.00,0,333.33,344.45,10.8,8.5,0.057,538584.8,538584.8,5694,0,0,0,L,1122011218,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733037,949070.00
09/01/2016 08:30,2,0.389,ACTIVE,212.16,339.34,59.965,1472733003,"201051344000569","219011344069620",27.81,19.00,0,332.43,344.45,11.0,8.7,0.062,549648.3,549648.3,5697,0,0,0,L,1122011218,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733038,949071.00
09/01/2016 08:30,2,0.385,ACTIVE,212.16,339.04,59.959,1472733003,"201051344000983","219011344069620",28.21,19.00,0,332.73,343.85,11.1,8.7,0.062,541967.4,541967.4,5691,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733039,949072.00
09/01/2016 08:30,2,0.365,ACTIVE,211.93,338.74,60.002,1472733003,"201051344001158","219011344069620",28.27,18.00,0,332.43,344.45,10.5,8.2,0.057,533988.3,533988.3,5696,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733040,949073.00
09/01/2016 08:30,2,0.361,ACTIVE,212.61,340.55,59.917,1472733003,"201051344000576","219011344069620",28.47,18.70,0,333.33,345.06,10.4,8.2,0.057,541506.5,541506.5,5710,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733041,949074.00
09/01/2016 08:30,2,0.295,ACTIVE,211.25,337.84,59.944,1472733003,"274151322000087","219011344069620",26.02,21.30,0,331.83,341.75,7.8,5.6,0.031,754841.9,754841.9,5720,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733042,949075.00
09/01/2016 08:45,2,0.350,ACTIVE,213.29,340.25,59.970,1472733904,"201051344000645","219011344069620",27.04,19.50,0,333.93,346.26,9.6,7.4,0.053,540988.6,540988.6,5704,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733905,949076.00
09/01/2016 08:45,2,0.266,ACTIVE,211.93,337.84,59.965,1472733904,"274151322000085","219011344069620",26.90,20.30,0,333.93,342.35,7.2,5.1,0.040,782525.4,782525.4,5646,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733906,949077.00
09/01/2016 08:45,2,0.359,ACTIVE,213.29,341.45,59.965,1472733904,"201051344000633","219011344069620",27.61,18.70,0,333.33,348.06,10.1,7.8,0.049,532511.3,532511.3,5699,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733907,949078.00
09/01/2016 08:45,2,0.359,ACTIVE,212.83,340.55,59.949,1472733904,"201051344000469","219011344069620",27.81,18.30,0,331.83,345.66,10.2,7.9,0.053,534986.2,534986.2,5715,0,0,0,L,1122011218,0,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733908,949079.00
09/01/2016 08:45,2,0.340,ACTIVE,212.38,338.44,59.944,1472733904,"201051344000646","219011344069620",28.86,18.30,0,330.03,344.15,10.0,7.7,0.044,535731.6,535731.6,5694,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733908,949080.00
09/01/2016 08:45,2,0.293,ACTIVE,211.70,338.74,59.986,1472733904,"274151322000052","219011344069620",27.25,20.70,0,333.33,342.65,8.1,5.9,0.031,803539.9,803539.9,5647,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733909,949081.00
09/01/2016 08:45,2,0.381,ACTIVE,212.83,338.74,60.007,1472733904,"201051344000585","219011344069620",27.81,18.70,0,330.93,345.06,10.8,8.5,0.049,545293.0,545293.0,5689,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733910,949082.00
09/01/2016 08:45,2,0.348,ACTIVE,212.38,337.54,59.965,1472733904,"201051344001230","219011344069620",27.63,18.30,0,330.33,342.65,9.8,7.5,0.040,538903.5,538903.5,5716,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733911,949083.00
09/01/2016 08:45,2,0.342,ACTIVE,213.06,338.74,59.965,1472733904,"201051344000582","219011344069620",27.97,18.70,0,331.53,344.15,9.8,7.5,0.049,531642.9,531642.9,5688,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733912,949084.00
09/01/2016 08:45,2,0.363,ACTIVE,212.16,338.14,59.965,1472733904,"201051344000955","219011344069620",28.71,18.30,0,330.03,343.55,10.6,8.3,0.049,545447.9,545447.9,5693,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733913,949085.00
09/01/2016 08:45,2,0.172,ACTIVE,211.70,373.31,59.970,1472733904,"274151322000094","219011344069620",34.81,20.30,0,334.54,406.37,6.0,3.9,0.035,659881.6,659881.6,5752,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733914,949086.00
09/01/2016 08:45,2,0.391,ACTIVE,212.38,339.34,59.970,1472733904,"201051344000579","219011344069620",27.71,19.00,0,333.63,346.86,11.0,8.7,0.053,549227.0,549227.0,5704,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733915,949087.00
09/01/2016 08:45,2,0.371,ACTIVE,212.38,337.84,59.970,1472733904,"201051344000890","219011344069620",27.65,19.00,0,331.23,343.85,10.4,8.1,0.053,542714.8,542714.8,5689,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733916,949088.00
09/01/2016 08:45,2,0.357,ACTIVE,212.83,338.74,59.975,1472733904,"201051344000438","219011344069620",28.05,18.30,0,332.43,343.85,10.2,7.9,0.044,544192.5,544192.5,5699,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733917,949089.00
09/01/2016 08:45,2,0.381,ACTIVE,212.61,338.44,59.975,1472733904,"201051344000417","219011344069620",28.05,18.70,0,331.23,345.36,10.8,8.5,0.049,535473.3,535473.3,5691,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733918,949090.00
09/01/2016 08:45,2,0.271,ACTIVE,211.48,337.54,59.954,1472733904,"274151322000083","219011344069620",26.90,20.00,0,333.63,342.65,7.4,5.2,0.031,796261.6,796261.6,5666,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733919,949091.00
09/01/2016 08:45,2,0.285,ACTIVE,212.38,337.54,59.965,1472733904,"274151322000076","219011344069620",27.71,20.30,0,333.93,343.55,8.0,5.8,0.040,849648.7,849648.7,5671,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733920,949092.00
09/01/2016 08:45,2,0.359,ACTIVE,212.61,339.65,59.970,1472733904,"201051344000868","219011344069620",27.89,19.00,0,332.43,346.26,10.2,7.9,0.049,533812.6,533812.6,5708,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733921,949093.00
09/01/2016 08:45,2,0.279,ACTIVE,211.70,337.54,59.970,1472733904,"274151322000095","219011344069620",26.90,20.00,0,333.03,342.35,7.6,5.4,0.040,841090.4,841090.4,5685,0,0,0,L,1151911521,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733921,949094.00
09/01/2016 08:45,2,0.336,ACTIVE,212.61,339.95,59.959,1472733904,"201051344000988","219011344069620",17.91,18.70,0,331.23,345.66,6.1,4.0,0.031,521884.2,521884.2,5715,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733922,949095.00
09/01/2016 08:45,2,0.350,ACTIVE,212.38,337.54,59.975,1472733904,"201051344001025","219011344069620",28.01,18.00,0,330.33,344.45,9.9,7.7,0.049,544087.1,544087.1,5698,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733923,949096.00
09/01/2016 08:45,2,0.352,ACTIVE,212.61,339.65,59.975,1472733904,"201051344000458","219011344069620",28.13,19.80,0,333.03,345.96,10.1,7.8,0.049,541161.9,541161.9,5697,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733924,949097.00
09/01/2016 08:45,2,0.354,ACTIVE,213.29,341.15,59.965,1472733904,"201051344000853","219011344069620",27.35,19.00,0,334.54,346.86,9.8,7.6,0.053,540415.8,540415.8,5701,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733925,949098.00
09/01/2016 08:45,2,0.330,ACTIVE,213.06,339.65,59.970,1472733904,"201051344000685","219011344069620",27.65,18.70,0,331.83,344.76,9.3,7.0,0.053,543445.5,543445.5,5711,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733926,949099.00
09/01/2016 08:45,2,0.342,ACTIVE,212.61,338.74,59.944,1472733904,"201051344000917","219011344069620",27.83,19.50,0,330.63,344.15,9.7,7.4,0.044,540406.0,540406.0,5717,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733927,949100.00
09/01/2016 08:45,2,0.336,ACTIVE,212.83,339.04,59.965,1472733904,"201051344001145","219011344069620",28.19,18.30,0,332.13,345.36,9.6,7.3,0.044,545606.2,545606.2,5714,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733928,949101.00
09/01/2016 08:45,2,0.348,ACTIVE,212.83,338.74,60.012,1472733904,"201051344000651","219011344069620",28.01,18.00,0,331.83,345.06,9.9,7.6,0.053,538562.1,538562.1,5689,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733929,949102.00
09/01/2016 08:45,2,0.250,ACTIVE,211.03,335.44,59.965,1472733904,"274151322000088","219011344069620",26.20,20.30,0,332.73,342.35,6.7,4.5,0.027,766713.8,766713.8,5654,0,0,0,L,1151911521,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733930,949103.00
09/01/2016 08:45,2,0.191,ACTIVE,212.16,382.33,59.965,1472733904,"274151322000068","219011344069620",35.84,21.50,0,334.54,405.77,7.0,4.8,0.031,660217.0,660217.0,5748,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733931,949104.00
09/01/2016 08:45,2,0.361,ACTIVE,212.38,337.54,59.970,1472733904,"201051344001135","219011344069620",28.11,18.30,0,330.93,343.25,10.3,8.0,0.049,534714.7,534714.7,5689,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733932,949105.00
09/01/2016 08:45,2,0.355,ACTIVE,212.38,339.34,59.965,1472733904,"201051344000594","219011344069620",27.89,19.00,0,331.53,345.36,10.1,7.8,0.049,545539.8,545539.8,5700,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733933,949106.00
09/01/2016 08:45,2,0.355,ACTIVE,212.83,338.44,59.965,1472733904,"201051344001203","219011344069620",27.57,18.70,0,332.13,345.66,9.9,7.7,0.049,542816.0,542816.0,5704,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733934,949107.00
09/01/2016 08:45,2,0.271,ACTIVE,211.70,337.54,59.986,1472733904,"274151322000054","219011344069620",26.32,21.00,0,333.03,342.65,7.2,5.1,0.027,782562.6,782562.6,5647,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733935,949108.00
09/01/2016 08:45,2,0.355,ACTIVE,212.83,339.04,59.975,1472733904,"201051344000867","219011344069620",28.11,19.50,0,332.43,345.66,10.2,7.9,0.057,532867.9,532867.9,5701,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733936,949109.00
09/01/2016 08:45,2,0.363,ACTIVE,212.61,339.04,59.981,1472733904,"201051344001093","219011344069620",28.17,19.30,0,331.23,343.85,10.4,8.1,0.044,539799.3,539799.3,5722,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733937,949110.00
09/01/2016 08:45,2,0.311,ACTIVE,212.61,340.25,59.975,1472733904,"201051344000900","219011344069620",27.73,19.00,0,332.43,345.66,8.8,6.6,0.053,549518.0,549518.0,5712,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733937,949111.00
09/01/2016 08:45,2,0.355,ACTIVE,212.83,339.65,59.975,1472733904,"201051344000648","219011344069620",27.83,18.70,0,333.33,345.96,10.1,7.8,0.057,538586.8,538586.8,5695,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733938,949112.00
09/01/2016 08:45,2,0.361,ACTIVE,212.83,339.65,59.991,1472733904,"201051344000569","219011344069620",27.69,19.30,0,333.03,346.26,10.2,7.9,0.057,549650.3,549650.3,5698,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733939,949113.00
09/01/2016 08:45,2,0.357,ACTIVE,212.61,339.04,59.986,1472733904,"201051344000983","219011344069620",28.33,19.30,0,332.13,345.66,10.3,8.0,0.053,541969.3,541969.3,5692,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733940,949114.00
09/01/2016 08:45,2,0.342,ACTIVE,212.61,339.34,59.986,1472733904,"201051344001158","219011344069620",27.83,18.30,0,333.03,345.66,9.7,7.4,0.057,533990.1,533990.1,5697,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733941,949115.00
09/01/2016 08:45,2,0.346,ACTIVE,213.06,340.25,59.981,1472733904,"201051344000576","219011344069620",27.95,19.00,0,332.73,346.26,9.8,7.5,0.044,541508.4,541508.4,5711,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733942,949116.00
09/01/2016 08:45,2,0.279,ACTIVE,211.93,338.14,59.970,1472733904,"274151322000087","219011344069620",25.94,22.30,0,333.33,343.25,7.3,5.2,0.031,754843.2,754843.2,5721,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472733943,949117.00
09/01/2016 09:00,2,0.412,ACTIVE,212.61,339.65,59.975,1472734804,"201051344000645","219011344069620",27.57,19.80,0,333.03,346.26,11.6,9.2,0.062,540990.7,540990.7,5705,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734806,949118.00
09/01/2016 09:00,2,0.332,ACTIVE,211.48,337.84,59.975,1472734804,"274151322000085","219011344069620",27.27,20.70,0,330.63,342.65,9.2,6.9,0.053,782527.0,782527.0,5647,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734806,949119.00
09/01/2016 09:00,2,0.414,ACTIVE,212.61,340.55,59.949,1472734804,"201051344000633","219011344069620",28.35,19.00,0,333.03,348.36,11.9,9.6,0.071,532513.6,532513.6,5700,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734807,949120.00
09/01/2016 09:00,2,0.432,ACTIVE,212.16,339.34,59.981,1472734804,"201051344000469","219011344069620",27.43,18.30,0,330.93,345.96,12.1,9.7,0.075,534988.4,534988.4,5716,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734808,949121.00
09/01/2016 09:00,2,0.428,ACTIVE,211.48,337.84,59.975,1472734804,"201051344000646","219011344069620",27.77,18.30,0,329.13,345.36,12.1,9.7,0.066,535733.9,535733.9,5695,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734809,949122.00
09/01/2016 09:00,2,0.359,ACTIVE,211.03,337.54,59.970,1472734804,"274151322000052","219011344069620",27.27,20.70,0,330.03,342.95,9.9,7.6,0.057,803541.7,803541.7,5648,0,0,0,L,1151911521,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734810,949123.00
09/01/2016 09:00,2,0.441,ACTIVE,212.16,338.74,59.970,1472734804,"201051344000585","219011344069620",27.99,18.70,0,330.33,345.66,12.5,10.2,0.062,545295.4,545295.4,5690,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734811,949124.00
09/01/2016 09:00,2,0.408,ACTIVE,211.48,337.24,59.986,1472734804,"201051344001230","219011344069620",27.53,18.70,0,329.43,344.15,11.4,9.1,0.062,538905.7,538905.7,5717,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734812,949125.00
09/01/2016 09:00,2,0.434,ACTIVE,212.16,338.14,59.970,1472734804,"201051344000582","219011344069620",21.91,19.00,0,330.93,344.76,9.7,7.4,0.053,531645.0,531645.0,5689,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734813,949126.00
09/01/2016 09:00,2,0.439,ACTIVE,211.25,337.54,59.975,1472734804,"201051344000955","219011344069620",27.71,18.70,0,329.73,343.85,12.3,10.0,0.066,545450.3,545450.3,5694,0,0,0,L,1122011218,0,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734814,949127.00
09/01/2016 09:00,2,0.211,ACTIVE,211.25,391.04,59.975,1472734804,"274151322000094","219011344069620",36.80,21.30,0,334.84,427.11,7.8,5.6,0.040,659882.8,659882.8,5753,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734815,949128.00
09/01/2016 09:00,2,0.436,ACTIVE,212.16,338.74,59.949,1472734804,"201051344000579","219011344069620",28.75,19.30,0,331.83,347.16,12.7,10.3,0.066,549229.5,549229.5,5705,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734816,949129.00
09/01/2016 09:00,2,0.428,ACTIVE,211.48,337.24,59.981,1472734804,"201051344000890","219011344069620",27.97,19.30,0,330.63,345.06,12.1,9.8,0.057,542717.1,542717.1,5690,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734817,949130.00
09/01/2016 09:00,2,0.420,ACTIVE,211.93,338.44,59.959,1472734804,"201051344000438","219011344069620",27.69,18.30,0,330.33,345.96,11.8,9.5,0.066,544194.8,544194.8,5700,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734817,949131.00
09/01/2016 09:00,2,0.441,ACTIVE,211.93,338.14,59.975,1472734804,"201051344000417","219011344069620",27.87,19.00,0,330.03,345.66,12.5,10.2,0.066,535475.7,535475.7,5692,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734818,949132.00
09/01/2016 09:00,2,0.332,ACTIVE,211.48,336.04,59.970,1472734804,"274151322000083","219011344069620",27.19,20.70,0,330.63,342.65,9.2,6.9,0.049,796263.2,796263.2,5667,0,0,0,L,1151911521,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734819,949133.00
09/01/2016 09:00,2,0.346,ACTIVE,211.93,336.94,59.965,1472734804,"274151322000076","219011344069620",27.47,20.70,0,331.23,343.55,9.6,7.4,0.053,849650.4,849650.4,5672,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734820,949134.00
09/01/2016 09:00,2,0.414,ACTIVE,212.16,339.04,59.975,1472734804,"201051344000868","219011344069620",28.09,19.00,0,331.53,345.96,11.8,9.5,0.062,533814.9,533814.9,5709,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734821,949135.00
09/01/2016 09:00,2,0.334,ACTIVE,211.25,336.94,59.949,1472734804,"274151322000095","219011344069620",27.27,20.30,0,330.63,342.35,9.2,7.0,0.049,841092.1,841092.1,5686,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734822,949136.00
09/01/2016 09:00,2,0.389,ACTIVE,211.93,339.34,59.981,1472734804,"201051344000988","219011344069620",17.93,19.00,0,331.83,345.96,7.1,4.9,0.044,521885.4,521885.4,5716,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734823,949137.00
09/01/2016 09:00,2,0.406,ACTIVE,211.48,336.94,59.986,1472734804,"201051344001025","219011344069620",28.05,18.70,0,330.33,344.76,11.6,9.2,0.062,544089.3,544089.3,5699,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734824,949138.00
09/01/2016 09:00,2,0.414,ACTIVE,211.93,338.14,60.018,1472734804,"201051344000458","219011344069620",27.95,20.00,0,332.43,345.96,11.7,9.4,0.066,541164.2,541164.2,5698,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734825,949139.00
09/01/2016 09:00,2,0.406,ACTIVE,212.83,339.95,59.986,1472734804,"201051344000853","219011344069620",27.57,19.30,0,333.63,347.16,11.3,9.0,0.066,540418.0,540418.0,5702,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734826,949140.00
09/01/2016 09:00,2,0.385,ACTIVE,211.93,338.44,59.949,1472734804,"201051344000685","219011344069620",27.77,18.70,0,331.53,345.36,10.8,8.5,0.066,543447.5,543447.5,5712,0,0,0,L,1122011218,0,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734827,949141.00
09/01/2016 09:00,2,0.395,ACTIVE,211.70,338.14,59.981,1472734804,"201051344000917","219011344069620",27.79,19.50,0,330.03,345.36,11.2,8.9,0.066,540408.2,540408.2,5718,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734827,949142.00
09/01/2016 09:00,2,0.391,ACTIVE,211.93,338.44,59.970,1472734804,"201051344001145","219011344069620",28.15,18.30,0,331.53,345.36,11.2,8.9,0.062,545608.4,545608.4,5715,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734828,949143.00
09/01/2016 09:00,2,0.400,ACTIVE,211.93,338.74,59.986,1472734804,"201051344000651","219011344069620",28.07,18.30,0,330.93,345.06,11.4,9.1,0.062,538564.3,538564.3,5690,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734829,949144.00
09/01/2016 09:00,2,0.303,ACTIVE,211.03,337.24,59.970,1472734804,"274151322000088","219011344069620",26.66,20.70,0,330.03,342.95,8.2,6.0,0.040,766715.2,766715.2,5655,0,0,0,L,1151911521,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734830,949145.00
09/01/2016 09:00,2,0.223,ACTIVE,211.93,391.94,59.986,1472734804,"274151322000068","219011344069620",36.86,22.30,0,335.44,421.10,8.3,6.1,0.035,660218.4,660218.4,5749,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734831,949146.00
09/01/2016 09:00,2,0.420,ACTIVE,211.48,336.64,60.012,1472734804,"201051344001135","219011344069620",27.65,18.70,0,330.33,344.45,11.8,9.5,0.062,534717.1,534717.1,5690,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734832,949147.00
09/01/2016 09:00,2,0.396,ACTIVE,211.93,338.44,59.944,1472734804,"201051344000594","219011344069620",28.67,19.30,0,330.63,345.66,11.6,9.2,0.066,545542.1,545542.1,5701,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734833,949148.00
09/01/2016 09:00,2,0.398,ACTIVE,211.70,336.94,59.975,1472734804,"201051344001203","219011344069620",28.03,19.00,0,330.93,345.66,11.3,9.0,0.057,542818.2,542818.2,5705,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734834,949149.00
09/01/2016 09:00,2,0.318,ACTIVE,211.03,338.44,59.965,1472734804,"274151322000054","219011344069620",27.00,21.30,0,329.73,342.95,8.8,6.5,0.053,782564.2,782564.2,5648,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734835,949150.00
09/01/2016 09:00,2,0.408,ACTIVE,212.38,337.54,59.975,1472734804,"201051344000867","219011344069620",28.09,19.80,0,331.83,345.66,11.7,9.4,0.057,532870.2,532870.2,5702,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734836,949151.00
09/01/2016 09:00,2,0.418,ACTIVE,211.70,339.04,59.981,1472734804,"201051344001093","219011344069620",27.73,19.30,0,330.33,345.06,11.8,9.4,0.057,539801.6,539801.6,5723,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734836,949152.00
09/01/2016 09:00,2,0.363,ACTIVE,212.16,339.34,59.981,1472734804,"201051344000900","219011344069620",27.75,19.30,0,331.53,345.66,10.3,8.0,0.071,549519.9,549519.9,5713,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734837,949153.00
09/01/2016 09:00,2,0.432,ACTIVE,212.38,338.74,59.975,1472734804,"201051344000648","219011344069620",21.65,18.70,0,333.03,345.96,9.5,7.2,0.049,538588.9,538588.9,5696,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734838,949154.00
09/01/2016 09:00,2,0.414,ACTIVE,212.38,339.04,59.975,1472734804,"201051344000569","219011344069620",27.47,19.50,0,331.23,345.96,11.6,9.2,0.066,549652.6,549652.6,5699,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734839,949155.00
09/01/2016 09:00,2,0.412,ACTIVE,212.16,338.74,59.975,1472734804,"201051344000983","219011344069620",28.01,19.50,0,331.23,345.66,11.7,9.4,0.066,541971.7,541971.7,5693,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734840,949156.00
09/01/2016 09:00,2,0.391,ACTIVE,212.16,338.74,59.975,1472734804,"201051344001158","219011344069620",27.97,18.70,0,331.53,345.96,11.1,8.8,0.066,533992.3,533992.3,5698,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734841,949157.00
09/01/2016 09:00,2,0.389,ACTIVE,212.61,340.85,59.975,1472734804,"201051344000576","219011344069620",28.23,19.30,0,333.03,346.86,11.1,8.8,0.062,541510.6,541510.6,5712,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734842,949158.00
09/01/2016 09:00,2,0.318,ACTIVE,211.48,338.14,59.975,1472734804,"274151322000087","219011344069620",27.10,22.80,0,330.03,342.65,8.7,6.5,0.035,754844.8,754844.8,5722,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472734843,949159.00
09/01/2016 09:15,2,0.959,ACTIVE,213.06,345.96,59.986,1472735703,"201051344000645","219011344069620",29.34,19.80,0,333.03,358.58,28.6,25.6,0.221,540994.0,540994.0,5706,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735705,949160.00
09/01/2016 09:15,2,0.871,ACTIVE,211.48,342.35,59.991,1472735703,"274151322000085","219011344069620",28.41,21.00,0,330.33,350.47,25.1,22.3,0.159,782529.7,782529.7,5648,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735705,949161.00
09/01/2016 09:15,2,0.955,ACTIVE,213.06,347.46,59.991,1472735703,"201051344000633","219011344069620",29.68,19.00,0,332.73,359.18,28.8,25.8,0.230,532517.0,532517.0,5701,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735706,949162.00
09/01/2016 09:15,2,0.971,ACTIVE,212.83,346.56,59.991,1472735703,"201051344000469","219011344069620",29.46,18.30,0,330.63,358.28,29.0,26.1,0.230,534991.8,534991.8,5717,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735707,949163.00
09/01/2016 09:15,2,0.951,ACTIVE,211.93,344.15,59.975,1472735703,"201051344000646","219011344069620",29.58,18.70,0,330.63,356.78,28.5,25.6,0.212,535737.3,535737.3,5696,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735708,949164.00
09/01/2016 09:15,2,0.889,ACTIVE,211.03,341.75,59.975,1472735703,"274151322000052","219011344069620",28.82,21.00,0,329.73,350.77,26.0,23.1,0.177,803544.6,803544.6,5649,0,0,0,L,1151911521,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735710,949165.00
09/01/2016 09:15,2,0.990,ACTIVE,212.38,344.45,59.991,1472735703,"201051344000585","219011344069620",29.18,18.70,0,331.53,356.78,29.3,26.4,0.221,545299.1,545299.1,5691,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735711,949166.00
09/01/2016 09:15,2,0.943,ACTIVE,211.93,343.25,59.996,1472735703,"201051344001230","219011344069620",29.04,19.00,0,330.03,354.97,27.8,24.9,0.203,538909.0,538909.0,5718,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735711,949167.00
09/01/2016 09:15,2,0.951,ACTIVE,212.61,344.45,60.028,1472735703,"201051344000582","219011344069620",28.61,19.30,0,330.93,357.38,27.6,24.7,0.199,531648.4,531648.4,5690,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735712,949168.00
09/01/2016 09:15,2,0.957,ACTIVE,211.70,343.25,59.981,1472735703,"201051344000955","219011344069620",29.64,19.00,0,330.03,355.58,28.8,25.8,0.221,545453.9,545453.9,5695,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735713,949169.00
09/01/2016 09:15,2,0.578,ACTIVE,211.70,412.68,59.981,1472735703,"274151322000094","219011344069620",38.49,22.00,0,333.93,422.30,22.5,19.8,0.150,659885.3,659885.3,5754,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735714,949170.00
09/01/2016 09:15,2,0.969,ACTIVE,212.83,346.26,59.996,1472735703,"201051344000579","219011344069620",29.86,19.50,0,332.43,358.58,29.4,26.4,0.212,549233.1,549233.1,5706,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735715,949171.00
09/01/2016 09:15,2,0.955,ACTIVE,211.93,342.65,59.986,1472735703,"201051344000890","219011344069620",29.58,19.30,0,330.63,356.48,28.7,25.7,0.212,542720.7,542720.7,5691,0,0,0,L,1122011218,0,121.78,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735716,949172.00
09/01/2016 09:15,2,0.971,ACTIVE,212.16,344.15,59.981,1472735703,"201051344000438","219011344069620",27.79,18.70,0,332.13,357.08,27.0,24.2,0.190,544198.3,544198.3,5701,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735717,949173.00
09/01/2016 09:15,2,0.961,ACTIVE,212.16,343.25,60.007,1472735703,"201051344000417","219011344069620",29.24,19.00,0,331.83,356.48,28.5,25.6,0.221,535479.4,535479.4,5693,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735718,949174.00
09/01/2016 09:15,2,0.854,ACTIVE,211.25,344.76,59.975,1472735703,"274151322000083","219011344069620",28.84,21.00,0,331.53,350.77,25.0,22.2,0.168,796266.1,796266.1,5668,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735719,949175.00
09/01/2016 09:15,2,0.895,ACTIVE,211.70,343.25,59.975,1472735703,"274151322000076","219011344069620",29.36,21.00,0,331.83,352.27,26.6,23.8,0.177,849653.5,849653.5,5673,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735720,949176.00
09/01/2016 09:15,2,0.963,ACTIVE,212.61,345.36,59.996,1472735703,"201051344000868","219011344069620",29.22,19.30,0,332.13,357.98,28.6,25.6,0.221,533818.4,533818.4,5710,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735721,949177.00
09/01/2016 09:15,2,0.877,ACTIVE,211.25,341.15,59.981,1472735703,"274151322000095","219011344069620",29.04,20.70,0,331.23,351.07,25.8,23.0,0.168,841095.0,841095.0,5687,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735722,949178.00
09/01/2016 09:15,2,0.941,ACTIVE,212.61,344.45,59.954,1472735703,"201051344000988","219011344069620",19.04,19.00,0,331.83,354.37,18.2,15.6,0.137,521887.4,521887.4,5717,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735723,949179.00
09/01/2016 09:15,2,0.947,ACTIVE,211.93,342.95,59.996,1472735703,"201051344001025","219011344069620",29.08,18.70,0,330.93,357.08,27.9,25.1,0.212,544092.8,544092.8,5700,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735723,949180.00
09/01/2016 09:15,2,0.949,ACTIVE,212.61,345.06,59.986,1472735703,"201051344000458","219011344069620",28.92,20.00,0,332.43,357.98,27.8,24.9,0.221,541167.7,541167.7,5699,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735724,949181.00
09/01/2016 09:15,2,0.939,ACTIVE,213.29,346.56,59.996,1472735703,"201051344000853","219011344069620",29.10,19.30,0,333.33,359.78,27.7,24.8,0.212,540421.5,540421.5,5703,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735725,949182.00
09/01/2016 09:15,2,0.895,ACTIVE,212.38,344.45,59.981,1472735703,"201051344000685","219011344069620",29.40,19.00,0,330.63,356.78,26.6,23.8,0.217,543450.9,543450.9,5713,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735726,949183.00
09/01/2016 09:15,2,0.902,ACTIVE,212.16,344.15,59.991,1472735703,"201051344000917","219011344069620",29.28,20.00,0,330.63,356.48,26.8,23.9,0.208,540411.6,540411.6,5719,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735727,949184.00
09/01/2016 09:15,2,0.914,ACTIVE,212.16,344.15,59.991,1472735703,"201051344001145","219011344069620",29.02,18.70,0,332.13,357.08,26.9,24.0,0.199,545611.8,545611.8,5716,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735728,949185.00
09/01/2016 09:15,2,0.924,ACTIVE,212.16,344.15,59.996,1472735703,"201051344000651","219011344069620",29.20,18.70,0,332.13,357.38,27.4,24.5,0.212,538567.8,538567.8,5691,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735729,949186.00
09/01/2016 09:15,2,0.814,ACTIVE,210.80,343.55,59.981,1472735703,"274151322000088","219011344069620",27.87,21.00,0,330.03,349.86,23.1,20.3,0.146,766717.9,766717.9,5656,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735730,949187.00
09/01/2016 09:15,2,0.574,ACTIVE,211.70,414.79,59.986,1472735703,"274151322000068","219011344069620",38.76,22.80,0,334.84,425.91,22.6,19.9,0.141,660221.1,660221.1,5750,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735731,949188.00
09/01/2016 09:15,2,0.939,ACTIVE,211.93,342.95,59.954,1472735703,"201051344001135","219011344069620",28.98,19.00,0,330.63,356.18,27.6,24.8,0.203,534720.7,534720.7,5691,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735731,949189.00
09/01/2016 09:15,2,0.936,ACTIVE,212.16,344.45,59.975,1472735703,"201051344000594","219011344069620",29.30,19.50,0,331.23,357.98,27.8,24.9,0.212,545545.7,545545.7,5702,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735732,949190.00
09/01/2016 09:15,2,0.926,ACTIVE,212.16,342.65,59.965,1472735703,"201051344001203","219011344069620",28.88,19.30,0,330.93,357.98,27.1,24.3,0.217,542821.7,542821.7,5706,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735733,949191.00
09/01/2016 09:15,2,0.816,ACTIVE,211.25,340.25,59.981,1472735703,"274151322000054","219011344069620",28.67,21.30,0,330.33,351.07,23.7,21.0,0.155,782567.0,782567.0,5649,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735734,949192.00
09/01/2016 09:15,2,0.939,ACTIVE,212.83,344.45,59.975,1472735703,"201051344000867","219011344069620",29.08,20.00,0,331.23,357.98,27.7,24.8,0.203,532873.8,532873.8,5703,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735735,949193.00
09/01/2016 09:15,2,0.926,ACTIVE,212.16,343.55,59.986,1472735703,"201051344001093","219011344069620",28.88,19.50,0,332.43,356.48,27.1,24.2,0.203,539805.2,539805.2,5724,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735736,949194.00
09/01/2016 09:15,2,0.891,ACTIVE,212.61,345.36,59.975,1472735703,"201051344000900","219011344069620",29.22,19.50,0,332.73,357.98,26.4,23.6,0.208,549523.2,549523.2,5714,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735737,949195.00
09/01/2016 09:15,2,0.918,ACTIVE,212.83,345.36,59.986,1472735703,"201051344000648","219011344069620",29.12,19.00,0,332.73,358.58,27.1,24.2,0.203,538592.5,538592.5,5697,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735738,949196.00
09/01/2016 09:15,2,0.916,ACTIVE,212.61,345.36,59.928,1472735703,"201051344000569","219011344069620",29.64,19.50,0,331.53,358.88,27.6,24.7,0.208,549656.1,549656.1,5700,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735739,949197.00
09/01/2016 09:15,2,0.918,ACTIVE,212.61,345.06,59.959,1472735703,"201051344000983","219011344069620",29.46,19.50,0,331.83,358.28,27.4,24.6,0.212,541975.3,541975.3,5694,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735740,949198.00
