ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2016 09:15,2,0.910,ACTIVE,212.61,345.36,59.981,1472735703,"201051344001158","219011344069620",29.24,18.70,0,331.83,358.58,26.9,24.1,0.212,533995.8,533995.8,5699,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735741,949199.00
09/01/2016 09:15,2,0.904,ACTIVE,212.83,345.96,59.986,1472735703,"201051344000576","219011344069620",29.16,19.50,0,332.73,358.88,26.8,23.9,0.208,541514.1,541514.1,5713,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735742,949200.00
09/01/2016 09:15,2,0.809,ACTIVE,211.48,342.05,59.975,1472735703,"274151322000087","219011344069620",28.57,23.30,0,329.73,350.17,23.4,20.7,0.146,754847.6,754847.6,5723,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472735743,949201.00
09/01/2016 09:30,2,0.648,ACTIVE,212.38,341.75,59.970,1472736604,"201051344000645","219011344069620",28.21,20.70,0,335.14,359.78,18.6,16.0,0.133,540999.1,540999.1,5707,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736605,949202.00
09/01/2016 09:30,2,0.559,ACTIVE,211.03,339.04,59.954,1472736604,"274151322000085","219011344069620",27.51,21.30,0,329.13,349.56,15.5,13.1,0.097,782533.9,782533.9,5649,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736606,949203.00
09/01/2016 09:30,2,0.650,ACTIVE,212.38,342.95,59.965,1472736604,"201051344000633","219011344069620",28.78,19.50,0,334.24,360.99,19.0,16.4,0.133,532522.1,532522.1,5702,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736606,949204.00
09/01/2016 09:30,2,0.672,ACTIVE,211.93,341.45,59.970,1472736604,"201051344000469","219011344069620",28.01,19.00,0,333.03,360.38,19.1,16.5,0.137,534996.9,534996.9,5718,0,0,0,L,1122011218,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736607,949205.00
09/01/2016 09:30,2,0.652,ACTIVE,211.03,339.95,59.965,1472736604,"201051344000646","219011344069620",28.47,19.00,0,331.83,357.08,18.8,16.3,0.128,535742.3,535742.3,5697,0,0,0,L,1122011218,0,121.33,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736608,949206.00
09/01/2016 09:30,2,0.594,ACTIVE,210.80,338.44,59.970,1472736604,"274151322000052","219011344069620",27.71,21.50,0,328.22,350.17,16.6,14.1,0.102,803549.1,803549.1,5650,0,0,0,L,1151911521,0,120.42,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736609,949207.00
09/01/2016 09:30,2,0.668,ACTIVE,211.48,339.95,59.970,1472736604,"201051344000585","219011344069620",29.08,19.30,0,332.13,357.38,19.7,17.1,0.133,545304.4,545304.4,5692,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736610,949208.00
09/01/2016 09:30,2,0.629,ACTIVE,211.03,338.74,59.996,1472736604,"201051344001230","219011344069620",28.73,19.30,0,330.33,355.28,18.3,15.8,0.128,538913.9,538913.9,5719,0,0,0,L,1122011218,0,121.33,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736611,949209.00
09/01/2016 09:30,2,0.639,ACTIVE,211.70,340.55,59.922,1472736604,"201051344000582","219011344069620",28.53,19.50,0,332.43,356.78,18.4,15.9,0.128,531653.3,531653.3,5691,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736612,949210.00
09/01/2016 09:30,2,0.658,ACTIVE,211.03,339.04,59.991,1472736604,"201051344000955","219011344069620",29.14,19.30,0,330.93,355.88,19.5,16.9,0.133,545459.1,545459.1,5696,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736613,949211.00
09/01/2016 09:30,2,0.365,ACTIVE,210.35,402.77,59.965,1472736604,"274151322000094","219011344069620",38.01,22.50,0,333.63,425.31,14.1,11.7,0.080,659889.0,659889.0,5755,0,0,0,L,1151911521,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736614,949212.00
09/01/2016 09:30,2,0.680,ACTIVE,211.93,341.45,59.959,1472736604,"201051344000579","219011344069620",29.02,19.80,0,334.24,359.18,20.0,17.4,0.133,549238.5,549238.5,5707,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736615,949213.00
09/01/2016 09:30,2,0.668,ACTIVE,211.25,339.04,59.970,1472736604,"201051344000890","219011344069620",28.69,19.50,0,331.53,356.78,19.4,16.8,0.133,542725.9,542725.9,5692,0,0,0,L,1122011218,0,121.33,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736615,949214.00
09/01/2016 09:30,2,0.650,ACTIVE,211.48,340.25,59.970,1472736604,"201051344000438","219011344069620",28.92,19.30,0,333.63,356.78,19.1,16.5,0.128,544203.4,544203.4,5702,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736616,949215.00
09/01/2016 09:30,2,0.672,ACTIVE,211.70,339.95,59.970,1472736604,"201051344000417","219011344069620",28.45,19.50,0,331.83,356.78,19.4,16.8,0.133,535484.5,535484.5,5694,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736617,949216.00
09/01/2016 09:30,2,0.572,ACTIVE,211.03,338.14,59.970,1472736604,"274151322000083","219011344069620",27.53,21.30,0,332.73,349.86,15.9,13.5,0.106,796270.4,796270.4,5669,0,0,0,L,1151911521,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736618,949217.00
09/01/2016 09:30,2,0.602,ACTIVE,211.48,341.45,59.986,1472736604,"274151322000076","219011344069620",28.47,21.30,0,330.33,350.77,17.4,14.9,0.110,849658.2,849658.2,5674,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736619,949218.00
09/01/2016 09:30,2,0.670,ACTIVE,211.93,341.15,59.981,1472736604,"201051344000868","219011344069620",28.27,19.50,0,333.63,358.58,19.2,16.6,0.133,533823.6,533823.6,5711,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736620,949219.00
09/01/2016 09:30,2,0.578,ACTIVE,210.80,338.14,59.981,1472736604,"274151322000095","219011344069620",28.61,21.00,0,330.03,350.17,16.8,14.3,0.102,841099.5,841099.5,5688,0,0,0,L,1151911521,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736621,949220.00
09/01/2016 09:30,2,0.643,ACTIVE,211.93,341.15,59.986,1472736604,"201051344000988","219011344069620",18.63,19.30,0,334.24,354.67,12.1,9.8,0.093,521890.5,521890.5,5718,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736622,949221.00
09/01/2016 09:30,2,0.645,ACTIVE,211.48,338.74,59.981,1472736604,"201051344001025","219011344069620",29.00,19.00,0,331.83,356.18,19.0,16.4,0.133,544097.9,544097.9,5701,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736623,949222.00
09/01/2016 09:30,2,0.656,ACTIVE,211.93,340.85,59.991,1472736604,"201051344000458","219011344069620",28.39,20.70,0,334.24,357.38,18.9,16.3,0.137,541172.8,541172.8,5700,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736624,949223.00
09/01/2016 09:30,2,0.619,ACTIVE,211.70,340.85,59.981,1472736604,"201051344000685","219011344069620",28.80,19.30,0,332.43,357.68,18.1,15.5,0.137,543455.7,543455.7,5714,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736626,949224.00
09/01/2016 09:30,2,0.633,ACTIVE,211.48,340.55,59.991,1472736604,"201051344000917","219011344069620",28.69,20.30,0,332.43,356.48,18.4,15.8,0.128,540416.5,540416.5,5720,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736627,949225.00
09/01/2016 09:30,2,0.633,ACTIVE,211.48,339.95,59.949,1472736604,"201051344001145","219011344069620",28.75,19.00,0,333.03,356.48,18.4,15.9,0.128,545616.7,545616.7,5717,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736628,949226.00
09/01/2016 09:30,2,0.639,ACTIVE,211.70,339.95,59.996,1472736604,"201051344000651","219011344069620",28.90,19.00,0,333.03,356.48,18.7,16.2,0.128,538572.8,538572.8,5692,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736629,949227.00
09/01/2016 09:30,2,0.539,ACTIVE,210.35,336.94,59.991,1472736604,"274151322000088","219011344069620",27.45,21.30,0,331.23,348.36,15.0,12.5,0.093,766721.9,766721.9,5657,0,0,0,L,1151911521,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736630,949228.00
09/01/2016 09:30,2,0.393,ACTIVE,211.48,398.26,59.996,1472736604,"274151322000068","219011344069620",37.51,23.30,0,334.54,426.81,15.0,12.5,0.080,660225.0,660225.0,5751,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736631,949229.00
09/01/2016 09:30,2,0.668,ACTIVE,211.25,339.34,60.023,1472736604,"201051344001135","219011344069620",28.31,19.30,0,331.23,355.28,19.2,16.6,0.124,534725.8,534725.8,5692,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736632,949230.00
09/01/2016 09:30,2,0.664,ACTIVE,211.70,341.75,59.996,1472736604,"201051344000594","219011344069620",28.39,19.80,0,332.43,357.68,19.1,16.6,0.137,545550.8,545550.8,5703,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736633,949231.00
09/01/2016 09:30,2,0.646,ACTIVE,211.48,339.65,59.970,1472736604,"201051344001203","219011344069620",28.55,19.50,0,332.43,357.68,18.8,16.2,0.137,542826.7,542826.7,5707,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736634,949232.00
09/01/2016 09:30,2,0.555,ACTIVE,210.57,339.34,59.991,1472736604,"274151322000054","219011344069620",27.67,21.80,0,332.13,349.56,15.6,13.1,0.097,782571.2,782571.2,5650,0,0,0,L,1151911521,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736635,949233.00
09/01/2016 09:30,2,0.660,ACTIVE,212.16,340.55,59.996,1472736604,"201051344000867","219011344069620",28.69,20.30,0,333.33,357.68,19.2,16.6,0.128,532878.9,532878.9,5704,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736636,949234.00
09/01/2016 09:30,2,0.654,ACTIVE,211.70,340.85,59.996,1472736604,"201051344001093","219011344069620",28.57,20.00,0,331.53,355.28,19.0,16.4,0.119,539810.2,539810.2,5725,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736637,949235.00
09/01/2016 09:30,2,0.627,ACTIVE,211.93,341.45,59.996,1472736604,"201051344000900","219011344069620",28.25,20.00,0,334.54,357.98,18.0,15.4,0.128,549528.0,549528.0,5715,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736638,949236.00
09/01/2016 09:30,2,0.641,ACTIVE,212.16,341.15,59.986,1472736604,"201051344000648","219011344069620",28.90,19.30,0,334.54,358.28,18.8,16.2,0.137,538597.5,538597.5,5698,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736639,949237.00
09/01/2016 09:30,2,0.658,ACTIVE,211.93,341.15,60.002,1472736604,"201051344000569","219011344069620",28.51,20.00,0,334.84,357.98,19.1,16.5,0.137,549661.2,549661.2,5701,0,0,0,L,1122011218,0,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736640,949238.00
09/01/2016 09:30,2,0.650,ACTIVE,211.93,340.55,60.023,1472736604,"201051344000983","219011344069620",29.12,20.00,0,334.24,357.38,19.2,16.6,0.137,541980.4,541980.4,5695,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736641,949239.00
09/01/2016 09:30,2,0.645,ACTIVE,211.93,341.75,59.965,1472736604,"201051344001158","219011344069620",28.39,19.30,0,334.54,357.98,18.6,16.0,0.133,534000.8,534000.8,5700,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736642,949240.00
09/01/2016 09:30,2,0.637,ACTIVE,212.16,342.05,59.991,1472736604,"201051344000576","219011344069620",28.55,19.80,0,335.14,358.58,18.4,15.9,0.128,541519.0,541519.0,5714,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736642,949241.00
09/01/2016 09:30,2,0.559,ACTIVE,210.80,337.54,59.991,1472736604,"274151322000087","219011344069620",27.51,23.80,0,329.13,348.96,15.6,13.1,0.084,754851.8,754851.8,5724,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736643,949242.00
09/01/2016 09:30,2,0.641,ACTIVE,212.38,343.25,59.996,1472736604,"201051344000853","219011344069620",28.73,19.80,0,335.44,359.48,18.6,16.1,0.133,540426.6,540426.6,5704,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472736644,949243.00
09/01/2016 09:45,2,0.695,ACTIVE,211.70,342.05,59.975,1472737503,"201051344000645","219011344069620",28.35,21.00,0,333.93,352.87,20.0,17.4,0.146,541003.6,541003.6,5708,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737504,949244.00
09/01/2016 09:45,2,0.598,ACTIVE,210.57,339.65,59.970,1472737503,"274151322000085","219011344069620",27.71,21.50,0,332.73,346.56,16.8,14.3,0.106,782537.7,782537.7,5650,0,0,0,L,1151911521,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737505,949245.00
09/01/2016 09:45,2,0.693,ACTIVE,211.93,342.95,59.975,1472737503,"201051344000633","219011344069620",28.94,19.80,0,332.73,354.07,20.4,17.7,0.150,532526.7,532526.7,5703,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737506,949246.00
09/01/2016 09:45,2,0.709,ACTIVE,211.48,342.05,59.938,1472737503,"201051344000469","219011344069620",28.59,19.30,0,331.23,352.87,20.6,17.9,0.150,535001.6,535001.6,5719,0,0,0,L,1122011218,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737507,949247.00
09/01/2016 09:45,2,0.693,ACTIVE,210.80,339.65,59.975,1472737503,"201051344000646","219011344069620",28.86,19.00,0,329.73,351.07,20.3,17.7,0.146,535746.9,535746.9,5698,0,0,0,L,1122011218,0,121.10,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737508,949248.00
09/01/2016 09:45,2,0.623,ACTIVE,210.35,336.34,59.975,1472737503,"274151322000052","219011344069620",28.27,21.50,0,330.03,347.16,17.9,15.3,0.115,803553.2,803553.2,5651,0,0,0,L,1151911521,0,120.42,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737509,949249.00
09/01/2016 09:45,2,0.717,ACTIVE,211.48,340.25,59.975,1472737503,"201051344000585","219011344069620",29.12,19.50,0,330.63,351.37,21.2,18.5,0.146,545309.2,545309.2,5693,0,0,0,L,1122011218,0,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737510,949250.00
09/01/2016 09:45,2,0.674,ACTIVE,211.03,339.04,59.965,1472737503,"201051344001230","219011344069620",28.84,19.30,0,328.52,349.56,19.8,17.1,0.141,538918.4,538918.4,5720,0,0,0,L,1122011218,0,121.10,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737511,949251.00
09/01/2016 09:45,2,0.676,ACTIVE,211.70,340.25,59.970,1472737503,"201051344000582","219011344069620",28.84,19.80,0,331.53,351.37,19.8,17.2,0.141,531657.8,531657.8,5692,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737512,949252.00
09/01/2016 09:45,2,0.713,ACTIVE,210.80,339.34,59.944,1472737503,"201051344000955","219011344069620",28.80,19.50,0,329.43,350.17,20.9,18.2,0.146,545463.8,545463.8,5697,0,0,0,L,1122011218,0,120.42,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737513,949253.00
09/01/2016 09:45,2,0.402,ACTIVE,210.35,403.67,59.959,1472737503,"274151322000094","219011344069620",37.81,22.80,0,333.63,423.20,15.3,12.9,0.093,659892.5,659892.5,5756,0,0,0,L,1151911521,0,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737513,949254.00
09/01/2016 09:45,2,0.729,ACTIVE,211.48,340.85,59.970,1472737503,"201051344000579","219011344069620",29.12,19.80,0,331.83,352.87,21.5,18.8,0.146,549243.4,549243.4,5708,0,0,0,L,1122011218,0,120.65,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737514,949255.00
09/01/2016 09:45,2,0.721,ACTIVE,211.03,338.74,59.970,1472737503,"201051344000890","219011344069620",28.69,19.80,0,330.03,350.77,21.0,18.3,0.146,542730.6,542730.6,5693,0,0,0,L,1122011218,0,121.10,119.97,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737515,949256.00
09/01/2016 09:45,2,0.699,ACTIVE,211.48,340.55,59.965,1472737503,"201051344000438","219011344069620",28.86,19.00,0,331.83,351.07,20.5,17.8,0.141,544208.0,544208.0,5703,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737516,949257.00
09/01/2016 09:45,2,0.703,ACTIVE,211.25,339.65,59.970,1472737503,"201051344000417","219011344069620",29.14,19.50,0,331.53,351.37,20.8,18.1,0.141,535489.3,535489.3,5695,0,0,0,L,1122011218,0,120.88,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737517,949258.00
09/01/2016 09:45,2,0.617,ACTIVE,210.57,337.54,59.965,1472737503,"274151322000083","219011344069620",27.73,21.50,0,330.93,346.56,17.4,14.8,0.119,796274.3,796274.3,5670,0,0,0,L,1151911521,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737518,949259.00
09/01/2016 09:45,2,0.648,ACTIVE,210.80,337.84,59.954,1472737503,"274151322000076","219011344069620",28.55,21.30,0,331.23,347.76,18.8,16.2,0.119,849662.5,849662.5,5675,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737519,949260.00
09/01/2016 09:45,2,0.719,ACTIVE,211.25,341.15,59.981,1472737503,"201051344000868","219011344069620",28.29,19.80,0,331.53,352.57,20.6,18.0,0.150,533828.3,533828.3,5712,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737520,949261.00
09/01/2016 09:45,2,0.635,ACTIVE,210.35,340.25,59.954,1472737503,"274151322000095","219011344069620",28.51,21.30,0,330.33,347.16,18.3,15.7,0.128,841103.7,841103.7,5689,0,0,0,L,1151911521,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737521,949262.00
09/01/2016 09:45,2,0.689,ACTIVE,211.25,340.85,59.954,1472737503,"201051344000988","219011344069620",18.79,19.50,0,331.83,349.26,13.2,10.8,0.102,521893.3,521893.3,5719,0,0,0,L,1122011218,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737521,949263.00
09/01/2016 09:45,2,0.699,ACTIVE,211.03,339.04,59.965,1472737503,"201051344001025","219011344069620",29.00,19.30,0,330.93,351.37,20.6,18.0,0.146,544102.5,544102.5,5702,0,0,0,L,1122011218,0,120.65,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737522,949264.00
09/01/2016 09:45,2,0.701,ACTIVE,211.25,340.85,59.954,1472737503,"201051344000458","219011344069620",28.84,20.70,0,333.03,352.57,20.5,17.9,0.150,541177.4,541177.4,5701,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737523,949265.00
09/01/2016 09:45,2,0.699,ACTIVE,211.93,342.95,60.023,1472737503,"201051344000853","219011344069620",28.67,19.80,0,333.33,354.07,20.3,17.7,0.146,540431.1,540431.1,5705,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737524,949266.00
09/01/2016 09:45,2,0.674,ACTIVE,211.25,340.85,59.965,1472737503,"201051344000685","219011344069620",28.73,19.30,0,330.93,351.37,19.6,17.0,0.155,543460.1,543460.1,5715,0,0,0,L,1122011218,0,121.55,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737525,949267.00
09/01/2016 09:45,2,0.686,ACTIVE,211.25,340.25,59.965,1472737503,"201051344000917","219011344069620",28.57,20.30,0,330.63,350.77,19.9,17.3,0.141,540421.0,540421.0,5721,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737526,949268.00
09/01/2016 09:45,2,0.693,ACTIVE,211.25,340.25,59.928,1472737503,"201051344001145","219011344069620",28.59,19.30,0,331.83,351.37,20.1,17.5,0.141,545621.2,545621.2,5718,0,0,0,L,1122011218,0,121.10,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737527,949269.00
09/01/2016 09:45,2,0.697,ACTIVE,211.25,340.85,60.002,1472737503,"201051344000651","219011344069620",28.80,19.00,0,331.53,351.07,20.3,17.7,0.146,538577.4,538577.4,5693,0,0,0,L,1122011218,0,121.33,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737528,949270.00
09/01/2016 09:45,2,0.594,ACTIVE,210.12,339.34,59.965,1472737503,"274151322000088","219011344069620",27.29,21.50,0,330.33,345.96,16.4,13.9,0.102,766725.5,766725.5,5658,0,0,0,L,1151911521,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737529,949271.00
09/01/2016 09:45,2,0.424,ACTIVE,211.03,406.37,59.949,1472737503,"274151322000068","219011344069620",38.23,23.30,0,334.24,425.91,16.5,14.0,0.097,660228.6,660228.6,5752,0,0,0,L,1151911521,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737530,949272.00
09/01/2016 09:45,2,0.713,ACTIVE,211.03,339.34,59.975,1472737503,"201051344001135","219011344069620",28.84,19.30,0,330.93,350.47,20.8,18.2,0.146,534730.5,534730.5,5693,0,0,0,L,1122011218,0,121.10,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737531,949273.00
09/01/2016 09:45,2,0.713,ACTIVE,211.25,341.75,59.986,1472737503,"201051344000594","219011344069620",28.96,19.80,0,331.23,352.27,20.9,18.3,0.150,545555.5,545555.5,5704,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737532,949274.00
09/01/2016 09:45,2,0.721,ACTIVE,211.48,339.04,59.970,1472737503,"201051344001203","219011344069620",27.79,19.80,0,331.53,351.97,20.3,17.7,0.150,542831.4,542831.4,5708,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737533,949275.00
09/01/2016 09:45,2,0.609,ACTIVE,210.35,339.34,59.986,1472737503,"274151322000054","219011344069620",27.77,21.80,0,331.23,346.86,17.2,14.7,0.115,782575.0,782575.0,5651,0,0,0,L,1151911521,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737533,949276.00
09/01/2016 09:45,2,0.723,ACTIVE,211.48,340.85,59.944,1472737503,"201051344000867","219011344069620",28.61,20.70,0,332.13,352.27,21.0,18.3,0.150,532883.6,532883.6,5705,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737534,949277.00
09/01/2016 09:45,2,0.717,ACTIVE,211.03,339.65,59.959,1472737503,"201051344001093","219011344069620",28.49,20.00,0,330.33,351.07,20.8,18.1,0.146,539814.9,539814.9,5726,0,0,0,L,1122011218,0,120.88,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737535,949278.00
09/01/2016 09:45,2,0.686,ACTIVE,211.48,341.45,59.959,1472737503,"201051344000900","219011344069620",28.57,20.00,0,332.13,352.27,19.8,17.2,0.150,549532.5,549532.5,5716,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737536,949279.00
09/01/2016 09:45,2,0.703,ACTIVE,211.70,340.85,59.970,1472737503,"201051344000648","219011344069620",28.98,19.80,0,333.03,353.17,20.7,18.1,0.150,538602.1,538602.1,5699,0,0,0,L,1122011218,0,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737537,949280.00
09/01/2016 09:45,2,0.717,ACTIVE,211.48,341.75,59.928,1472737503,"201051344000569","219011344069620",28.75,20.00,0,333.03,353.17,20.9,18.2,0.155,549665.9,549665.9,5702,0,0,0,L,1122011218,0,120.42,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737538,949281.00
09/01/2016 09:45,2,0.721,ACTIVE,211.48,341.45,59.970,1472737503,"201051344000983","219011344069620",28.82,20.30,0,331.83,352.87,21.1,18.4,0.159,541985.1,541985.1,5696,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737539,949282.00
09/01/2016 09:45,2,0.701,ACTIVE,211.48,340.85,60.018,1472737503,"201051344001158","219011344069620",28.78,19.30,0,332.73,353.17,20.5,17.8,0.146,534005.4,534005.4,5701,0,0,0,L,1122011218,0,120.65,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737540,949283.00
09/01/2016 09:45,2,0.701,ACTIVE,211.93,342.35,59.996,1472737503,"201051344000576","219011344069620",28.55,20.00,0,333.03,353.17,20.3,17.7,0.150,541523.5,541523.5,5715,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737541,949284.00
09/01/2016 09:45,2,0.619,ACTIVE,210.57,337.24,59.986,1472737503,"274151322000087","219011344069620",27.51,24.30,0,331.83,346.86,17.3,14.7,0.097,754855.6,754855.6,5725,0,0,0,L,1151911521,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472737542,949285.00
09/01/2016 10:00,2,1.129,ACTIVE,212.61,346.56,59.991,1472738403,"201051344000645","219011344069620",28.94,21.50,0,333.03,360.99,33.1,30.0,0.261,541010.3,541010.3,5709,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738405,949286.00
09/01/2016 10:00,2,1.014,ACTIVE,210.80,344.76,59.938,1472738403,"274151322000085","219011344069620",27.73,22.00,0,329.13,351.97,28.4,25.5,0.181,782543.3,782543.3,5651,0,0,0,L,1151911521,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738405,949287.00
09/01/2016 10:00,2,1.141,ACTIVE,212.38,348.36,59.991,1472738403,"201051344000633","219011344069620",28.98,20.00,0,331.83,361.89,33.5,30.4,0.274,532533.5,532533.5,5704,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738406,949288.00
09/01/2016 10:00,2,1.141,ACTIVE,212.16,346.86,59.991,1472738403,"201051344000469","219011344069620",29.12,19.50,0,331.53,360.99,33.7,30.6,0.278,535008.4,535008.4,5720,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738407,949289.00
09/01/2016 10:00,2,1.125,ACTIVE,211.03,343.85,59.986,1472738403,"201051344000646","219011344069620",28.90,19.50,0,329.43,359.48,32.9,29.8,0.265,535753.6,535753.6,5699,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738408,949290.00
09/01/2016 10:00,2,1.021,ACTIVE,210.57,342.95,59.986,1472738403,"274151322000052","219011344069620",28.77,21.80,0,329.13,352.87,29.8,26.8,0.203,803559.2,803559.2,5652,0,0,0,L,1151911521,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738409,949291.00
09/01/2016 10:00,2,1.166,ACTIVE,211.93,345.06,59.981,1472738403,"201051344000585","219011344069620",28.88,19.80,0,330.63,360.38,34.1,31.0,0.270,545316.1,545316.1,5694,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738410,949292.00
09/01/2016 10:00,2,1.111,ACTIVE,211.25,343.25,59.991,1472738403,"201051344001230","219011344069620",28.69,19.80,0,329.43,358.58,32.3,29.3,0.256,538925.0,538925.0,5721,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738411,949293.00
09/01/2016 10:00,2,1.094,ACTIVE,212.16,344.76,59.991,1472738403,"201051344000582","219011344069620",29.06,20.30,0,330.93,360.38,32.2,29.2,0.252,531664.4,531664.4,5693,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738412,949294.00
09/01/2016 10:00,2,1.105,ACTIVE,211.25,343.55,59.959,1472738403,"201051344000955","219011344069620",29.62,20.00,0,329.73,359.48,33.2,30.1,0.270,545470.7,545470.7,5698,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738413,949295.00
09/01/2016 10:00,2,1.150,ACTIVE,212.16,346.26,59.986,1472738403,"201051344000579","219011344069620",29.22,20.00,0,331.83,361.29,34.0,30.9,0.265,549250.4,549250.4,5709,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738415,949296.00
09/01/2016 10:00,2,1.123,ACTIVE,211.48,342.95,59.986,1472738403,"201051344000890","219011344069620",29.18,20.00,0,329.73,359.78,33.2,30.1,0.256,542737.6,542737.6,5694,0,0,0,L,1122011218,0,121.55,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738416,949297.00
09/01/2016 10:00,2,1.088,ACTIVE,211.70,344.45,59.986,1472738403,"201051344000438","219011344069620",29.56,19.50,0,330.63,360.08,32.6,29.5,0.261,544214.8,544214.8,5704,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738417,949298.00
09/01/2016 10:00,2,1.102,ACTIVE,211.70,344.45,59.991,1472738403,"201051344000417","219011344069620",29.24,20.00,0,330.03,359.48,32.7,29.6,0.252,535496.1,535496.1,5696,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738418,949299.00
09/01/2016 10:00,2,0.977,ACTIVE,210.57,342.65,59.981,1472738403,"274151322000083","219011344069620",28.75,22.00,0,330.33,352.57,28.4,25.5,0.190,796280.2,796280.2,5671,0,0,0,L,1151911521,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738419,949300.00
09/01/2016 10:00,2,1.037,ACTIVE,211.48,346.56,60.002,1472738403,"274151322000076","219011344069620",29.34,21.80,0,330.93,354.67,30.9,27.9,0.208,849668.9,849668.9,5676,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738420,949301.00
09/01/2016 10:00,2,1.119,ACTIVE,211.70,345.66,60.044,1472738403,"201051344000868","219011344069620",29.02,20.00,0,331.83,360.99,32.9,29.8,0.256,533835.2,533835.2,5713,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738421,949302.00
09/01/2016 10:00,2,1.021,ACTIVE,210.57,344.76,59.981,1472738403,"274151322000095","219011344069620",29.10,21.80,0,329.73,356.48,30.1,27.1,0.199,841110.0,841110.0,5690,0,0,0,L,1151911521,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738421,949303.00
09/01/2016 10:00,2,1.119,ACTIVE,211.93,344.15,59.991,1472738403,"201051344000988","219011344069620",18.77,19.80,0,331.53,355.88,21.3,18.6,0.164,521897.6,521897.6,5720,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738422,949304.00
09/01/2016 10:00,2,1.098,ACTIVE,211.48,342.65,59.991,1472738403,"201051344001025","219011344069620",29.08,19.80,0,330.63,360.08,32.4,29.3,0.252,544109.4,544109.4,5703,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738423,949305.00
09/01/2016 10:00,2,1.098,ACTIVE,211.93,345.66,59.991,1472738403,"201051344000458","219011344069620",29.00,21.30,0,331.53,360.99,32.3,29.2,0.265,541184.2,541184.2,5702,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738424,949306.00
09/01/2016 10:00,2,1.096,ACTIVE,212.61,347.16,59.996,1472738403,"201051344000853","219011344069620",29.18,20.30,0,333.33,362.19,32.4,29.4,0.256,540437.9,540437.9,5706,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738425,949307.00
09/01/2016 10:00,2,1.055,ACTIVE,211.70,344.15,59.959,1472738403,"201051344000685","219011344069620",29.04,19.80,0,330.93,360.69,31.1,28.1,0.256,543466.7,543466.7,5716,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738426,949308.00
09/01/2016 10:00,2,1.045,ACTIVE,211.48,344.45,59.975,1472738403,"201051344000917","219011344069620",29.40,21.00,0,330.33,359.78,31.2,28.2,0.247,540427.6,540427.6,5722,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738427,949309.00
09/01/2016 10:00,2,1.055,ACTIVE,211.48,343.85,59.954,1472738403,"201051344001145","219011344069620",29.22,19.50,0,331.83,360.38,31.2,28.2,0.243,545627.9,545627.9,5719,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738428,949310.00
09/01/2016 10:00,2,1.080,ACTIVE,211.70,344.15,59.975,1472738403,"201051344000651","219011344069620",28.90,19.80,0,331.23,360.38,31.7,28.7,0.247,538584.2,538584.2,5694,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738429,949311.00
09/01/2016 10:00,2,0.938,ACTIVE,210.35,344.76,59.981,1472738403,"274151322000088","219011344069620",27.75,21.80,0,330.03,354.07,26.4,23.5,0.177,766731.1,766731.1,5659,0,0,0,L,1151911521,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738430,949312.00
09/01/2016 10:00,2,0.648,ACTIVE,211.25,414.79,59.981,1472738403,"274151322000068","219011344069620",38.78,23.80,0,331.53,431.92,25.6,22.8,0.159,660234.0,660234.0,5753,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738430,949313.00
09/01/2016 10:00,2,1.080,ACTIVE,211.48,342.95,59.986,1472738403,"201051344001135","219011344069620",29.00,19.80,0,330.93,359.48,31.8,28.7,0.247,534737.3,534737.3,5694,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738431,949314.00
09/01/2016 10:00,2,1.092,ACTIVE,211.70,345.06,59.986,1472738403,"201051344000594","219011344069620",29.08,20.00,0,330.03,360.38,32.2,29.2,0.247,545562.5,545562.5,5705,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738432,949315.00
09/01/2016 10:00,2,1.061,ACTIVE,211.70,343.55,59.981,1472738403,"201051344001203","219011344069620",29.14,20.30,0,330.33,361.29,31.3,28.3,0.256,542838.2,542838.2,5709,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738433,949316.00
09/01/2016 10:00,2,0.938,ACTIVE,211.03,340.85,59.975,1472738403,"274151322000054","219011344069620",28.19,22.30,0,329.13,356.78,26.8,23.9,0.181,782580.8,782580.8,5652,0,0,0,L,1151911521,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738434,949317.00
09/01/2016 10:00,2,1.061,ACTIVE,212.16,344.76,60.007,1472738403,"201051344000867","219011344069620",29.50,21.00,0,330.93,360.69,31.8,28.7,0.247,532890.6,532890.6,5706,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738435,949318.00
09/01/2016 10:00,2,1.057,ACTIVE,211.48,343.85,59.933,1472738403,"201051344001093","219011344069620",28.86,20.70,0,330.63,359.78,30.9,27.9,0.239,539821.7,539821.7,5727,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738436,949319.00
09/01/2016 10:00,2,1.045,ACTIVE,211.93,345.36,59.975,1472738403,"201051344000900","219011344069620",28.96,20.70,0,331.83,360.99,30.6,27.7,0.247,549539.2,549539.2,5717,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738437,949320.00
09/01/2016 10:00,2,1.064,ACTIVE,212.16,345.66,60.012,1472738403,"201051344000648","219011344069620",28.65,20.00,0,332.13,360.69,30.9,27.9,0.243,538608.9,538608.9,5700,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738438,949321.00
09/01/2016 10:00,2,1.070,ACTIVE,211.93,345.06,60.018,1472738403,"201051344000569","219011344069620",28.92,20.70,0,331.83,361.29,31.4,28.4,0.243,549672.8,549672.8,5703,0,0,0,L,1122011218,0,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738439,949322.00
09/01/2016 10:00,2,1.045,ACTIVE,212.16,345.06,59.986,1472738403,"201051344000983","219011344069620",29.70,20.70,0,332.13,361.29,31.4,28.4,0.247,541992.0,541992.0,5697,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738440,949323.00
09/01/2016 10:00,2,1.031,ACTIVE,211.93,344.76,59.981,1472738403,"201051344001158","219011344069620",29.42,19.80,0,331.23,361.29,30.8,27.8,0.247,534012.2,534012.2,5702,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738441,949324.00
09/01/2016 10:00,2,1.043,ACTIVE,212.38,346.86,59.981,1472738403,"201051344000576","219011344069620",28.78,20.70,0,332.73,361.59,30.4,27.4,0.243,541530.3,541530.3,5716,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738441,949325.00
09/01/2016 10:00,2,0.924,ACTIVE,211.03,341.75,59.986,1472738403,"274151322000087","219011344069620",27.83,25.30,0,327.62,353.17,26.0,23.2,0.159,754861.3,754861.3,5726,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738442,949326.00
09/01/2016 10:00,2,0.604,ACTIVE,210.35,414.79,59.970,1472738403,"274151322000094","219011344069620",38.88,23.30,0,331.23,427.71,23.7,21.0,0.159,659897.8,659897.8,5757,0,0,0,L,1151911521,1,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472738443,949327.00
09/01/2016 10:15,2,0.484,ACTIVE,212.61,341.15,59.959,1472739303,"201051344000645","219011344069620",27.71,21.80,0,333.93,362.49,13.7,11.3,0.088,541014.4,541014.4,5710,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739305,949328.00
09/01/2016 10:15,2,0.395,ACTIVE,211.03,336.04,59.949,1472739303,"274151322000085","219011344069620",27.37,22.00,0,330.93,351.07,10.9,8.6,0.062,782546.7,782546.7,5652,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739306,949329.00
09/01/2016 10:15,2,0.484,ACTIVE,212.83,342.05,59.949,1472739303,"201051344000633","219011344069620",28.88,20.30,0,332.73,362.79,14.2,11.7,0.080,532537.7,532537.7,5705,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739307,949330.00
09/01/2016 10:15,2,0.506,ACTIVE,212.38,340.25,59.996,1472739303,"201051344000469","219011344069620",27.89,19.50,0,333.03,361.89,14.3,11.9,0.093,535012.7,535012.7,5721,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739308,949331.00
09/01/2016 10:15,2,0.502,ACTIVE,211.25,338.14,59.954,1472739303,"201051344000646","219011344069620",27.83,19.80,0,330.33,358.88,14.2,11.8,0.084,535757.8,535757.8,5700,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739309,949332.00
09/01/2016 10:15,2,0.426,ACTIVE,210.80,335.14,59.949,1472739303,"274151322000052","219011344069620",27.61,22.00,0,332.13,351.37,12.0,9.6,0.062,803562.8,803562.8,5653,0,0,0,L,1151911521,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739310,949333.00
09/01/2016 10:15,2,0.539,ACTIVE,211.93,339.34,59.933,1472739303,"201051344000585","219011344069620",26.16,20.00,0,330.93,360.38,14.3,11.9,0.084,545320.6,545320.6,5695,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739311,949334.00
09/01/2016 10:15,2,0.480,ACTIVE,211.70,338.14,59.996,1472739303,"201051344001230","219011344069620",28.17,20.00,0,330.03,357.68,13.7,11.3,0.080,538929.1,538929.1,5722,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739312,949335.00
09/01/2016 10:15,2,0.475,ACTIVE,212.16,338.74,59.986,1472739303,"201051344000582","219011344069620",28.19,20.30,0,331.83,360.38,13.6,11.2,0.080,531668.5,531668.5,5694,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739313,949336.00
09/01/2016 10:15,2,0.514,ACTIVE,211.25,337.84,59.991,1472739303,"201051344000955","219011344069620",28.25,20.00,0,330.03,358.58,14.7,12.3,0.084,545475.0,545475.0,5699,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739313,949337.00
09/01/2016 10:15,2,0.262,ACTIVE,211.25,390.44,59.949,1472739303,"274151322000094","219011344069620",36.60,23.50,0,334.54,422.00,9.7,7.4,0.053,659900.6,659900.6,5758,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739314,949338.00
09/01/2016 10:15,2,0.529,ACTIVE,212.38,340.25,59.949,1472739303,"201051344000579","219011344069620",28.07,20.30,0,333.33,362.19,15.1,12.6,0.088,549254.9,549254.9,5710,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739315,949339.00
09/01/2016 10:15,2,0.494,ACTIVE,211.48,336.94,59.954,1472739303,"201051344000890","219011344069620",28.67,20.00,0,330.63,359.48,14.3,11.9,0.084,542741.8,542741.8,5695,0,0,0,L,1122011218,0,121.55,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739316,949340.00
09/01/2016 10:15,2,0.473,ACTIVE,211.93,338.14,59.949,1472739303,"201051344000438","219011344069620",29.34,19.80,0,331.23,358.88,14.0,11.6,0.075,544219.0,544219.0,5705,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739317,949341.00
09/01/2016 10:15,2,0.510,ACTIVE,211.93,338.14,59.954,1472739303,"201051344000417","219011344069620",28.35,20.00,0,330.93,358.58,14.7,12.2,0.084,535500.4,535500.4,5697,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739318,949342.00
