ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2016 10:15,2,0.406,ACTIVE,211.03,338.44,59.938,1472739303,"274151322000083","219011344069620",27.39,22.30,0,333.03,351.07,11.3,8.9,0.075,796283.6,796283.6,5672,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739319,949343.00
09/01/2016 10:15,2,0.426,ACTIVE,211.70,338.44,59.907,1472739303,"274151322000076","219011344069620",28.39,21.50,0,333.93,352.87,12.2,9.9,0.071,849672.7,849672.7,5677,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739320,949344.00
09/01/2016 10:15,2,0.498,ACTIVE,212.16,340.25,59.970,1472739303,"201051344000868","219011344069620",28.05,20.30,0,332.43,360.08,14.1,11.7,0.084,533839.4,533839.4,5714,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739321,949345.00
09/01/2016 10:15,2,0.420,ACTIVE,211.25,338.44,59.975,1472739303,"274151322000095","219011344069620",27.79,21.80,0,330.93,351.97,11.8,9.5,0.071,841113.6,841113.6,5691,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739322,949346.00
09/01/2016 10:15,2,0.475,ACTIVE,212.38,340.55,59.970,1472739303,"201051344000988","219011344069620",18.15,19.80,0,332.73,356.18,8.8,6.5,0.057,521900.1,521900.1,5721,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739322,949347.00
09/01/2016 10:15,2,0.486,ACTIVE,211.48,336.94,59.944,1472739303,"201051344001025","219011344069620",28.01,19.80,0,331.53,359.18,13.8,11.4,0.088,544113.5,544113.5,5704,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739323,949348.00
09/01/2016 10:15,2,0.488,ACTIVE,212.38,339.95,59.907,1472739303,"201051344000458","219011344069620",28.33,21.50,0,332.73,361.29,14.0,11.6,0.093,541188.4,541188.4,5703,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739324,949349.00
09/01/2016 10:15,2,0.488,ACTIVE,212.83,342.05,59.922,1472739303,"201051344000853","219011344069620",28.07,20.70,0,334.84,361.29,13.9,11.5,0.088,540442.0,540442.0,5707,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739325,949350.00
09/01/2016 10:15,2,0.467,ACTIVE,211.93,338.74,59.954,1472739303,"201051344000685","219011344069620",28.05,19.80,0,330.33,359.18,13.3,10.9,0.088,543470.7,543470.7,5717,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739326,949351.00
09/01/2016 10:15,2,0.469,ACTIVE,211.93,338.44,59.922,1472739303,"201051344000917","219011344069620",28.51,21.30,0,330.63,358.58,13.6,11.2,0.088,540431.6,540431.6,5723,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739327,949352.00
09/01/2016 10:15,2,0.469,ACTIVE,211.93,338.44,59.949,1472739303,"201051344001145","219011344069620",28.29,19.80,0,331.53,358.88,13.4,11.1,0.088,545631.9,545631.9,5720,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739328,949353.00
09/01/2016 10:15,2,0.492,ACTIVE,211.93,338.44,59.954,1472739303,"201051344000651","219011344069620",27.69,19.80,0,332.43,358.58,13.8,11.4,0.084,538588.2,538588.2,5695,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739329,949354.00
09/01/2016 10:15,2,0.385,ACTIVE,210.57,337.84,59.928,1472739303,"274151322000088","219011344069620",26.36,21.80,0,330.63,349.56,10.3,8.0,0.053,766734.2,766734.2,5660,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739330,949355.00
09/01/2016 10:15,2,0.275,ACTIVE,211.70,403.07,59.944,1472739303,"274151322000068","219011344069620",37.87,23.80,0,335.14,421.40,10.6,8.3,0.053,660237.2,660237.2,5754,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739331,949356.00
09/01/2016 10:15,2,0.488,ACTIVE,211.48,336.64,59.944,1472739303,"201051344001135","219011344069620",28.67,20.00,0,331.23,358.58,14.2,11.7,0.080,534741.5,534741.5,5695,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739332,949357.00
09/01/2016 10:15,2,0.492,ACTIVE,212.16,340.55,59.944,1472739303,"201051344000594","219011344069620",28.51,20.30,0,331.83,359.48,14.2,11.8,0.088,545566.6,545566.6,5706,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739333,949358.00
09/01/2016 10:15,2,0.482,ACTIVE,211.93,337.84,59.944,1472739303,"201051344001203","219011344069620",28.49,20.70,0,331.53,358.88,14.0,11.6,0.088,542842.2,542842.2,5710,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739333,949359.00
09/01/2016 10:15,2,0.398,ACTIVE,211.25,338.74,59.912,1472739303,"274151322000054","219011344069620",27.15,22.50,0,331.53,350.47,11.0,8.7,0.066,782584.1,782584.1,5653,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739334,949360.00
09/01/2016 10:15,2,0.502,ACTIVE,212.61,340.25,59.944,1472739303,"201051344000867","219011344069620",27.45,21.30,0,331.53,359.48,14.0,11.6,0.084,532894.7,532894.7,5707,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739335,949361.00
09/01/2016 10:15,2,0.521,ACTIVE,211.93,338.44,59.944,1472739303,"201051344001093","219011344069620",24.11,21.00,0,331.83,357.98,12.8,10.4,0.071,539825.7,539825.7,5728,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739336,949362.00
09/01/2016 10:15,2,0.451,ACTIVE,212.16,340.85,59.954,1472739303,"201051344000900","219011344069620",28.09,21.00,0,332.73,360.38,12.9,10.5,0.080,549543.0,549543.0,5718,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739337,949363.00
09/01/2016 10:15,2,0.516,ACTIVE,212.61,340.55,59.928,1472739303,"201051344000648","219011344069620",25.60,20.30,0,333.93,359.78,13.4,11.0,0.080,538613.0,538613.0,5701,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739338,949364.00
09/01/2016 10:15,2,0.490,ACTIVE,212.38,340.25,59.954,1472739303,"201051344000569","219011344069620",28.23,21.00,0,333.33,360.38,14.0,11.6,0.084,549676.9,549676.9,5704,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739339,949365.00
09/01/2016 10:15,2,0.490,ACTIVE,212.38,340.25,59.959,1472739303,"201051344000983","219011344069620",28.55,21.00,0,332.13,359.18,14.2,11.8,0.088,541996.2,541996.2,5698,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739340,949366.00
09/01/2016 10:15,2,0.480,ACTIVE,212.38,340.55,59.944,1472739303,"201051344001158","219011344069620",27.97,19.80,0,331.83,360.69,13.6,11.2,0.080,534016.2,534016.2,5703,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739341,949367.00
09/01/2016 10:15,2,0.480,ACTIVE,212.61,341.45,59.959,1472739303,"201051344000576","219011344069620",27.87,21.00,0,333.63,360.69,13.6,11.2,0.088,541534.2,541534.2,5717,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739342,949368.00
09/01/2016 10:15,2,0.400,ACTIVE,211.25,339.04,59.970,1472739303,"274151322000087","219011344069620",27.00,25.30,0,331.23,349.56,10.9,8.6,0.057,754864.6,754864.6,5727,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472739343,949369.00
09/01/2016 10:30,2,0.645,ACTIVE,212.61,341.45,59.975,1472740203,"201051344000645","219011344069620",28.25,21.50,0,333.63,351.07,18.5,15.9,0.133,541018.1,541018.1,5711,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740205,949370.00
09/01/2016 10:30,2,0.568,ACTIVE,211.48,339.65,59.986,1472740203,"274151322000085","219011344069620",27.69,22.30,0,332.43,345.36,15.9,13.4,0.097,782549.8,782549.8,5653,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740205,949371.00
09/01/2016 10:30,2,0.648,ACTIVE,212.61,343.25,59.970,1472740203,"201051344000633","219011344069620",28.86,20.00,0,333.33,351.97,19.0,16.4,0.137,532541.6,532541.6,5706,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740206,949372.00
09/01/2016 10:30,2,0.668,ACTIVE,212.16,341.75,59.991,1472740203,"201051344000469","219011344069620",28.17,19.30,0,332.13,350.77,19.1,16.5,0.141,535016.6,535016.6,5722,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740207,949373.00
09/01/2016 10:30,2,0.660,ACTIVE,211.25,339.95,59.965,1472740203,"201051344000646","219011344069620",28.45,19.50,0,330.33,348.66,19.1,16.5,0.128,535761.7,535761.7,5701,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740208,949374.00
09/01/2016 10:30,2,0.611,ACTIVE,211.03,340.25,59.965,1472740203,"274151322000052","219011344069620",27.67,21.80,0,331.53,345.96,17.2,14.7,0.093,803566.2,803566.2,5654,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740209,949375.00
09/01/2016 10:30,2,0.686,ACTIVE,211.93,340.85,59.954,1472740203,"201051344000585","219011344069620",28.69,19.80,0,330.93,349.26,19.9,17.3,0.137,545324.6,545324.6,5696,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740210,949376.00
09/01/2016 10:30,2,0.635,ACTIVE,211.48,339.65,59.959,1472740203,"201051344001230","219011344069620",28.82,19.80,0,329.43,347.46,18.6,16.0,0.128,538932.8,538932.8,5723,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740211,949377.00
09/01/2016 10:30,2,0.637,ACTIVE,212.16,340.85,59.959,1472740203,"201051344000582","219011344069620",28.80,20.30,0,331.23,349.26,18.6,16.1,0.137,531672.2,531672.2,5695,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740212,949378.00
09/01/2016 10:30,2,0.674,ACTIVE,211.25,339.95,59.965,1472740203,"201051344000955","219011344069620",29.08,19.80,0,330.03,348.36,19.9,17.2,0.137,545479.0,545479.0,5700,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740213,949379.00
09/01/2016 10:30,2,0.387,ACTIVE,211.25,397.96,59.959,1472740203,"274151322000094","219011344069620",37.41,23.50,0,333.63,420.50,14.6,12.2,0.093,659903.4,659903.4,5759,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740214,949380.00
09/01/2016 10:30,2,0.699,ACTIVE,211.70,340.85,59.965,1472740203,"201051344000579","219011344069620",28.55,20.00,0,333.33,350.77,20.3,17.6,0.141,549259.0,549259.0,5711,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740215,949381.00
09/01/2016 10:30,2,0.674,ACTIVE,211.48,339.34,59.959,1472740203,"201051344000890","219011344069620",28.92,20.00,0,330.33,348.96,19.8,17.2,0.133,542745.8,542745.8,5696,0,0,0,L,1122011218,0,121.55,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740216,949382.00
09/01/2016 10:30,2,0.658,ACTIVE,211.70,340.55,59.965,1472740203,"201051344000438","219011344069620",29.18,19.80,0,331.53,349.56,19.5,16.9,0.133,544222.9,544222.9,5706,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740217,949383.00
09/01/2016 10:30,2,0.686,ACTIVE,211.70,340.25,59.954,1472740203,"201051344000417","219011344069620",28.53,20.00,0,330.93,348.96,19.9,17.3,0.137,535504.4,535504.4,5698,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740217,949384.00
09/01/2016 10:30,2,0.592,ACTIVE,211.25,337.84,59.954,1472740203,"274151322000083","219011344069620",27.75,22.00,0,331.83,345.06,16.6,14.1,0.110,796286.8,796286.8,5673,0,0,0,L,1151911521,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740218,949385.00
09/01/2016 10:30,2,0.623,ACTIVE,211.70,339.65,59.954,1472740203,"274151322000076","219011344069620",28.77,21.80,0,333.03,346.26,18.2,15.6,0.115,849676.2,849676.2,5678,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740219,949386.00
09/01/2016 10:30,2,0.670,ACTIVE,212.16,340.25,59.965,1472740203,"201051344000868","219011344069620",28.78,20.30,0,332.73,350.47,19.6,16.9,0.133,533843.2,533843.2,5715,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740220,949387.00
09/01/2016 10:30,2,0.607,ACTIVE,211.25,336.94,59.944,1472740203,"274151322000095","219011344069620",28.59,21.80,0,331.83,345.96,17.6,15.0,0.110,841117.0,841117.0,5692,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740221,949388.00
09/01/2016 10:30,2,0.645,ACTIVE,211.93,340.25,59.965,1472740203,"201051344000988","219011344069620",18.91,19.80,0,331.83,347.76,12.4,10.0,0.093,521902.4,521902.4,5722,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740222,949389.00
09/01/2016 10:30,2,0.668,ACTIVE,211.48,339.34,59.917,1472740203,"201051344001025","219011344069620",28.69,19.80,0,330.93,349.26,19.5,16.9,0.141,544117.4,544117.4,5705,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740223,949390.00
09/01/2016 10:30,2,0.666,ACTIVE,211.93,340.55,59.912,1472740203,"201051344000458","219011344069620",28.63,21.30,0,332.73,350.47,19.4,16.8,0.141,541192.2,541192.2,5704,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740224,949391.00
09/01/2016 10:30,2,0.652,ACTIVE,212.61,342.05,59.954,1472740203,"201051344000853","219011344069620",29.02,20.30,0,334.54,351.97,19.2,16.6,0.141,540445.9,540445.9,5708,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740225,949392.00
09/01/2016 10:30,2,0.645,ACTIVE,211.70,340.85,59.970,1472740203,"201051344000685","219011344069620",28.53,19.80,0,330.93,349.56,18.6,16.1,0.141,543474.3,543474.3,5718,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740226,949393.00
09/01/2016 10:30,2,0.641,ACTIVE,211.48,340.25,59.975,1472740203,"201051344000917","219011344069620",29.02,21.30,0,329.43,348.96,18.9,16.3,0.137,540435.3,540435.3,5724,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740227,949394.00
09/01/2016 10:30,2,0.650,ACTIVE,211.48,340.25,59.965,1472740203,"201051344001145","219011344069620",28.88,19.50,0,331.53,349.56,19.1,16.5,0.133,545635.7,545635.7,5721,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740228,949395.00
09/01/2016 10:30,2,0.652,ACTIVE,211.70,340.85,59.975,1472740203,"201051344000651","219011344069620",29.20,19.80,0,331.23,349.56,19.3,16.7,0.137,538592.0,538592.0,5696,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740229,949396.00
09/01/2016 10:30,2,0.564,ACTIVE,210.80,340.25,59.949,1472740203,"274151322000088","219011344069620",27.71,21.80,0,330.63,344.76,15.8,13.3,0.097,766737.2,766737.2,5661,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740229,949397.00
09/01/2016 10:30,2,0.408,ACTIVE,211.70,407.27,59.954,1472740203,"274151322000068","219011344069620",38.23,23.80,0,333.33,421.40,15.9,13.5,0.097,660240.1,660240.1,5755,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740230,949398.00
09/01/2016 10:30,2,0.680,ACTIVE,211.25,339.34,59.954,1472740203,"201051344001135","219011344069620",28.86,19.80,0,330.33,348.36,19.9,17.3,0.137,534745.4,534745.4,5696,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740231,949399.00
09/01/2016 10:30,2,0.678,ACTIVE,211.70,340.55,59.933,1472740203,"201051344000594","219011344069620",28.84,20.30,0,331.83,349.86,19.8,17.2,0.141,545570.6,545570.6,5707,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740232,949400.00
09/01/2016 10:30,2,0.664,ACTIVE,211.70,340.25,59.954,1472740203,"201051344001203","219011344069620",28.94,20.70,0,330.93,349.86,19.5,16.9,0.137,542846.1,542846.1,5711,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740233,949401.00
09/01/2016 10:30,2,0.594,ACTIVE,210.80,337.24,59.949,1472740203,"274151322000054","219011344069620",27.59,22.30,0,331.53,345.66,16.6,14.0,0.102,782587.2,782587.2,5654,0,0,0,L,1151911521,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740234,949402.00
09/01/2016 10:30,2,0.688,ACTIVE,212.16,340.55,59.965,1472740203,"201051344000867","219011344069620",28.47,21.30,0,332.73,350.17,19.8,17.2,0.133,532898.7,532898.7,5708,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740235,949403.00
09/01/2016 10:30,2,0.676,ACTIVE,211.48,340.25,59.944,1472740203,"201051344001093","219011344069620",28.49,20.70,0,330.33,349.26,19.6,16.9,0.137,539829.6,539829.6,5729,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740236,949404.00
09/01/2016 10:30,2,0.645,ACTIVE,211.93,341.45,59.965,1472740203,"201051344000900","219011344069620",28.69,21.00,0,333.33,350.17,18.7,16.2,0.137,549546.7,549546.7,5719,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740237,949405.00
09/01/2016 10:30,2,0.660,ACTIVE,212.16,340.85,59.959,1472740203,"201051344000648","219011344069620",29.18,20.30,0,333.93,350.77,19.5,16.9,0.137,538616.9,538616.9,5702,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740238,949406.00
09/01/2016 10:30,2,0.684,ACTIVE,212.16,341.15,59.965,1472740203,"201051344000569","219011344069620",28.67,20.70,0,333.33,350.77,19.9,17.3,0.141,549680.8,549680.8,5705,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740239,949407.00
09/01/2016 10:30,2,0.676,ACTIVE,212.16,340.85,59.954,1472740203,"201051344000983","219011344069620",29.08,20.70,0,332.43,350.77,20.0,17.3,0.141,542000.1,542000.1,5699,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740240,949408.00
09/01/2016 10:30,2,0.668,ACTIVE,212.16,341.15,59.938,1472740203,"201051344001158","219011344069620",28.55,19.80,0,332.73,351.07,19.4,16.8,0.146,534020.0,534020.0,5704,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740240,949409.00
09/01/2016 10:30,2,0.656,ACTIVE,212.61,342.35,59.965,1472740203,"201051344000576","219011344069620",28.71,21.00,0,333.63,351.37,19.1,16.5,0.141,541538.0,541538.0,5718,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740241,949410.00
09/01/2016 10:30,2,0.594,ACTIVE,211.25,339.34,59.965,1472740203,"274151322000087","219011344069620",27.67,25.30,0,331.83,345.06,16.6,14.1,0.093,754867.7,754867.7,5728,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472740242,949411.00
09/01/2016 10:45,2,1.365,ACTIVE,213.29,349.26,59.938,1472741103,"201051344000645","219011344069620",29.04,21.80,0,332.73,365.49,40.2,36.9,0.323,541023.3,541023.3,5712,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741104,949412.00
09/01/2016 10:45,2,1.213,ACTIVE,211.48,343.55,59.949,1472741103,"274151322000085","219011344069620",28.63,22.30,0,331.53,355.58,35.1,32.0,0.230,782554.2,782554.2,5654,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741105,949413.00
09/01/2016 10:45,2,1.354,ACTIVE,213.06,350.17,59.991,1472741103,"201051344000633","219011344069620",29.74,20.00,0,332.13,366.40,40.8,37.5,0.336,532546.9,532546.9,5707,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741106,949414.00
09/01/2016 10:45,2,1.375,ACTIVE,213.06,349.56,59.965,1472741103,"201051344000469","219011344069620",29.48,19.50,0,330.03,365.49,41.1,37.7,0.340,535021.9,535021.9,5723,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741107,949415.00
09/01/2016 10:45,2,1.354,ACTIVE,211.93,347.16,59.949,1472741103,"201051344000646","219011344069620",29.40,19.50,0,330.03,363.99,40.4,37.0,0.331,535767.0,535767.0,5702,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741107,949416.00
09/01/2016 10:45,2,1.262,ACTIVE,211.03,341.75,59.949,1472741103,"274151322000052","219011344069620",28.96,22.00,0,330.33,355.88,37.1,33.9,0.256,803570.9,803570.9,5655,0,0,0,L,1151911521,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741108,949417.00
09/01/2016 10:45,2,1.404,ACTIVE,212.61,348.36,59.949,1472741103,"201051344000585","219011344069620",29.26,19.80,0,331.83,364.29,41.7,38.3,0.331,545330.1,545330.1,5697,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741109,949418.00
09/01/2016 10:45,2,1.338,ACTIVE,212.16,346.26,59.959,1472741103,"201051344001230","219011344069620",29.50,19.80,0,329.43,362.49,40.0,36.7,0.323,538938.0,538938.0,5724,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741110,949419.00
09/01/2016 10:45,2,1.340,ACTIVE,213.06,348.96,59.954,1472741103,"201051344000582","219011344069620",29.30,20.70,0,330.93,364.59,39.8,36.5,0.314,531677.4,531677.4,5696,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741112,949420.00
09/01/2016 10:45,2,1.365,ACTIVE,211.93,347.76,59.970,1472741103,"201051344000955","219011344069620",29.78,19.80,0,330.63,363.09,41.2,37.9,0.331,545484.5,545484.5,5701,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741112,949421.00
09/01/2016 10:45,2,0.844,ACTIVE,211.03,407.87,59.944,1472741103,"274151322000094","219011344069620",38.17,23.80,0,331.53,432.52,33.0,29.9,0.230,659907.5,659907.5,5760,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741113,949422.00
09/01/2016 10:45,2,1.406,ACTIVE,212.83,349.26,59.954,1472741103,"201051344000579","219011344069620",29.56,20.30,0,331.83,366.10,42.1,38.7,0.336,549264.6,549264.6,5712,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741114,949423.00
09/01/2016 10:45,2,1.371,ACTIVE,212.16,347.16,59.949,1472741103,"201051344000890","219011344069620",29.78,20.00,0,331.23,364.59,41.4,38.1,0.323,542751.3,542751.3,5697,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741115,949424.00
09/01/2016 10:45,2,1.363,ACTIVE,212.61,348.36,59.965,1472741103,"201051344000438","219011344069620",29.68,19.80,0,331.53,364.89,41.0,37.7,0.327,544228.3,544228.3,5707,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741116,949425.00
09/01/2016 10:45,2,1.377,ACTIVE,212.38,348.36,59.954,1472741103,"201051344000417","219011344069620",29.38,20.00,0,331.53,363.99,41.0,37.7,0.340,535509.9,535509.9,5699,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741117,949426.00
09/01/2016 10:45,2,1.248,ACTIVE,211.25,340.55,60.007,1472741103,"274151322000083","219011344069620",28.90,22.30,0,331.83,355.88,36.6,33.4,0.247,796291.5,796291.5,5674,0,0,0,L,1151911521,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741118,949427.00
09/01/2016 10:45,2,1.314,ACTIVE,212.16,349.86,59.959,1472741103,"274151322000076","219011344069620",29.88,22.00,0,330.93,357.98,39.8,36.5,0.270,849681.3,849681.3,5679,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741119,949428.00
09/01/2016 10:45,2,1.389,ACTIVE,212.61,348.96,59.986,1472741103,"201051344000868","219011344069620",29.52,20.00,0,331.53,365.19,41.5,38.2,0.323,533848.7,533848.7,5716,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741120,949429.00
09/01/2016 10:45,2,1.307,ACTIVE,211.25,344.76,59.949,1472741103,"274151322000095","219011344069620",29.58,22.00,0,330.03,356.78,39.1,35.8,0.261,841121.9,841121.9,5693,0,0,0,L,1151911521,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741121,949430.00
09/01/2016 10:45,2,1.395,ACTIVE,212.83,346.56,59.959,1472741103,"201051344000988","219011344069620",19.24,19.80,0,331.23,358.58,27.2,24.4,0.221,521905.7,521905.7,5723,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741122,949431.00
09/01/2016 10:45,2,1.395,ACTIVE,212.38,347.16,59.944,1472741103,"201051344001025","219011344069620",29.34,19.80,0,330.93,365.49,41.4,38.1,0.323,544122.8,544122.8,5706,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741123,949432.00
09/01/2016 10:45,2,1.363,ACTIVE,212.83,348.36,59.944,1472741103,"201051344000458","219011344069620",29.70,21.50,0,332.73,365.80,41.1,37.7,0.345,541197.6,541197.6,5705,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741124,949433.00
09/01/2016 10:45,2,1.393,ACTIVE,213.51,350.47,59.954,1472741103,"201051344000853","219011344069620",29.38,20.30,0,333.03,367.30,41.5,38.1,0.336,540451.3,540451.3,5709,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741125,949434.00
09/01/2016 10:45,2,1.361,ACTIVE,212.61,348.36,59.959,1472741103,"201051344000685","219011344069620",29.20,19.80,0,330.03,364.89,40.3,37.0,0.345,543479.6,543479.6,5719,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741126,949435.00
09/01/2016 10:45,2,1.359,ACTIVE,212.61,348.06,59.954,1472741103,"201051344000917","219011344069620",29.24,21.00,0,330.63,364.59,40.3,37.0,0.331,540440.6,540440.6,5725,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741127,949436.00
09/01/2016 10:45,2,1.354,ACTIVE,212.38,348.36,59.954,1472741103,"201051344001145","219011344069620",29.60,19.50,0,331.83,364.59,40.6,37.2,0.323,545641.0,545641.0,5722,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741128,949437.00
09/01/2016 10:45,2,1.371,ACTIVE,212.83,348.36,59.954,1472741103,"201051344000651","219011344069620",29.66,19.80,0,331.53,365.49,41.2,37.8,0.331,538597.5,538597.5,5697,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741128,949438.00
09/01/2016 10:45,2,1.209,ACTIVE,211.03,345.96,59.954,1472741103,"274151322000088","219011344069620",28.69,21.80,0,330.03,355.28,35.1,32.0,0.234,766741.6,766741.6,5662,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741129,949439.00
09/01/2016 10:45,2,0.877,ACTIVE,211.93,412.08,59.965,1472741103,"274151322000068","219011344069620",38.31,24.00,0,332.13,438.83,34.2,31.1,0.221,660244.5,660244.5,5756,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741130,949440.00
09/01/2016 10:45,2,1.395,ACTIVE,212.38,347.76,59.986,1472741103,"201051344001135","219011344069620",29.30,19.80,0,330.63,364.59,41.5,38.1,0.327,534751.0,534751.0,5697,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741131,949441.00
09/01/2016 10:45,2,1.412,ACTIVE,212.61,348.96,59.996,1472741103,"201051344000594","219011344069620",29.44,20.30,0,330.63,366.10,42.1,38.7,0.336,545576.1,545576.1,5708,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741132,949442.00
09/01/2016 10:45,2,1.381,ACTIVE,212.61,347.76,59.944,1472741103,"201051344001203","219011344069620",29.62,20.70,0,331.23,366.10,41.4,38.1,0.340,542851.5,542851.5,5712,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741133,949443.00
09/01/2016 10:45,2,1.242,ACTIVE,211.48,347.16,59.954,1472741103,"274151322000054","219011344069620",28.67,22.50,0,330.93,356.18,36.1,32.9,0.234,782591.8,782591.8,5655,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741134,949444.00
09/01/2016 10:45,2,1.416,ACTIVE,213.06,348.96,59.949,1472741103,"201051344000867","219011344069620",29.34,21.30,0,331.83,365.80,42.2,38.8,0.331,532904.2,532904.2,5709,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741135,949445.00
09/01/2016 10:45,2,1.371,ACTIVE,212.61,348.66,59.949,1472741103,"201051344001093","219011344069620",29.62,20.70,0,331.53,364.59,41.1,37.8,0.327,539835.1,539835.1,5730,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741136,949446.00
09/01/2016 10:45,2,1.369,ACTIVE,212.83,350.17,59.954,1472741103,"201051344000900","219011344069620",29.64,21.00,0,331.53,366.40,41.1,37.7,0.336,549552.0,549552.0,5720,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741137,949447.00
09/01/2016 10:45,2,1.387,ACTIVE,213.29,349.56,59.907,1472741103,"201051344000648","219011344069620",29.36,20.30,0,331.83,366.70,41.3,37.9,0.336,538622.3,538622.3,5703,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741138,949448.00
09/01/2016 10:45,2,1.408,ACTIVE,213.06,350.17,59.917,1472741103,"201051344000569","219011344069620",29.28,20.70,0,332.43,366.70,41.8,38.4,0.340,549686.4,549686.4,5706,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741138,949449.00
09/01/2016 10:45,2,1.402,ACTIVE,213.29,348.96,59.959,1472741103,"201051344000983","219011344069620",29.58,20.70,0,331.53,367.00,42.0,38.7,0.345,542005.7,542005.7,5700,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741139,949450.00
09/01/2016 10:45,2,1.414,ACTIVE,213.29,350.17,59.944,1472741103,"201051344001158","219011344069620",29.16,19.80,0,332.13,367.00,41.9,38.5,0.345,534025.4,534025.4,5705,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741140,949451.00
09/01/2016 10:45,2,1.389,ACTIVE,213.51,351.37,59.981,1472741103,"201051344000576","219011344069620",29.22,21.00,0,332.43,367.60,41.1,37.8,0.331,541543.3,541543.3,5719,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741141,949452.00
09/01/2016 10:45,2,1.234,ACTIVE,211.48,342.05,59.928,1472741103,"274151322000087","219011344069620",28.82,25.50,0,328.82,355.58,36.1,32.9,0.221,754872.3,754872.3,5729,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472741142,949453.00
09/01/2016 11:00,2,2.291,ACTIVE,213.96,358.58,60.034,1472742003,"201051344000645","219011344069620",29.10,23.00,0,334.24,388.64,67.6,63.3,0.557,541036.6,541036.6,5713,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742004,949454.00
09/01/2016 11:00,2,2.082,ACTIVE,211.70,346.26,59.996,1472742003,"274151322000085","219011344069620",28.55,23.50,0,333.33,368.20,60.2,56.2,0.415,782566.0,782566.0,5655,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742005,949455.00
09/01/2016 11:00,2,2.318,ACTIVE,213.96,359.78,59.965,1472742003,"201051344000633","219011344069620",29.14,21.80,0,333.93,389.24,68.5,64.2,0.579,532560.4,532560.4,5708,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742006,949456.00
09/01/2016 11:00,2,2.324,ACTIVE,214.19,359.78,59.959,1472742003,"201051344000469","219011344069620",29.20,21.30,0,333.33,387.44,68.7,64.4,0.583,535035.5,535035.5,5724,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742007,949457.00
09/01/2016 11:00,2,2.258,ACTIVE,212.38,356.48,60.012,1472742003,"201051344000646","219011344069620",29.74,21.00,0,331.53,383.53,68.0,63.7,0.570,535780.3,535780.3,5703,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742008,949458.00
09/01/2016 11:00,2,2.168,ACTIVE,211.25,356.48,59.970,1472742003,"274151322000052","219011344069620",28.96,23.50,0,332.73,369.40,63.6,59.4,0.446,803583.3,803583.3,5656,0,0,0,L,1151911521,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742009,949459.00
09/01/2016 11:00,2,2.311,ACTIVE,213.06,357.38,60.044,1472742003,"201051344000585","219011344069620",29.60,21.50,0,332.73,383.53,69.3,64.9,0.579,545343.8,545343.8,5698,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742010,949460.00
09/01/2016 11:00,2,2.248,ACTIVE,212.38,354.67,59.996,1472742003,"201051344001230","219011344069620",29.54,21.50,0,331.23,381.12,67.3,63.0,0.557,538951.2,538951.2,5725,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742011,949461.00
09/01/2016 11:00,2,2.213,ACTIVE,213.29,357.38,59.991,1472742003,"201051344000582","219011344069620",29.86,22.00,0,333.33,383.53,67.1,62.8,0.552,531690.6,531690.6,5697,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742012,949462.00
09/01/2016 11:00,2,2.324,ACTIVE,212.16,355.58,59.996,1472742003,"201051344000955","219011344069620",29.36,21.50,0,331.83,382.33,69.2,64.8,0.583,545498.1,545498.1,5702,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742013,949463.00
09/01/2016 11:00,2,1.426,ACTIVE,211.48,427.11,59.991,1472742003,"274151322000094","219011344069620",39.54,25.30,0,398.26,449.95,57.1,53.2,0.398,659918.5,659918.5,5761,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742013,949464.00
09/01/2016 11:00,2,2.344,ACTIVE,213.96,360.08,59.991,1472742003,"201051344000579","219011344069620",29.60,21.80,0,334.24,387.14,70.3,65.9,0.583,549278.4,549278.4,5713,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742014,949465.00
09/01/2016 11:00,2,2.320,ACTIVE,212.38,356.48,60.002,1472742003,"201051344000890","219011344069620",29.44,21.50,0,332.13,383.53,69.2,64.9,0.561,542764.9,542764.9,5698,0,0,0,L,1122011218,0,122.23,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742015,949466.00
09/01/2016 11:00,2,2.301,ACTIVE,213.06,357.08,60.002,1472742003,"201051344000438","219011344069620",29.66,21.30,0,333.33,384.73,69.2,64.8,0.575,544241.8,544241.8,5708,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742016,949467.00
09/01/2016 11:00,2,2.275,ACTIVE,212.61,357.38,59.996,1472742003,"201051344000417","219011344069620",29.64,21.50,0,332.73,382.93,68.3,64.0,0.575,535523.3,535523.3,5700,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742017,949468.00
09/01/2016 11:00,2,2.141,ACTIVE,211.25,356.48,59.996,1472742003,"274151322000083","219011344069620",29.14,24.00,0,333.63,369.10,63.1,59.0,0.446,796303.7,796303.7,5675,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742018,949469.00
09/01/2016 11:00,2,2.287,ACTIVE,211.93,353.77,60.002,1472742003,"274151322000076","219011344069620",29.72,23.50,0,334.84,373.31,68.8,64.4,0.482,849694.7,849694.7,5680,0,0,0,L,1151911521,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742019,949470.00
09/01/2016 11:00,2,2.354,ACTIVE,213.29,357.68,60.002,1472742003,"201051344000868","219011344069620",29.14,21.80,0,333.93,385.33,69.5,65.2,0.566,533862.4,533862.4,5717,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742020,949471.00
09/01/2016 11:00,2,2.271,ACTIVE,211.48,357.98,60.012,1472742003,"274151322000095","219011344069620",29.44,23.50,0,333.33,371.81,67.7,63.4,0.460,841135.1,841135.1,5694,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742021,949472.00
09/01/2016 11:00,2,2.375,ACTIVE,213.96,354.67,59.954,1472742003,"201051344000988","219011344069620",19.06,21.00,0,333.93,374.81,45.9,42.3,0.384,521914.5,521914.5,5724,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742022,949473.00
09/01/2016 11:00,2,2.355,ACTIVE,212.83,356.48,59.991,1472742003,"201051344001025","219011344069620",29.24,21.50,0,333.03,384.73,69.8,65.5,0.566,544136.5,544136.5,5707,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742023,949474.00
09/01/2016 11:00,2,2.344,ACTIVE,213.74,359.18,60.028,1472742003,"201051344000458","219011344069620",29.12,23.00,0,334.24,389.24,69.1,64.8,0.592,541211.1,541211.1,5706,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742024,949475.00
09/01/2016 11:00,2,2.357,ACTIVE,214.64,361.59,60.034,1472742003,"201051344000853","219011344069620",29.08,22.00,0,336.04,391.34,69.5,65.1,0.592,540464.9,540464.9,5710,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742025,949476.00
09/01/2016 11:00,2,2.289,ACTIVE,212.83,357.98,59.986,1472742003,"201051344000685","219011344069620",29.68,21.50,0,333.03,383.83,68.8,64.5,0.597,543492.9,543492.9,5720,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742026,949477.00
09/01/2016 11:00,2,2.275,ACTIVE,212.83,357.08,59.986,1472742003,"201051344000917","219011344069620",29.56,22.50,0,332.73,383.53,68.1,63.8,0.566,540453.9,540453.9,5726,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742027,949478.00
09/01/2016 11:00,2,2.291,ACTIVE,212.83,355.58,59.996,1472742003,"201051344001145","219011344069620",29.56,21.00,0,333.03,383.83,68.6,64.3,0.566,545654.3,545654.3,5723,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742027,949479.00
09/01/2016 11:00,2,2.342,ACTIVE,213.29,357.98,60.023,1472742003,"201051344000651","219011344069620",29.44,21.30,0,333.33,385.03,69.8,65.5,0.570,538611.1,538611.1,5698,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742028,949480.00
09/01/2016 11:00,2,2.131,ACTIVE,211.25,348.96,60.007,1472742003,"274151322000088","219011344069620",28.49,23.50,0,332.43,369.10,61.4,57.4,0.407,766753.4,766753.4,5663,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742029,949481.00
09/01/2016 11:00,2,1.488,ACTIVE,211.93,424.41,59.986,1472742003,"274151322000068","219011344069620",38.90,25.50,0,398.86,450.86,58.3,54.3,0.402,660255.8,660255.8,5757,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742030,949482.00
09/01/2016 11:00,2,2.363,ACTIVE,212.61,356.48,59.981,1472742003,"201051344001135","219011344069620",29.22,21.50,0,332.43,384.73,69.9,65.6,0.570,534764.6,534764.6,5698,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742031,949483.00
09/01/2016 11:00,2,2.381,ACTIVE,213.29,358.88,60.039,1472742003,"201051344000594","219011344069620",29.52,21.80,0,333.03,385.93,71.2,66.8,0.588,545590.0,545590.0,5709,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742032,949484.00
09/01/2016 11:00,2,2.381,ACTIVE,213.06,358.28,60.034,1472742003,"201051344001203","219011344069620",29.14,22.30,0,333.33,385.63,70.3,65.9,0.592,542865.2,542865.2,5713,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742033,949485.00
09/01/2016 11:00,2,2.162,ACTIVE,211.25,349.86,60.007,1472742003,"274151322000054","219011344069620",28.65,24.00,0,333.03,370.60,62.8,58.7,0.442,782603.9,782603.9,5656,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742034,949486.00
