ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2016 11:00,2,2.389,ACTIVE,213.51,358.58,59.959,1472742003,"201051344000867","219011344069620",29.28,22.50,0,333.93,385.63,70.9,66.5,0.588,532918.0,532918.0,5710,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742035,949487.00
09/01/2016 11:00,2,2.334,ACTIVE,212.83,357.68,59.991,1472742003,"201051344001093","219011344069620",29.38,22.00,0,333.33,384.13,69.5,65.1,0.561,539848.5,539848.5,5731,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742036,949488.00
09/01/2016 11:00,2,2.375,ACTIVE,213.74,359.78,59.991,1472742003,"201051344000900","219011344069620",29.26,22.50,0,334.24,388.94,70.4,66.0,0.583,549565.6,549565.6,5721,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742037,949489.00
09/01/2016 11:00,2,2.328,ACTIVE,213.96,359.18,59.991,1472742003,"201051344000648","219011344069620",29.58,22.00,0,335.14,387.44,69.8,65.4,0.588,538635.8,538635.8,5704,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742038,949490.00
09/01/2016 11:00,2,2.383,ACTIVE,213.96,359.78,59.938,1472742003,"201051344000569","219011344069620",29.26,22.30,0,334.84,387.74,70.6,66.2,0.583,549700.0,549700.0,5707,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742039,949491.00
09/01/2016 11:00,2,2.393,ACTIVE,213.96,360.08,59.991,1472742003,"201051344000983","219011344069620",29.36,22.50,0,333.93,387.44,71.2,66.8,0.601,542019.5,542019.5,5701,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742040,949492.00
09/01/2016 11:00,2,2.377,ACTIVE,214.19,360.38,59.991,1472742003,"201051344001158","219011344069620",29.56,21.50,0,334.24,390.14,71.2,66.8,0.597,534039.2,534039.2,5706,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742041,949493.00
09/01/2016 11:00,2,2.359,ACTIVE,214.41,363.09,59.986,1472742003,"201051344000576","219011344069620",29.30,22.30,0,335.14,391.04,70.0,65.7,0.597,541556.8,541556.8,5720,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742041,949494.00
09/01/2016 11:00,2,2.164,ACTIVE,211.93,354.67,59.965,1472742003,"274151322000087","219011344069620",28.65,28.50,0,333.03,368.50,62.8,58.6,0.384,754884.3,754884.3,5730,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742042,949495.00
09/01/2016 11:15,2,2.541,ACTIVE,214.41,361.89,59.954,1472742903,"201051344000645","219011344069620",28.98,24.50,0,318.91,397.35,74.7,70.1,0.614,541052.3,541052.3,5714,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742904,949496.00
09/01/2016 11:15,2,2.305,ACTIVE,211.70,355.58,59.991,1472742903,"274151322000085","219011344069620",28.19,25.50,0,329.13,378.42,65.9,61.7,0.460,782579.8,782579.8,5656,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742905,949497.00
09/01/2016 11:15,2,2.537,ACTIVE,213.96,363.09,59.986,1472742903,"201051344000633","219011344069620",29.32,22.80,0,319.81,397.35,75.3,70.8,0.645,532576.3,532576.3,5709,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742906,949498.00
09/01/2016 11:15,2,2.545,ACTIVE,214.19,362.79,59.944,1472742903,"201051344000469","219011344069620",29.32,22.30,0,317.70,397.66,75.6,71.0,0.636,535051.5,535051.5,5725,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742907,949499.00
09/01/2016 11:15,2,2.488,ACTIVE,212.16,358.28,59.991,1472742903,"201051344000646","219011344069620",29.50,22.30,0,317.40,389.84,74.4,69.9,0.632,535796.1,535796.1,5704,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742908,949500.00
09/01/2016 11:15,2,2.354,ACTIVE,211.70,348.96,59.981,1472742903,"274151322000052","219011344069620",29.20,24.80,0,329.43,378.12,69.5,65.2,0.486,803597.9,803597.9,5657,0,0,0,L,1151911521,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742909,949501.00
09/01/2016 11:15,2,2.531,ACTIVE,213.29,359.78,59.938,1472742903,"201051344000585","219011344069620",29.58,22.80,0,317.40,391.04,75.8,71.3,0.632,545359.9,545359.9,5699,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742910,949502.00
09/01/2016 11:15,2,2.461,ACTIVE,212.38,356.18,59.991,1472742903,"201051344001230","219011344069620",29.62,22.50,0,318.30,389.24,73.8,69.3,0.601,538966.8,538966.8,5726,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742911,949503.00
09/01/2016 11:15,2,2.479,ACTIVE,213.51,358.58,59.959,1472742903,"201051344000582","219011344069620",29.12,23.30,0,318.91,391.04,73.1,68.6,0.601,531706.1,531706.1,5698,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742912,949504.00
09/01/2016 11:15,2,2.516,ACTIVE,212.61,357.68,59.975,1472742903,"201051344000955","219011344069620",29.52,22.50,0,318.91,389.24,75.2,70.7,0.628,545514.1,545514.1,5703,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742913,949505.00
09/01/2016 11:15,2,1.588,ACTIVE,211.25,425.91,59.986,1472742903,"274151322000094","219011344069620",38.72,26.50,0,333.33,460.78,62.6,58.5,0.442,659931.5,659931.5,5762,0,0,0,L,1151911521,0,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742914,949506.00
09/01/2016 11:15,2,2.545,ACTIVE,214.19,360.99,60.028,1472742903,"201051344000579","219011344069620",29.62,22.80,0,324.02,398.26,76.5,71.9,0.654,549294.7,549294.7,5714,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742914,949507.00
09/01/2016 11:15,2,2.520,ACTIVE,212.61,357.68,59.933,1472742903,"201051344000890","219011344069620",29.24,22.80,0,319.21,389.84,74.7,70.2,0.619,542780.8,542780.8,5699,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742915,949508.00
09/01/2016 11:15,2,2.461,ACTIVE,212.83,359.78,59.959,1472742903,"201051344000438","219011344069620",29.88,22.50,0,318.91,391.34,74.5,69.9,0.632,544257.7,544257.7,5709,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742916,949509.00
09/01/2016 11:15,2,2.488,ACTIVE,212.83,359.48,59.996,1472742903,"201051344000417","219011344069620",29.18,22.50,0,319.51,391.04,73.6,69.1,0.623,535539.0,535539.0,5701,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742917,949510.00
09/01/2016 11:15,2,2.303,ACTIVE,211.93,359.78,60.028,1472742903,"274151322000083","219011344069620",29.06,25.50,0,328.52,376.92,67.7,63.5,0.468,796318.1,796318.1,5676,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742918,949511.00
09/01/2016 11:15,2,2.439,ACTIVE,212.16,358.28,59.986,1472742903,"274151322000076","219011344069620",29.72,25.00,0,330.33,379.32,73.4,68.9,0.513,849710.4,849710.4,5681,0,0,0,L,1151911521,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742919,949512.00
09/01/2016 11:15,2,2.547,ACTIVE,213.51,361.29,59.986,1472742903,"201051344000868","219011344069620",28.90,23.30,0,318.00,392.25,74.5,70.0,0.605,533878.4,533878.4,5718,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742920,949513.00
09/01/2016 11:15,2,2.426,ACTIVE,211.03,358.28,59.986,1472742903,"274151322000095","219011344069620",29.26,25.30,0,328.52,379.02,71.9,67.5,0.499,841150.5,841150.5,5695,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742921,949514.00
09/01/2016 11:15,2,2.549,ACTIVE,213.74,356.18,59.917,1472742903,"201051344000988","219011344069620",18.96,22.00,0,320.11,396.15,49.0,45.4,0.402,521924.9,521924.9,5725,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742922,949515.00
09/01/2016 11:15,2,2.488,ACTIVE,212.83,358.28,59.996,1472742903,"201051344001025","219011344069620",29.34,22.80,0,317.40,391.04,74.0,69.5,0.601,544152.5,544152.5,5708,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742923,949516.00
09/01/2016 11:15,2,2.471,ACTIVE,213.96,361.29,60.018,1472742903,"201051344000458","219011344069620",29.34,24.30,0,318.00,397.66,73.5,69.0,0.636,541227.0,541227.0,5707,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742924,949517.00
09/01/2016 11:15,2,2.486,ACTIVE,214.41,362.19,59.949,1472742903,"201051344000853","219011344069620",29.26,23.50,0,321.61,398.26,73.6,69.1,0.628,540480.8,540480.8,5711,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742925,949518.00
09/01/2016 11:15,2,2.402,ACTIVE,212.83,357.68,59.986,1472742903,"201051344000685","219011344069620",29.64,22.50,0,318.61,389.84,72.1,67.7,0.623,543508.6,543508.6,5721,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742926,949519.00
09/01/2016 11:15,2,2.428,ACTIVE,213.06,357.68,59.991,1472742903,"201051344000917","219011344069620",29.14,23.80,0,320.41,389.84,71.6,67.2,0.605,540469.4,540469.4,5727,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742927,949520.00
09/01/2016 11:15,2,2.387,ACTIVE,212.83,357.38,59.986,1472742903,"201051344001145","219011344069620",29.70,22.00,0,320.41,390.14,71.7,67.3,0.592,545669.9,545669.9,5724,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742927,949521.00
09/01/2016 11:15,2,2.418,ACTIVE,213.06,359.18,59.986,1472742903,"201051344000651","219011344069620",29.64,23.00,0,317.10,391.34,72.6,68.1,0.597,538626.9,538626.9,5699,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742928,949522.00
09/01/2016 11:15,2,2.217,ACTIVE,211.03,360.08,59.981,1472742903,"274151322000088","219011344069620",28.21,24.80,0,329.13,378.12,63.3,59.2,0.438,766767.2,766767.2,5664,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742929,949523.00
09/01/2016 11:15,2,1.533,ACTIVE,211.93,420.80,59.986,1472742903,"274151322000068","219011344069620",38.92,26.80,0,333.93,457.47,61.3,57.2,0.429,660268.9,660268.9,5758,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742930,949524.00
09/01/2016 11:15,2,2.432,ACTIVE,212.61,356.48,59.991,1472742903,"201051344001135","219011344069620",29.26,22.80,0,318.91,391.04,72.1,67.6,0.592,534780.5,534780.5,5699,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742931,949525.00
09/01/2016 11:15,2,2.457,ACTIVE,213.06,358.88,60.012,1472742903,"201051344000594","219011344069620",29.46,22.80,0,317.40,392.55,73.3,68.9,0.605,545606.1,545606.1,5710,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742932,949526.00
09/01/2016 11:15,2,2.436,ACTIVE,213.06,357.08,59.986,1472742903,"201051344001203","219011344069620",29.18,23.30,0,315.90,391.94,72.0,67.5,0.610,542881.0,542881.0,5714,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742933,949527.00
09/01/2016 11:15,2,2.209,ACTIVE,211.03,354.97,59.981,1472742903,"274151322000054","219011344069620",28.43,25.50,0,330.03,379.32,63.6,59.4,0.429,782617.9,782617.9,5657,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742934,949528.00
09/01/2016 11:15,2,2.420,ACTIVE,213.74,359.78,59.959,1472742903,"201051344000867","219011344069620",29.48,23.80,0,317.40,393.15,72.3,67.8,0.597,532934.0,532934.0,5711,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742935,949529.00
09/01/2016 11:15,2,2.365,ACTIVE,212.83,357.68,60.034,1472742903,"201051344001093","219011344069620",29.48,23.30,0,317.70,390.44,70.6,66.2,0.583,539864.2,539864.2,5732,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742936,949530.00
09/01/2016 11:15,2,2.389,ACTIVE,213.74,360.38,59.991,1472742903,"201051344000900","219011344069620",29.52,23.80,0,320.71,397.96,71.4,67.0,0.583,549581.4,549581.4,5722,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742937,949531.00
09/01/2016 11:15,2,2.369,ACTIVE,213.96,359.48,59.975,1472742903,"201051344000648","219011344069620",29.42,23.30,0,319.51,397.05,70.6,66.2,0.588,538651.6,538651.6,5705,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742938,949532.00
09/01/2016 11:15,2,2.414,ACTIVE,213.74,360.08,59.991,1472742903,"201051344000569","219011344069620",29.12,23.50,0,319.51,396.45,71.2,66.8,0.592,549716.0,549716.0,5708,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742939,949533.00
09/01/2016 11:15,2,2.418,ACTIVE,213.74,359.78,59.981,1472742903,"201051344000983","219011344069620",29.24,23.80,0,318.00,396.45,71.7,67.2,0.601,542035.5,542035.5,5702,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742940,949534.00
09/01/2016 11:15,2,2.432,ACTIVE,213.96,360.08,60.007,1472742903,"201051344001158","219011344069620",28.88,22.50,0,319.81,397.35,71.2,66.8,0.592,534055.2,534055.2,5707,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742941,949535.00
09/01/2016 11:15,2,2.367,ACTIVE,214.19,361.29,59.986,1472742903,"201051344000576","219011344069620",29.16,23.50,0,317.10,398.56,70.0,65.6,0.583,541572.5,541572.5,5721,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742942,949536.00
09/01/2016 11:15,2,2.145,ACTIVE,211.70,350.17,59.975,1472742903,"274151322000087","219011344069620",28.45,31.30,0,329.13,379.92,61.8,57.8,0.389,754898.2,754898.2,5731,0,0,0,L,1151911521,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472742943,949537.00
09/01/2016 11:30,2,2.537,ACTIVE,213.29,359.18,59.954,1472743804,"201051344000645","219011344069620",29.12,25.30,0,335.44,395.55,74.9,70.4,0.614,541066.8,541066.8,5715,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743805,949538.00
09/01/2016 11:30,2,2.330,ACTIVE,210.80,345.36,59.996,1472743804,"274151322000085","219011344069620",28.29,26.30,0,329.13,371.51,66.8,62.5,0.464,782592.6,782592.6,5657,0,0,0,L,1151911521,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743806,949539.00
09/01/2016 11:30,2,2.531,ACTIVE,213.29,360.99,59.991,1472743804,"201051344000633","219011344069620",29.58,23.80,0,334.24,395.55,75.8,71.3,0.650,532591.0,532591.0,5710,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743807,949540.00
09/01/2016 11:30,2,2.535,ACTIVE,213.29,360.08,60.012,1472743804,"201051344000469","219011344069620",29.62,23.00,0,334.54,395.25,76.0,71.5,0.650,535066.2,535066.2,5726,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743807,949541.00
09/01/2016 11:30,2,2.559,ACTIVE,211.70,357.98,59.938,1472743804,"201051344000646","219011344069620",29.12,22.80,0,326.72,387.44,75.5,70.9,0.636,535810.6,535810.6,5705,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743808,949542.00
09/01/2016 11:30,2,2.402,ACTIVE,211.03,355.58,60.028,1472743804,"274151322000052","219011344069620",29.18,25.80,0,327.92,373.01,71.0,66.6,0.477,803611.5,803611.5,5658,0,0,0,L,1151911521,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743809,949543.00
09/01/2016 11:30,2,2.586,ACTIVE,212.61,359.48,59.991,1472743804,"201051344000585","219011344069620",29.48,23.50,0,332.13,388.34,77.2,72.6,0.645,545374.8,545374.8,5700,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743810,949544.00
09/01/2016 11:30,2,2.521,ACTIVE,211.70,356.18,59.996,1472743804,"201051344001230","219011344069620",29.42,23.00,0,326.72,386.53,75.2,70.7,0.619,538981.1,538981.1,5727,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743811,949545.00
09/01/2016 11:30,2,2.514,ACTIVE,212.83,359.48,59.959,1472743804,"201051344000582","219011344069620",29.34,24.00,0,329.73,389.24,74.7,70.2,0.619,531720.4,531720.4,5699,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743812,949546.00
09/01/2016 11:30,2,2.562,ACTIVE,211.93,356.78,59.944,1472743804,"201051344000955","219011344069620",29.64,23.50,0,327.62,388.04,76.9,72.3,0.654,545528.8,545528.8,5704,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743813,949547.00
09/01/2016 11:30,2,1.611,ACTIVE,211.03,428.91,60.002,1472743804,"274151322000094","219011344069620",39.32,27.50,0,389.84,447.85,63.2,59.1,0.438,659943.5,659943.5,5763,0,0,0,L,1151911521,0,120.88,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743814,949548.00
09/01/2016 11:30,2,2.590,ACTIVE,213.06,360.99,59.991,1472743804,"201051344000579","219011344069620",29.78,23.30,0,335.14,396.15,78.1,73.4,0.654,549309.7,549309.7,5715,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743815,949549.00
09/01/2016 11:30,2,2.553,ACTIVE,211.93,357.08,60.002,1472743804,"201051344000890","219011344069620",29.72,23.30,0,327.62,389.24,76.8,72.2,0.623,542795.5,542795.5,5700,0,0,0,L,1122011218,0,121.55,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743816,949550.00
09/01/2016 11:30,2,2.543,ACTIVE,212.38,358.58,59.991,1472743804,"201051344000438","219011344069620",29.84,23.30,0,328.52,389.54,76.8,72.3,0.645,544272.3,544272.3,5710,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743817,949551.00
09/01/2016 11:30,2,2.570,ACTIVE,212.16,357.98,60.007,1472743804,"201051344000417","219011344069620",29.20,23.30,0,327.02,387.14,76.1,71.5,0.641,535553.5,535553.5,5702,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743817,949552.00
09/01/2016 11:30,2,2.422,ACTIVE,210.80,345.96,59.981,1472743804,"274151322000083","219011344069620",28.84,26.50,0,328.82,372.11,70.8,66.4,0.521,796331.5,796331.5,5677,0,0,0,L,1151911521,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743818,949553.00
09/01/2016 11:30,2,2.561,ACTIVE,211.48,347.16,59.991,1472743804,"274151322000076","219011344069620",29.70,25.80,0,328.82,376.31,77.0,72.4,0.548,849724.9,849724.9,5682,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743819,949554.00
09/01/2016 11:30,2,2.629,ACTIVE,212.38,359.78,59.949,1472743804,"201051344000868","219011344069620",29.04,23.80,0,334.24,390.44,77.3,72.7,0.632,533893.1,533893.1,5719,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743820,949555.00
09/01/2016 11:30,2,2.541,ACTIVE,210.80,346.26,59.975,1472743804,"274151322000095","219011344069620",29.52,26.00,0,328.82,374.81,76.0,71.4,0.526,841164.8,841164.8,5696,0,0,0,L,1151911521,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743821,949556.00
09/01/2016 11:30,2,2.658,ACTIVE,213.06,354.67,60.002,1472743804,"201051344000988","219011344069620",19.00,22.80,0,335.14,379.62,51.2,47.5,0.433,521934.4,521934.4,5726,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743822,949557.00
09/01/2016 11:30,2,2.598,ACTIVE,212.38,357.68,59.996,1472743804,"201051344001025","219011344069620",29.54,23.30,0,328.22,388.94,77.8,73.2,0.641,544167.2,544167.2,5709,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743823,949558.00
09/01/2016 11:30,2,2.604,ACTIVE,213.06,359.78,60.007,1472743804,"201051344000458","219011344069620",29.18,25.00,0,335.14,391.94,77.0,72.4,0.667,541241.6,541241.6,5708,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743824,949559.00
09/01/2016 11:30,2,2.625,ACTIVE,213.51,363.09,60.002,1472743804,"201051344000853","219011344069620",29.10,24.00,0,336.04,395.25,77.5,72.8,0.654,540495.4,540495.4,5712,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743825,949560.00
09/01/2016 11:30,2,2.557,ACTIVE,212.16,358.88,59.996,1472743804,"201051344000685","219011344069620",29.68,23.30,0,328.22,387.14,76.8,72.3,0.663,543523.0,543523.0,5722,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743826,949561.00
09/01/2016 11:30,2,2.568,ACTIVE,212.61,359.48,59.996,1472743804,"201051344000917","219011344069620",29.36,24.30,0,327.92,387.74,76.4,71.8,0.636,540483.7,540483.7,5728,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743827,949562.00
09/01/2016 11:30,2,2.576,ACTIVE,212.16,357.98,60.002,1472743804,"201051344001145","219011344069620",29.48,23.00,0,329.43,387.74,77.0,72.4,0.636,545684.4,545684.4,5725,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743828,949563.00
09/01/2016 11:30,2,2.605,ACTIVE,212.83,358.58,59.996,1472743804,"201051344000651","219011344069620",29.50,23.80,0,332.73,388.64,77.8,73.2,0.641,538641.5,538641.5,5700,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743828,949564.00
09/01/2016 11:30,2,2.389,ACTIVE,210.12,344.76,60.007,1472743804,"274151322000088","219011344069620",28.39,26.00,0,328.22,371.51,68.7,64.4,0.468,766780.0,766780.0,5665,0,0,0,L,1151911521,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743829,949565.00
09/01/2016 11:30,2,1.627,ACTIVE,211.48,429.22,59.996,1472743804,"274151322000068","219011344069620",40.10,27.80,0,389.54,457.17,66.3,62.1,0.446,660281.1,660281.1,5759,0,0,0,L,1151911521,0,121.10,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743830,949566.00
09/01/2016 11:30,2,2.631,ACTIVE,212.38,357.98,60.002,1472743804,"201051344001135","219011344069620",29.28,23.80,0,327.92,388.34,78.1,73.5,0.654,534795.1,534795.1,5700,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743831,949567.00
09/01/2016 11:30,2,2.672,ACTIVE,212.38,359.78,59.996,1472743804,"201051344000594","219011344069620",29.32,23.50,0,332.73,389.84,79.3,74.6,0.650,545621.0,545621.0,5711,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743832,949568.00
09/01/2016 11:30,2,2.631,ACTIVE,212.61,357.68,59.954,1472743804,"201051344001203","219011344069620",29.38,24.00,0,330.33,389.54,78.3,73.7,0.663,542895.7,542895.7,5715,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743833,949569.00
09/01/2016 11:30,2,2.432,ACTIVE,211.25,358.58,60.018,1472743804,"274151322000054","219011344069620",28.43,26.50,0,327.92,373.31,70.0,65.6,0.482,782630.8,782630.8,5658,0,0,0,L,1151911521,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743834,949570.00
09/01/2016 11:30,2,2.684,ACTIVE,212.83,359.48,59.975,1472743804,"201051344000867","219011344069620",28.98,24.80,0,334.24,389.54,78.8,74.1,0.654,532948.7,532948.7,5712,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743835,949571.00
09/01/2016 11:30,2,2.605,ACTIVE,212.61,359.48,59.991,1472743804,"201051344001093","219011344069620",29.40,24.00,0,331.53,388.94,77.5,72.9,0.636,539878.6,539878.6,5733,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743836,949572.00
09/01/2016 11:30,2,2.635,ACTIVE,213.06,360.69,59.996,1472743804,"201051344000900","219011344069620",29.42,24.30,0,333.93,390.14,78.5,73.8,0.654,549596.0,549596.0,5723,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743837,949573.00
09/01/2016 11:30,2,2.600,ACTIVE,213.29,360.38,59.965,1472743804,"201051344000648","219011344069620",29.50,24.00,0,334.84,390.44,77.7,73.1,0.645,538666.0,538666.0,5706,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743838,949574.00
09/01/2016 11:30,2,2.625,ACTIVE,213.29,360.69,59.954,1472743804,"201051344000569","219011344069620",29.44,24.30,0,334.54,390.44,78.3,73.7,0.654,549730.6,549730.6,5709,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743839,949575.00
09/01/2016 11:30,2,2.650,ACTIVE,213.29,360.08,60.002,1472743804,"201051344000983","219011344069620",29.50,24.80,0,334.54,391.04,79.1,74.5,0.667,542050.3,542050.3,5703,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743840,949576.00
09/01/2016 11:30,2,2.670,ACTIVE,213.51,360.69,60.023,1472743804,"201051344001158","219011344069620",29.26,23.30,0,334.84,391.34,79.2,74.5,0.663,534069.8,534069.8,5708,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743841,949577.00
09/01/2016 11:30,2,2.635,ACTIVE,213.51,361.59,59.996,1472743804,"201051344000576","219011344069620",29.16,24.50,0,335.14,391.64,77.8,73.2,0.654,541587.0,541587.0,5722,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743842,949578.00
09/01/2016 11:30,2,2.441,ACTIVE,210.35,360.08,59.975,1472743804,"274151322000087","219011344069620",28.33,33.00,0,328.22,370.60,70.0,65.7,0.433,754911.0,754911.0,5732,0,0,0,L,1151911521,0,121.10,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472743843,949579.00
09/01/2016 11:45,2,1.293,ACTIVE,213.29,348.96,59.959,1472744703,"201051344000645","219011344069620",28.25,26.00,0,317.40,394.95,37.0,33.8,0.296,541080.7,541080.7,5716,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744704,949580.00
09/01/2016 11:45,2,1.143,ACTIVE,211.48,342.35,59.933,1472744703,"274151322000085","219011344069620",27.73,26.30,0,327.92,376.92,32.1,29.1,0.212,782604.8,782604.8,5658,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744705,949581.00
09/01/2016 11:45,2,1.293,ACTIVE,213.29,349.56,59.981,1472744703,"201051344000633","219011344069620",28.82,24.00,0,316.50,394.65,37.8,34.5,0.309,532605.0,532605.0,5711,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744706,949582.00
09/01/2016 11:45,2,1.275,ACTIVE,213.06,347.76,59.933,1472744703,"201051344000469","219011344069620",29.26,23.30,0,315.30,395.25,37.8,34.6,0.309,535080.2,535080.2,5727,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744707,949583.00
09/01/2016 11:45,2,1.287,ACTIVE,211.93,345.66,59.959,1472744703,"201051344000646","219011344069620",28.77,23.00,0,319.51,390.44,37.6,34.3,0.305,535824.4,535824.4,5706,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744708,949584.00
09/01/2016 11:45,2,1.182,ACTIVE,211.48,341.75,59.949,1472744703,"274151322000052","219011344069620",28.78,25.80,0,327.62,376.92,34.4,31.3,0.234,803624.4,803624.4,5659,0,0,0,L,1151911521,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744709,949585.00
09/01/2016 11:45,2,1.342,ACTIVE,212.61,346.86,59.975,1472744703,"201051344000585","219011344069620",28.69,23.80,0,317.70,390.44,39.0,35.7,0.309,545389.0,545389.0,5701,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744710,949586.00
09/01/2016 11:45,2,1.238,ACTIVE,211.93,344.45,59.965,1472744703,"201051344001230","219011344069620",28.96,23.30,0,318.30,388.34,36.4,33.2,0.292,538994.7,538994.7,5728,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744711,949587.00
09/01/2016 11:45,2,1.270,ACTIVE,212.61,345.96,59.970,1472744703,"201051344000582","219011344069620",28.37,24.50,0,317.70,391.64,36.5,33.3,0.296,531733.9,531733.9,5700,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744711,949588.00
09/01/2016 11:45,2,1.295,ACTIVE,211.93,345.36,59.970,1472744703,"201051344000955","219011344069620",29.14,23.50,0,318.91,389.84,38.2,35.0,0.309,545542.8,545542.8,5705,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744712,949589.00
09/01/2016 11:45,2,0.779,ACTIVE,211.48,413.29,59.965,1472744703,"274151322000094","219011344069620",38.37,27.80,0,393.15,454.76,30.3,27.3,0.199,659954.9,659954.9,5764,0,0,0,L,1151911521,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744713,949590.00
09/01/2016 11:45,2,1.326,ACTIVE,213.06,348.06,59.970,1472744703,"201051344000579","219011344069620",29.06,23.50,0,319.81,395.85,39.0,35.8,0.305,549324.0,549324.0,5716,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744714,949591.00
09/01/2016 11:45,2,1.299,ACTIVE,212.16,345.36,59.965,1472744703,"201051344000890","219011344069620",28.82,23.50,0,320.71,390.74,37.9,34.7,0.301,542809.4,542809.4,5701,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744715,949592.00
09/01/2016 11:45,2,1.271,ACTIVE,212.38,346.26,59.954,1472744703,"201051344000438","219011344069620",29.28,23.50,0,316.50,391.64,37.7,34.5,0.305,544286.2,544286.2,5711,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744716,949593.00
09/01/2016 11:45,2,1.277,ACTIVE,212.38,346.26,59.996,1472744703,"201051344000417","219011344069620",29.14,23.30,0,316.50,389.84,37.7,34.4,0.309,535567.2,535567.2,5703,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744717,949594.00
09/01/2016 11:45,2,1.170,ACTIVE,211.25,342.95,59.975,1472744703,"274151322000083","219011344069620",28.51,26.50,0,327.32,376.01,33.8,30.7,0.239,796344.1,796344.1,5678,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744718,949595.00
09/01/2016 11:45,2,1.242,ACTIVE,212.16,342.05,59.959,1472744703,"274151322000076","219011344069620",29.28,25.80,0,328.52,378.72,36.8,33.6,0.243,849738.7,849738.7,5683,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744719,949596.00
09/01/2016 11:45,2,1.322,ACTIVE,212.83,348.36,59.970,1472744703,"201051344000868","219011344069620",28.41,24.30,0,317.40,391.64,38.0,34.8,0.305,533906.9,533906.9,5720,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744720,949597.00
09/01/2016 11:45,2,1.238,ACTIVE,211.48,344.76,59.965,1472744703,"274151322000095","219011344069620",28.67,26.30,0,327.62,377.82,36.0,32.8,0.243,841178.3,841178.3,5697,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744720,949598.00
09/01/2016 11:45,2,1.297,ACTIVE,212.83,346.26,59.933,1472744703,"201051344000988","219011344069620",18.87,23.30,0,335.14,380.22,24.8,22.0,0.199,521943.4,521943.4,5727,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744721,949599.00
09/01/2016 11:45,2,1.303,ACTIVE,212.16,345.66,59.965,1472744703,"201051344001025","219011344069620",28.92,23.80,0,318.00,391.34,38.2,34.9,0.305,544181.0,544181.0,5710,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744722,949600.00
09/01/2016 11:45,2,1.285,ACTIVE,213.06,347.76,59.970,1472744703,"201051344000458","219011344069620",28.96,25.30,0,317.40,395.85,37.7,34.5,0.309,541255.4,541255.4,5709,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744723,949601.00
09/01/2016 11:45,2,1.311,ACTIVE,213.51,349.56,59.965,1472744703,"201051344000853","219011344069620",28.51,24.50,0,319.21,398.26,37.9,34.6,0.301,540509.3,540509.3,5713,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744724,949602.00
09/01/2016 11:45,2,1.254,ACTIVE,212.38,346.86,59.981,1472744703,"201051344000685","219011344069620",28.92,23.30,0,317.70,390.44,36.8,33.6,0.309,543536.5,543536.5,5723,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744725,949603.00
09/01/2016 11:45,2,1.258,ACTIVE,212.38,345.96,59.970,1472744703,"201051344000917","219011344069620",28.47,24.80,0,319.51,390.44,36.3,33.1,0.287,540497.2,540497.2,5729,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744726,949604.00
09/01/2016 11:45,2,1.248,ACTIVE,212.38,346.86,59.965,1472744703,"201051344001145","219011344069620",29.04,23.30,0,319.51,390.44,36.7,33.5,0.296,545697.9,545697.9,5726,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744727,949605.00
09/01/2016 11:45,2,1.281,ACTIVE,212.61,346.86,59.965,1472744703,"201051344000651","219011344069620",29.02,24.30,0,317.40,391.64,37.7,34.4,0.301,538655.2,538655.2,5701,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744728,949606.00
09/01/2016 11:45,2,1.145,ACTIVE,211.03,345.06,59.965,1472744703,"274151322000088","219011344069620",27.73,25.80,0,327.62,376.31,32.2,29.1,0.208,766791.9,766791.9,5666,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744729,949607.00
09/01/2016 11:45,2,0.793,ACTIVE,212.16,415.99,59.981,1472744703,"274151322000068","219011344069620",38.96,27.50,0,394.95,459.27,31.2,28.2,0.199,660292.5,660292.5,5760,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744730,949608.00
09/01/2016 11:45,2,1.314,ACTIVE,212.38,345.66,59.954,1472744703,"201051344001135","219011344069620",28.73,23.80,0,317.70,390.44,38.2,35.0,0.305,534808.8,534808.8,5701,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744731,949609.00
09/01/2016 11:45,2,1.307,ACTIVE,212.61,348.66,59.970,1472744703,"201051344000594","219011344069620",29.18,23.80,0,317.40,391.64,38.7,35.4,0.309,545634.9,545634.9,5712,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744732,949610.00
09/01/2016 11:45,2,1.297,ACTIVE,212.61,345.96,59.981,1472744703,"201051344001203","219011344069620",28.53,24.50,0,317.70,391.34,37.5,34.3,0.309,542909.3,542909.3,5716,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744733,949611.00
09/01/2016 11:45,2,1.176,ACTIVE,211.48,341.15,59.944,1472744703,"274151322000054","219011344069620",27.73,26.50,0,326.42,377.22,33.0,30.0,0.221,782642.9,782642.9,5659,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744734,949612.00
09/01/2016 11:45,2,1.324,ACTIVE,213.29,348.06,59.981,1472744703,"201051344000867","219011344069620",28.57,25.30,0,317.40,391.04,38.4,35.1,0.305,532962.5,532962.5,5713,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744735,949613.00
09/01/2016 11:45,2,1.246,ACTIVE,212.38,347.16,59.965,1472744703,"201051344001093","219011344069620",29.06,24.30,0,316.20,390.44,36.7,33.5,0.292,539891.9,539891.9,5734,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744736,949614.00
09/01/2016 11:45,2,1.301,ACTIVE,212.83,348.66,60.007,1472744703,"201051344000900","219011344069620",28.55,25.00,0,319.21,394.65,37.6,34.3,0.301,549609.7,549609.7,5724,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744736,949615.00
09/01/2016 11:45,2,1.279,ACTIVE,213.29,348.36,59.981,1472744703,"201051344000648","219011344069620",28.92,24.30,0,316.20,393.75,37.5,34.3,0.305,538679.5,538679.5,5707,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744737,949616.00
09/01/2016 11:45,2,1.307,ACTIVE,213.06,348.36,59.938,1472744703,"201051344000569","219011344069620",28.71,24.50,0,317.10,394.95,38.0,34.8,0.309,549744.2,549744.2,5710,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744738,949617.00
09/01/2016 11:45,2,1.314,ACTIVE,213.29,349.26,59.975,1472744703,"201051344000983","219011344069620",28.94,24.80,0,318.00,392.55,38.5,35.3,0.323,542064.0,542064.0,5704,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744739,949618.00
09/01/2016 11:45,2,1.322,ACTIVE,213.51,348.66,59.965,1472744703,"201051344001158","219011344069620",28.37,23.50,0,318.00,396.15,38.0,34.7,0.309,534083.5,534083.5,5709,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744740,949619.00
09/01/2016 11:45,2,1.289,ACTIVE,213.74,350.17,59.917,1472744703,"201051344000576","219011344069620",28.41,25.00,0,316.50,396.15,37.2,33.9,0.301,541600.3,541600.3,5723,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744741,949620.00
09/01/2016 11:45,2,1.156,ACTIVE,211.70,346.56,59.965,1472744703,"274151322000087","219011344069620",27.79,33.80,0,329.13,375.41,32.6,29.5,0.194,754922.9,754922.9,5733,0,0,0,L,1151911521,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472744742,949621.00
09/01/2016 12:00,2,1.953,ACTIVE,215.09,357.08,60.012,1472745603,"201051344000645","219011344069620",28.88,26.30,0,334.54,382.93,57.1,53.2,0.455,541091.5,541091.5,5717,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745604,949622.00
09/01/2016 12:00,2,1.740,ACTIVE,213.06,345.96,59.970,1472745603,"274151322000085","219011344069620",28.35,26.80,0,334.54,365.49,49.9,46.3,0.340,782614.2,782614.2,5659,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745605,949623.00
09/01/2016 12:00,2,1.973,ACTIVE,215.09,357.98,59.975,1472745603,"201051344000633","219011344069620",29.10,24.50,0,333.03,382.63,58.2,54.2,0.482,532616.0,532616.0,5712,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745605,949624.00
09/01/2016 12:00,2,1.984,ACTIVE,215.09,356.78,59.981,1472745603,"201051344000469","219011344069620",29.02,23.50,0,333.63,382.93,58.4,54.4,0.495,535091.2,535091.2,5728,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745606,949625.00
09/01/2016 12:00,2,1.963,ACTIVE,213.51,354.97,59.970,1472745603,"201051344000646","219011344069620",29.02,23.00,0,330.33,377.22,57.7,53.8,0.482,535835.4,535835.4,5707,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745607,949626.00
09/01/2016 12:00,2,1.820,ACTIVE,212.61,350.17,59.975,1472745603,"274151322000052","219011344069620",28.92,26.00,0,333.33,366.70,53.2,49.4,0.362,803634.4,803634.4,5660,0,0,0,L,1151911521,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745608,949627.00
09/01/2016 12:00,2,2.010,ACTIVE,214.41,355.28,60.039,1472745603,"201051344000585","219011344069620",29.14,23.80,0,332.13,378.12,59.4,55.4,0.486,545400.3,545400.3,5702,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745609,949628.00
09/01/2016 12:00,2,1.900,ACTIVE,213.74,353.17,59.965,1472745603,"201051344001230","219011344069620",29.52,23.50,0,330.33,375.71,56.9,53.0,0.464,539005.4,539005.4,5729,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745610,949629.00
09/01/2016 12:00,2,1.926,ACTIVE,214.41,355.28,59.986,1472745603,"201051344000582","219011344069620",29.02,24.80,0,332.13,378.12,56.6,52.7,0.473,531744.6,531744.6,5701,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745611,949630.00
