ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2016 12:00,2,1.959,ACTIVE,213.51,354.07,59.991,1472745603,"201051344000955","219011344069620",29.56,23.80,0,330.93,376.92,58.7,54.7,0.495,545553.9,545553.9,5706,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745612,949631.00
09/01/2016 12:00,2,1.230,ACTIVE,213.06,408.78,59.975,1472745603,"274151322000094","219011344069620",38.15,28.30,0,333.33,443.34,47.2,43.6,0.327,659963.7,659963.7,5765,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745613,949632.00
09/01/2016 12:00,2,2.018,ACTIVE,215.09,357.98,60.023,1472745603,"201051344000579","219011344069620",29.38,24.00,0,334.84,382.93,60.0,56.0,0.491,549335.3,549335.3,5717,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745614,949633.00
09/01/2016 12:00,2,1.980,ACTIVE,213.74,354.37,60.018,1472745603,"201051344000890","219011344069620",29.20,23.80,0,331.53,377.82,58.6,54.7,0.468,542820.5,542820.5,5702,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745615,949634.00
09/01/2016 12:00,2,1.947,ACTIVE,213.96,355.58,59.981,1472745603,"201051344000438","219011344069620",29.58,23.50,0,332.13,378.42,58.4,54.4,0.482,544297.2,544297.2,5712,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745616,949635.00
09/01/2016 12:00,2,1.959,ACTIVE,213.96,353.77,59.949,1472745603,"201051344000417","219011344069620",29.22,23.50,0,332.13,377.22,58.0,54.1,0.491,535578.2,535578.2,5704,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745617,949636.00
09/01/2016 12:00,2,1.828,ACTIVE,212.83,346.86,59.922,1472745603,"274151322000083","219011344069620",28.55,26.80,0,333.93,366.40,52.8,49.1,0.389,796353.9,796353.9,5679,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745617,949637.00
09/01/2016 12:00,2,1.928,ACTIVE,213.51,347.46,60.002,1472745603,"274151322000076","219011344069620",29.56,26.00,0,335.14,369.40,57.7,53.8,0.398,849749.5,849749.5,5684,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745618,949638.00
09/01/2016 12:00,2,2.025,ACTIVE,214.64,356.78,59.996,1472745603,"201051344000868","219011344069620",28.80,24.50,0,333.63,379.62,59.1,55.1,0.477,533918.1,533918.1,5721,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745619,949639.00
09/01/2016 12:00,2,1.916,ACTIVE,212.61,347.16,59.975,1472745603,"274151322000095","219011344069620",29.20,26.50,0,333.63,367.60,56.7,52.8,0.393,841188.9,841188.9,5698,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745620,949640.00
09/01/2016 12:00,2,2.041,ACTIVE,214.87,354.67,59.996,1472745603,"201051344000988","219011344069620",18.85,23.50,0,334.24,371.81,38.9,35.7,0.305,521950.5,521950.5,5728,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745621,949641.00
09/01/2016 12:00,2,2.004,ACTIVE,213.74,354.97,59.991,1472745603,"201051344001025","219011344069620",29.18,24.00,0,332.13,379.02,59.3,55.3,0.482,544192.2,544192.2,5711,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745622,949642.00
09/01/2016 12:00,2,2.004,ACTIVE,215.09,356.18,59.970,1472745603,"201051344000458","219011344069620",28.92,25.50,0,334.54,382.63,58.8,54.8,0.495,541266.4,541266.4,5710,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745623,949643.00
09/01/2016 12:00,2,2.012,ACTIVE,215.54,358.28,59.965,1472745603,"201051344000853","219011344069620",28.90,25.00,0,335.14,384.13,58.9,54.9,0.477,540520.3,540520.3,5714,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745624,949644.00
09/01/2016 12:00,2,1.967,ACTIVE,213.96,355.28,60.018,1472745603,"201051344000685","219011344069620",29.12,23.50,0,331.23,378.12,58.0,54.1,0.499,543547.3,543547.3,5724,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745625,949645.00
09/01/2016 12:00,2,1.951,ACTIVE,214.19,355.58,60.012,1472745603,"201051344000917","219011344069620",29.12,24.80,0,332.13,377.82,57.6,53.7,0.477,540507.9,540507.9,5730,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745626,949646.00
09/01/2016 12:00,2,1.939,ACTIVE,214.19,355.28,59.996,1472745603,"201051344001145","219011344069620",29.52,23.30,0,332.73,378.12,58.0,54.1,0.468,545708.7,545708.7,5727,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745627,949647.00
09/01/2016 12:00,2,1.996,ACTIVE,214.41,355.28,60.007,1472745603,"201051344000651","219011344069620",29.12,24.50,0,333.33,379.02,58.9,54.9,0.477,538666.3,538666.3,5702,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745627,949648.00
09/01/2016 12:00,2,1.793,ACTIVE,212.61,351.07,59.981,1472745603,"274151322000088","219011344069620",28.13,26.00,0,333.33,365.49,51.1,47.4,0.349,766801.3,766801.3,5667,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745628,949649.00
09/01/2016 12:00,2,1.262,ACTIVE,213.51,412.38,59.996,1472745603,"274151322000068","219011344069620",38.49,27.80,0,333.33,451.46,49.4,45.7,0.336,660301.6,660301.6,5761,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745629,949650.00
09/01/2016 12:00,2,2.002,ACTIVE,214.19,355.28,59.949,1472745603,"201051344001135","219011344069620",29.28,24.00,0,331.83,378.12,59.4,55.4,0.486,534820.0,534820.0,5702,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745630,949651.00
09/01/2016 12:00,2,2.049,ACTIVE,214.41,356.78,60.034,1472745603,"201051344000594","219011344069620",29.06,24.00,0,333.93,380.22,60.3,56.3,0.495,545646.3,545646.3,5713,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745631,949652.00
09/01/2016 12:00,2,2.010,ACTIVE,214.41,355.88,59.965,1472745603,"201051344001203","219011344069620",29.14,25.00,0,332.73,379.92,59.3,55.3,0.491,542920.3,542920.3,5717,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745632,949653.00
09/01/2016 12:00,2,1.816,ACTIVE,212.83,352.27,59.975,1472745603,"274151322000054","219011344069620",28.35,26.80,0,333.63,366.70,52.1,48.4,0.358,782652.6,782652.6,5660,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745633,949654.00
09/01/2016 12:00,2,2.041,ACTIVE,214.87,356.48,59.965,1472745603,"201051344000867","219011344069620",29.08,25.50,0,333.33,380.52,60.2,56.1,0.486,532973.8,532973.8,5714,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745634,949655.00
09/01/2016 12:00,2,1.975,ACTIVE,214.41,355.28,59.986,1472745603,"201051344001093","219011344069620",29.22,24.50,0,332.43,379.02,58.5,54.5,0.477,539902.8,539902.8,5735,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745635,949656.00
09/01/2016 12:00,2,2.033,ACTIVE,215.09,358.28,59.981,1472745603,"201051344000900","219011344069620",28.96,25.30,0,334.54,383.83,59.7,55.7,0.477,549620.8,549620.8,5725,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745636,949657.00
09/01/2016 12:00,2,1.984,ACTIVE,215.09,357.38,59.991,1472745603,"201051344000648","219011344069620",29.26,24.80,0,335.14,384.43,58.9,54.9,0.482,538690.5,538690.5,5708,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745637,949658.00
09/01/2016 12:00,2,2.035,ACTIVE,215.09,357.08,59.991,1472745603,"201051344000569","219011344069620",28.98,25.30,0,334.54,383.23,59.8,55.8,0.491,549755.3,549755.3,5711,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745638,949659.00
09/01/2016 12:00,2,2.041,ACTIVE,215.32,358.58,59.986,1472745603,"201051344000983","219011344069620",29.16,25.50,0,333.93,383.23,60.4,56.3,0.504,542075.3,542075.3,5705,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745639,949660.00
09/01/2016 12:00,2,2.051,ACTIVE,215.09,358.88,59.981,1472745603,"201051344001158","219011344069620",28.92,23.80,0,335.14,384.73,60.1,56.1,0.499,534094.7,534094.7,5710,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745639,949661.00
09/01/2016 12:00,2,2.002,ACTIVE,215.54,359.48,59.981,1472745603,"201051344000576","219011344069620",29.08,25.50,0,336.04,385.03,59.0,55.0,0.491,541611.3,541611.3,5724,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745640,949662.00
09/01/2016 12:00,2,1.801,ACTIVE,213.06,346.26,59.991,1472745603,"274151322000087","219011344069620",28.47,34.00,0,333.63,364.89,51.9,48.2,0.314,754932.4,754932.4,5734,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472745641,949663.00
09/01/2016 12:15,2,2.158,ACTIVE,215.32,359.18,59.986,1472746503,"201051344000645","219011344069620",28.75,27.80,0,319.81,427.41,62.9,58.7,0.504,541109.9,541109.9,5718,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746504,949664.00
09/01/2016 12:15,2,1.979,ACTIVE,212.83,354.67,59.970,1472746503,"274151322000085","219011344069620",27.95,27.80,0,331.23,406.67,56.0,52.1,0.384,782630.4,782630.4,5660,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746505,949665.00
09/01/2016 12:15,2,2.189,ACTIVE,215.32,361.29,59.996,1472746503,"201051344000633","219011344069620",28.71,25.80,0,322.21,427.11,63.7,59.6,0.530,532634.6,532634.6,5713,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746506,949666.00
09/01/2016 12:15,2,2.150,ACTIVE,215.32,360.08,59.949,1472746503,"201051344000469","219011344069620",29.26,25.00,0,321.01,429.82,63.8,59.6,0.539,535109.9,535109.9,5729,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746507,949667.00
09/01/2016 12:15,2,2.166,ACTIVE,213.74,356.48,59.991,1472746503,"201051344000646","219011344069620",28.92,24.00,0,318.00,425.31,63.5,59.4,0.526,535853.8,535853.8,5708,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746508,949668.00
09/01/2016 12:15,2,2.031,ACTIVE,212.83,350.77,59.938,1472746503,"274151322000052","219011344069620",28.96,27.30,0,328.22,405.17,59.6,55.6,0.411,803651.5,803651.5,5661,0,0,0,L,1151911521,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746509,949669.00
09/01/2016 12:15,2,2.182,ACTIVE,214.41,357.68,59.912,1472746503,"201051344000585","219011344069620",29.42,24.80,0,323.72,428.31,65.0,60.9,0.530,545419.1,545419.1,5703,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746510,949670.00
09/01/2016 12:15,2,2.092,ACTIVE,213.74,354.97,59.975,1472746503,"201051344001230","219011344069620",29.50,24.50,0,319.51,426.51,62.6,58.5,0.517,539023.5,539023.5,5730,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746511,949671.00
09/01/2016 12:15,2,2.127,ACTIVE,214.41,357.38,59.922,1472746503,"201051344000582","219011344069620",28.94,25.80,0,318.30,429.22,62.4,58.3,0.517,531762.7,531762.7,5702,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746512,949672.00
09/01/2016 12:15,2,2.152,ACTIVE,213.74,354.97,60.023,1472746503,"201051344000955","219011344069620",29.58,24.80,0,320.11,425.31,64.5,60.3,0.539,545572.5,545572.5,5707,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746513,949673.00
09/01/2016 12:15,2,1.340,ALERT,213.51,422.60,59.986,1472746503,"274151322000094","219011344069620",39.02,28.50,0,302.68,516.68,53.2,49.4,0.367,659978.3,659978.3,5766,0,0,0,L,1151911521,0,122.01,123.36,0001,27,0,0,0,0,0,0,205,1703,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746515,949674.00
09/01/2016 12:15,2,2.203,ACTIVE,215.32,360.38,59.991,1472746503,"201051344000579","219011344069620",29.24,25.50,0,323.72,432.22,65.2,61.0,0.548,549354.3,549354.3,5718,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746516,949675.00
09/01/2016 12:15,2,2.150,ACTIVE,213.51,356.18,60.012,1472746503,"201051344000890","219011344069620",29.46,24.80,0,318.91,423.81,64.1,60.0,0.521,542839.0,542839.0,5703,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746516,949676.00
09/01/2016 12:15,2,2.150,ACTIVE,214.19,357.38,60.028,1472746503,"201051344000438","219011344069620",29.52,24.50,0,319.81,427.41,64.2,60.1,0.539,544315.7,544315.7,5713,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746517,949677.00
09/01/2016 12:15,2,2.164,ACTIVE,213.96,356.48,59.986,1472746503,"201051344000417","219011344069620",29.02,24.80,0,320.11,422.60,63.7,59.5,0.535,535596.5,535596.5,5705,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746518,949678.00
09/01/2016 12:15,2,2.000,ACTIVE,212.83,348.36,59.975,1472746503,"274151322000083","219011344069620",29.06,28.00,0,328.52,405.17,58.9,55.0,0.420,796370.8,796370.8,5680,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746519,949679.00
09/01/2016 12:15,2,2.164,ACTIVE,213.51,352.87,59.986,1472746503,"274151322000076","219011344069620",29.38,28.00,0,330.03,415.09,64.4,60.2,0.446,849767.9,849767.9,5685,0,0,0,L,1151911521,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746520,949680.00
09/01/2016 12:15,2,2.213,ACTIVE,215.09,358.88,59.981,1472746503,"201051344000868","219011344069620",28.69,25.80,0,321.01,428.31,64.3,60.1,0.521,533936.8,533936.8,5722,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746521,949681.00
09/01/2016 12:15,2,2.131,ACTIVE,213.06,349.56,59.986,1472746503,"274151322000095","219011344069620",29.32,28.30,0,329.73,414.19,63.2,59.1,0.433,841207.0,841207.0,5699,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746522,949682.00
09/01/2016 12:15,2,2.207,ACTIVE,215.32,356.78,59.991,1472746503,"201051344000988","219011344069620",18.89,24.50,0,325.22,408.48,42.2,38.9,0.362,521962.6,521962.6,5729,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746523,949683.00
09/01/2016 12:15,2,2.176,ACTIVE,213.96,356.18,59.996,1472746503,"201051344001025","219011344069620",29.40,25.30,0,321.61,428.91,64.8,60.6,0.521,544210.9,544210.9,5712,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746524,949684.00
09/01/2016 12:15,2,2.188,ACTIVE,215.54,360.08,59.965,1472746503,"201051344000458","219011344069620",28.86,27.30,0,321.01,431.92,64.0,59.8,0.561,541285.0,541285.0,5711,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746525,949685.00
09/01/2016 12:15,2,2.211,ACTIVE,216.00,361.59,60.012,1472746503,"201051344000853","219011344069620",28.51,26.30,0,323.11,434.33,63.9,59.7,0.530,540538.9,540538.9,5715,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746526,949686.00
09/01/2016 12:15,2,2.135,ACTIVE,213.96,358.58,60.002,1472746503,"201051344000685","219011344069620",29.46,24.50,0,318.61,424.71,63.7,59.6,0.552,543565.7,543565.7,5725,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746527,949687.00
09/01/2016 12:15,2,2.152,ACTIVE,214.19,357.08,59.965,1472746503,"201051344000917","219011344069620",29.06,26.00,0,320.41,428.01,63.3,59.2,0.535,540526.1,540526.1,5731,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746528,949688.00
09/01/2016 12:15,2,2.158,ACTIVE,214.19,357.08,59.996,1472746503,"201051344001145","219011344069620",29.20,24.30,0,320.41,426.21,63.9,59.7,0.526,545727.0,545727.0,5728,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746529,949689.00
09/01/2016 12:15,2,2.186,ACTIVE,214.41,357.08,59.986,1472746503,"201051344000651","219011344069620",29.20,25.30,0,322.81,426.21,64.6,60.4,0.530,538684.8,538684.8,5703,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746529,949690.00
09/01/2016 12:15,2,2.029,ACTIVE,212.38,356.18,60.002,1472746503,"274151322000088","219011344069620",27.79,26.80,0,330.33,406.07,57.1,53.2,0.389,766817.6,766817.6,5668,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746530,949691.00
09/01/2016 12:15,2,1.373,ALERT,213.51,432.22,59.996,1472746503,"274151322000068","219011344069620",39.50,28.30,0,385.03,516.98,55.6,51.7,0.380,660316.5,660316.5,5762,0,0,0,L,1151911521,0,122.46,123.14,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746532,949692.00
09/01/2016 12:15,2,2.207,ACTIVE,213.96,356.18,60.012,1472746503,"201051344001135","219011344069620",29.16,25.30,0,320.41,426.21,65.2,61.0,0.535,534838.6,534838.6,5703,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746533,949693.00
09/01/2016 12:15,2,2.213,ACTIVE,214.64,359.18,59.959,1472746503,"201051344000594","219011344069620",29.38,25.50,0,321.91,427.41,65.9,61.7,0.535,545665.2,545665.2,5714,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746534,949694.00
09/01/2016 12:15,2,2.166,ACTIVE,214.19,356.78,60.012,1472746503,"201051344001203","219011344069620",29.58,26.00,0,320.41,428.91,64.8,60.7,0.539,542938.9,542938.9,5718,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746535,949695.00
09/01/2016 12:15,2,2.045,ACTIVE,213.51,347.76,60.034,1472746503,"274151322000054","219011344069620",28.15,28.00,0,329.43,407.27,58.3,54.3,0.402,782669.1,782669.1,5661,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746536,949696.00
09/01/2016 12:15,2,2.221,ACTIVE,215.32,357.68,59.996,1472746503,"201051344000867","219011344069620",29.10,27.00,0,321.31,426.81,65.5,61.3,0.526,532992.5,532992.5,5715,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746537,949697.00
09/01/2016 12:15,2,2.166,ACTIVE,214.19,357.98,60.012,1472746503,"201051344001093","219011344069620",29.30,25.50,0,318.61,427.71,64.3,60.2,0.513,539921.1,539921.1,5736,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746538,949698.00
09/01/2016 12:15,2,2.217,ACTIVE,215.32,359.78,60.023,1472746503,"201051344000900","219011344069620",28.98,26.80,0,323.41,428.91,65.2,61.0,0.517,549639.5,549639.5,5726,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746539,949699.00
09/01/2016 12:15,2,2.186,ACTIVE,215.54,360.69,59.996,1472746503,"201051344000648","219011344069620",29.04,26.00,0,320.11,427.71,64.3,60.2,0.544,538708.9,538708.9,5709,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746540,949700.00
09/01/2016 12:15,2,2.203,ACTIVE,215.32,359.78,60.023,1472746503,"201051344000569","219011344069620",29.10,26.80,0,323.41,429.82,64.9,60.7,0.552,549773.9,549773.9,5712,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746541,949701.00
09/01/2016 12:15,2,2.244,ACTIVE,215.54,360.38,59.949,1472746503,"201051344000983","219011344069620",28.88,26.80,0,323.41,428.01,65.7,61.5,0.530,542094.1,542094.1,5706,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746542,949702.00
09/01/2016 12:15,2,2.229,ACTIVE,215.54,360.69,59.922,1472746503,"201051344001158","219011344069620",29.00,25.30,0,323.11,429.22,65.5,61.3,0.539,534113.3,534113.3,5711,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746543,949703.00
09/01/2016 12:15,2,2.215,ACTIVE,215.54,361.29,59.991,1472746503,"201051344000576","219011344069620",28.69,27.00,0,323.41,431.92,64.4,60.2,0.517,541629.7,541629.7,5725,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746543,949704.00
09/01/2016 12:15,2,2.039,ACTIVE,213.06,352.87,60.028,1472746503,"274151322000087","219011344069620",28.19,34.80,0,331.83,405.77,58.2,54.2,0.371,754948.7,754948.7,5735,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472746544,949705.00
09/01/2016 12:30,2,2.615,ACTIVE,216.00,364.29,59.975,1472747403,"201051344000645","219011344069620",27.83,30.50,0,320.71,426.81,73.8,69.3,0.592,541135.3,541135.3,5719,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747404,949706.00
09/01/2016 12:30,2,2.398,ACTIVE,213.51,347.76,59.975,1472747403,"274151322000085","219011344069620",27.57,30.30,0,329.43,407.27,67.0,62.7,0.455,782652.8,782652.8,5661,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747405,949707.00
09/01/2016 12:30,2,2.568,ACTIVE,215.54,363.69,59.954,1472747403,"201051344000633","219011344069620",28.63,28.50,0,321.61,430.42,74.5,70.0,0.601,532660.1,532660.1,5714,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747406,949708.00
09/01/2016 12:30,2,2.619,ACTIVE,215.77,362.49,60.002,1472747403,"201051344000469","219011344069620",28.11,27.50,0,318.30,431.92,74.5,70.0,0.641,535135.5,535135.5,5730,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747407,949709.00
09/01/2016 12:30,2,2.559,ACTIVE,213.74,361.29,59.996,1472747403,"201051344000646","219011344069620",28.78,26.00,0,318.00,429.52,74.5,70.0,0.632,535879.1,535879.1,5709,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747408,949710.00
09/01/2016 12:30,2,2.451,ACTIVE,212.83,355.28,59.954,1472747403,"274151322000052","219011344069620",28.49,30.50,0,329.73,408.48,70.7,66.3,0.499,803675.2,803675.2,5662,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747409,949711.00
09/01/2016 12:30,2,2.625,ACTIVE,214.64,360.38,59.986,1472747403,"201051344000585","219011344069620",28.61,27.30,0,319.81,430.72,76.1,71.6,0.592,545444.9,545444.9,5704,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747410,949712.00
09/01/2016 12:30,2,2.502,ACTIVE,213.74,359.18,59.970,1472747403,"201051344001230","219011344069620",28.94,26.50,0,319.21,431.02,73.3,68.8,0.597,539048.6,539048.6,5731,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747410,949713.00
09/01/2016 12:30,2,2.520,ACTIVE,214.87,361.59,59.986,1472747403,"201051344000582","219011344069620",28.65,27.80,0,318.00,429.52,73.1,68.7,0.592,531787.7,531787.7,5703,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747411,949714.00
09/01/2016 12:30,2,2.547,ACTIVE,213.96,361.59,59.965,1472747403,"201051344000955","219011344069620",29.06,27.30,0,318.00,430.12,75.0,70.5,0.632,545598.0,545598.0,5708,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747412,949715.00
09/01/2016 12:30,2,1.506,ALERT,213.06,434.02,59.981,1472747403,"274151322000094","219011344069620",40.18,30.80,0,302.68,520.59,61.0,57.0,0.424,659997.6,659997.6,5768,0,0,0,L,1151911521,0,122.01,123.14,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747414,949716.00
09/01/2016 12:30,2,2.596,ACTIVE,215.54,363.39,59.981,1472747403,"201051344000579","219011344069620",28.71,28.50,0,322.21,431.32,75.5,70.9,0.632,549380.2,549380.2,5719,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747415,949717.00
09/01/2016 12:30,2,2.561,ACTIVE,213.96,360.08,59.991,1472747403,"201051344000890","219011344069620",28.69,27.00,0,319.51,428.61,74.4,69.9,0.601,542864.4,542864.4,5704,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747416,949718.00
09/01/2016 12:30,2,2.516,ACTIVE,214.64,360.69,59.996,1472747403,"201051344000438","219011344069620",29.26,26.80,0,319.51,431.02,74.5,70.0,0.614,544341.2,544341.2,5714,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747417,949719.00
09/01/2016 12:30,2,2.529,ACTIVE,214.41,359.48,60.023,1472747403,"201051344000417","219011344069620",28.65,26.80,0,317.40,427.11,73.5,69.0,0.619,535621.7,535621.7,5706,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747418,949720.00
09/01/2016 12:30,2,2.400,ACTIVE,213.29,358.88,59.986,1472747403,"274151322000083","219011344069620",28.39,31.80,0,328.82,406.97,69.0,64.7,0.504,796394.2,796394.2,5681,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747419,949721.00
09/01/2016 12:30,2,2.549,ACTIVE,213.74,357.98,59.986,1472747403,"274151322000076","219011344069620",29.14,31.30,0,330.33,419.00,75.2,70.7,0.521,849793.3,849793.3,5686,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747420,949722.00
09/01/2016 12:30,2,2.605,ACTIVE,215.09,358.88,59.991,1472747403,"201051344000868","219011344069620",27.81,28.30,0,322.21,429.52,73.3,68.9,0.583,533962.4,533962.4,5723,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747421,949723.00
09/01/2016 12:30,2,2.518,ACTIVE,212.83,360.08,59.996,1472747403,"274151322000095","219011344069620",28.94,31.50,0,329.13,416.29,73.7,69.2,0.508,841232.0,841232.0,5700,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747422,949724.00
09/01/2016 12:30,2,2.613,ACTIVE,215.54,356.78,59.996,1472747403,"201051344000988","219011344069620",18.19,26.80,0,320.41,411.18,48.1,44.5,0.398,521979.5,521979.5,5730,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747423,949725.00
09/01/2016 12:30,2,2.568,ACTIVE,214.41,359.78,59.996,1472747403,"201051344001025","219011344069620",28.59,27.50,0,319.21,427.11,74.3,69.8,0.605,544236.6,544236.6,5713,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747424,949726.00
09/01/2016 12:30,2,2.529,ACTIVE,215.77,363.39,59.996,1472747403,"201051344000458","219011344069620",28.43,30.00,0,316.80,428.61,72.9,68.4,0.610,541310.6,541310.6,5712,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747425,949727.00
09/01/2016 12:30,2,2.543,ACTIVE,216.22,364.59,59.991,1472747403,"201051344000853","219011344069620",28.31,29.00,0,324.62,431.92,73.0,68.5,0.619,540564.6,540564.6,5716,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747426,949728.00
09/01/2016 12:30,2,2.504,ACTIVE,214.19,360.69,60.007,1472747403,"201051344000685","219011344069620",28.84,26.30,0,317.40,428.91,73.2,68.7,0.632,543591.0,543591.0,5726,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747427,949729.00
09/01/2016 12:30,2,2.484,ACTIVE,214.64,360.99,60.007,1472747403,"201051344000917","219011344069620",28.75,27.80,0,318.91,428.31,72.4,67.9,0.614,540551.3,540551.3,5732,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747428,949730.00
09/01/2016 12:30,2,2.457,ACTIVE,214.19,359.48,59.996,1472747403,"201051344001145","219011344069620",29.16,26.30,0,318.91,428.31,72.6,68.1,0.597,545752.1,545752.1,5729,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747429,949731.00
09/01/2016 12:30,2,2.518,ACTIVE,214.87,360.69,59.996,1472747403,"201051344000651","219011344069620",28.78,27.50,0,318.91,429.22,73.4,68.9,0.601,538710.4,538710.4,5704,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747430,949732.00
09/01/2016 12:30,2,2.330,ACTIVE,212.61,354.67,59.991,1472747403,"274151322000088","219011344069620",27.77,29.30,0,329.13,406.07,65.5,61.3,0.438,766840.2,766840.2,5669,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747431,949733.00
09/01/2016 12:30,2,1.529,ALERT,213.74,429.82,59.991,1472747403,"274151322000068","219011344069620",39.64,31.00,0,302.98,521.19,61.7,57.6,0.438,660337.0,660337.0,5764,0,0,0,L,1151911521,0,122.46,123.36,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747432,949734.00
09/01/2016 12:30,2,2.518,ACTIVE,214.19,358.58,60.002,1472747403,"201051344001135","219011344069620",28.69,27.00,0,319.51,427.71,73.2,68.7,0.597,534864.1,534864.1,5704,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747433,949735.00
09/01/2016 12:30,2,2.545,ACTIVE,214.87,363.99,60.034,1472747403,"201051344000594","219011344069620",28.61,28.30,0,318.61,431.62,73.8,69.3,0.610,545691.0,545691.0,5715,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747434,949736.00
09/01/2016 12:30,2,2.504,ACTIVE,214.41,358.88,60.028,1472747403,"201051344001203","219011344069620",28.71,27.80,0,317.70,428.91,72.9,68.4,0.614,542964.5,542964.5,5719,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747435,949737.00
09/01/2016 12:30,2,2.354,ACTIVE,213.51,360.08,60.034,1472747403,"274151322000054","219011344069620",27.65,30.50,0,327.62,407.27,65.9,61.7,0.446,782692.0,782692.0,5662,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747436,949738.00
09/01/2016 12:30,2,2.512,ACTIVE,215.54,360.69,60.002,1472747403,"201051344000867","219011344069620",28.55,29.80,0,321.01,429.52,72.7,68.2,0.592,533018.2,533018.2,5716,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747437,949739.00
09/01/2016 12:30,2,2.463,ACTIVE,214.41,361.29,59.986,1472747403,"201051344001093","219011344069620",28.63,27.00,0,318.30,427.71,71.5,67.1,0.583,539946.3,539946.3,5737,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747438,949740.00
09/01/2016 12:30,2,2.539,ACTIVE,215.54,361.59,59.933,1472747403,"201051344000900","219011344069620",28.27,29.00,0,321.01,427.71,72.7,68.3,0.570,549665.3,549665.3,5727,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747439,949741.00
09/01/2016 12:30,2,2.514,ACTIVE,215.54,361.29,59.944,1472747403,"201051344000648","219011344069620",27.99,28.80,0,320.11,428.91,71.3,66.9,0.561,538734.3,538734.3,5710,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747440,949742.00
09/01/2016 12:30,2,2.518,ACTIVE,215.54,361.89,59.954,1472747403,"201051344000569","219011344069620",28.19,29.00,0,320.71,428.01,71.9,67.5,0.592,549799.6,549799.6,5713,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747441,949743.00
09/01/2016 12:30,2,2.514,ACTIVE,215.77,362.49,59.996,1472747403,"201051344001158","219011344069620",28.15,27.80,0,320.71,431.02,71.6,67.2,0.619,534138.9,534138.9,5712,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747443,949744.00
09/01/2016 12:30,2,2.477,ACTIVE,216.00,365.49,59.991,1472747403,"201051344000576","219011344069620",28.31,29.50,0,320.11,433.12,71.0,66.6,0.610,541655.1,541655.1,5726,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747444,949745.00
09/01/2016 12:30,2,2.318,ACTIVE,213.06,356.78,59.991,1472747403,"274151322000087","219011344069620",27.61,37.30,0,329.13,409.08,64.8,60.7,0.424,754971.4,754971.4,5736,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747445,949746.00
09/01/2016 12:30,2,2.521,ACTIVE,215.54,364.59,59.996,1472747403,"201051344000983","219011344069620",28.33,29.50,0,319.51,428.01,72.4,68.0,0.614,542119.9,542119.9,5707,0,0,0,L,1122011218,1,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472747445,949747.00
09/01/2016 12:45,2,4.877,ACTIVE,217.58,358.28,59.959,1472748303,"201051344000645","219011344069620",28.01,32.00,0,334.84,426.21,138.3,131.5,0.623,541158.7,541158.7,5720,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748304,949748.00
09/01/2016 12:45,2,3.822,ACTIVE,213.74,346.86,59.965,1472748303,"274151322000085","219011344069620",27.25,32.80,0,333.33,406.37,105.4,99.8,0.398,782674.4,782674.4,5662,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748305,949749.00
09/01/2016 12:45,2,4.514,ACTIVE,216.90,357.08,59.965,1472748303,"201051344000633","219011344069620",28.65,30.30,0,334.84,428.31,130.9,124.4,0.614,532684.0,532684.0,5715,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748306,949750.00
09/01/2016 12:45,2,4.402,ACTIVE,217.35,357.08,59.965,1472748303,"201051344000469","219011344069620",28.47,29.00,0,333.93,427.11,126.8,120.5,0.601,535159.3,535159.3,5731,0,0,0,L,1122011218,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748307,949751.00
09/01/2016 12:45,2,3.990,ACTIVE,215.09,353.17,59.959,1472748303,"201051344000646","219011344069620",28.73,27.30,0,319.21,429.52,116.1,110.1,0.548,535903.1,535903.1,5710,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748308,949752.00
09/01/2016 12:45,2,3.688,ACTIVE,213.29,355.88,59.928,1472748303,"274151322000052","219011344069620",28.47,34.00,0,332.43,408.18,106.3,100.7,0.420,803698.1,803698.1,5663,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748309,949753.00
09/01/2016 12:45,2,3.998,ACTIVE,216.22,353.17,59.965,1472748303,"201051344000585","219011344069620",28.41,28.50,0,320.71,426.81,115.1,109.1,0.530,545469.2,545469.2,5705,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748310,949754.00
09/01/2016 12:45,2,3.805,ACTIVE,214.87,351.07,59.965,1472748303,"201051344001230","219011344069620",28.80,28.30,0,320.41,430.12,111.0,105.2,0.517,539072.4,539072.4,5732,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748311,949755.00
09/01/2016 12:45,2,3.773,ACTIVE,216.00,353.77,59.965,1472748303,"201051344000582","219011344069620",28.73,29.30,0,334.84,428.31,109.8,104.1,0.508,531811.4,531811.4,5704,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748312,949756.00
09/01/2016 12:45,2,3.775,ACTIVE,215.09,350.77,59.970,1472748303,"201051344000955","219011344069620",29.04,28.30,0,317.70,428.61,111.1,105.3,0.526,545622.3,545622.3,5709,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748313,949757.00
09/01/2016 12:45,2,2.344,ALERT,213.06,422.60,59.949,1472748303,"274151322000094","219011344069620",39.16,33.00,0,301.77,524.80,93.1,88.0,0.362,660017.1,660017.1,5770,0,0,0,L,1151911521,0,122.23,123.14,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748314,949758.00
09/01/2016 12:45,2,3.840,ACTIVE,216.67,354.07,59.954,1472748303,"201051344000579","219011344069620",28.43,30.00,0,322.21,427.41,110.6,104.8,0.499,549404.5,549404.5,5720,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748315,949759.00
09/01/2016 12:45,2,3.697,ACTIVE,215.09,351.07,59.965,1472748303,"201051344000890","219011344069620",28.67,28.80,0,319.81,429.22,107.3,101.7,0.486,542888.6,542888.6,5705,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748316,949760.00
09/01/2016 12:45,2,3.623,ACTIVE,215.54,352.57,59.965,1472748303,"201051344000438","219011344069620",29.16,27.80,0,319.51,429.82,107.0,101.4,0.504,544365.4,544365.4,5715,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748317,949761.00
09/01/2016 12:45,2,3.613,ACTIVE,215.32,351.67,59.970,1472748303,"201051344000417","219011344069620",28.57,28.80,0,318.91,427.11,104.5,99.0,0.491,535645.6,535645.6,5707,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748318,949762.00
09/01/2016 12:45,2,3.393,ACTIVE,212.83,347.46,59.944,1472748303,"274151322000083","219011344069620",28.31,35.80,0,330.03,406.67,97.2,91.9,0.393,796417.1,796417.1,5682,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748319,949763.00
09/01/2016 12:45,2,3.572,ACTIVE,213.51,354.37,59.959,1472748303,"274151322000076","219011344069620",29.10,33.50,0,329.73,415.99,105.4,99.8,0.407,849818.1,849818.1,5687,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748320,949764.00
09/01/2016 12:45,2,3.660,ACTIVE,215.54,352.57,59.970,1472748303,"201051344000868","219011344069620",28.25,30.30,0,335.44,429.22,104.7,99.1,0.482,533986.3,533986.3,5724,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748321,949765.00
09/01/2016 12:45,2,3.488,ACTIVE,213.29,357.38,59.959,1472748303,"274151322000095","219011344069620",29.08,34.50,0,328.82,412.68,102.8,97.3,0.389,841256.5,841256.5,5701,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748322,949766.00
09/01/2016 12:45,2,3.621,ACTIVE,216.45,363.69,59.970,1472748303,"201051344000988","219011344069620",18.49,28.50,0,319.21,409.98,67.8,63.5,0.579,521995.1,521995.1,5731,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748323,949767.00
09/01/2016 12:45,2,3.547,ACTIVE,215.32,350.77,59.959,1472748303,"201051344001025","219011344069620",28.71,29.30,0,320.71,425.31,103.2,97.7,0.473,544260.8,544260.8,5714,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748323,949768.00
09/01/2016 12:45,2,3.537,ACTIVE,216.45,352.57,59.965,1472748303,"201051344000458","219011344069620",28.47,31.80,0,335.44,427.41,101.9,96.5,0.499,541334.3,541334.3,5713,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748324,949769.00
09/01/2016 12:45,2,3.549,ACTIVE,216.90,355.58,59.965,1472748303,"201051344000853","219011344069620",28.27,30.80,0,336.94,430.42,101.7,96.2,0.477,540588.4,540588.4,5717,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748325,949770.00
09/01/2016 12:45,2,3.449,ACTIVE,214.87,351.97,59.928,1472748303,"201051344000685","219011344069620",28.78,27.50,0,318.30,428.01,100.5,95.1,0.491,543615.1,543615.1,5727,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748326,949771.00
09/01/2016 12:45,2,3.410,ACTIVE,215.54,352.57,59.970,1472748303,"201051344000917","219011344069620",28.84,29.80,0,319.21,427.11,99.7,94.3,0.468,540575.3,540575.3,5733,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748327,949772.00
09/01/2016 12:45,2,3.410,ACTIVE,214.87,351.37,59.965,1472748303,"201051344001145","219011344069620",28.75,27.50,0,319.51,428.61,99.3,94.0,0.451,545776.3,545776.3,5730,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748328,949773.00
