ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2016 12:45,2,3.457,ACTIVE,215.54,351.97,59.975,1472748303,"201051344000651","219011344069620",28.61,29.00,0,320.11,427.11,100.1,94.7,0.460,538734.6,538734.6,5705,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748329,949774.00
09/01/2016 12:45,2,3.170,ACTIVE,212.83,343.85,59.959,1472748303,"274151322000088","219011344069620",27.73,32.00,0,330.93,405.77,89.0,84.0,0.323,766862.2,766862.2,5670,0,0,0,L,1151911521,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748330,949775.00
09/01/2016 12:45,2,2.145,ALERT,213.74,420.20,59.965,1472748303,"274151322000068","219011344069620",39.22,32.60,0,300.57,524.50,84.8,79.9,0.314,660356.8,660356.8,5766,0,0,0,L,1151911521,0,122.68,123.14,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748332,949776.00
09/01/2016 12:45,2,3.391,ACTIVE,215.09,350.47,59.959,1472748303,"201051344001135","219011344069620",28.59,28.50,0,319.21,427.71,98.2,92.9,0.460,534888.2,534888.2,5705,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748333,949777.00
09/01/2016 12:45,2,3.400,ACTIVE,215.09,352.27,59.933,1472748303,"201051344000594","219011344069620",28.88,30.00,0,319.51,428.61,99.4,94.0,0.460,545715.4,545715.4,5716,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748334,949778.00
09/01/2016 12:45,2,3.361,ACTIVE,215.32,351.07,59.970,1472748303,"201051344001203","219011344069620",28.80,29.50,0,318.00,427.71,98.0,92.7,0.460,542988.7,542988.7,5720,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748335,949779.00
09/01/2016 12:45,2,3.143,ACTIVE,213.06,353.77,59.959,1472748303,"274151322000054","219011344069620",27.75,33.80,0,332.13,406.67,88.3,83.3,0.336,782714.1,782714.1,5663,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748336,949780.00
09/01/2016 12:45,2,3.424,ACTIVE,215.54,351.67,60.002,1472748303,"201051344000867","219011344069620",28.09,31.80,0,336.34,426.81,97.4,92.1,0.442,533042.3,533042.3,5717,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748337,949781.00
09/01/2016 12:45,2,3.281,ACTIVE,215.09,351.07,60.012,1472748303,"201051344001093","219011344069620",28.84,28.80,0,334.54,428.01,95.9,90.6,0.442,539970.4,539970.4,5738,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748338,949782.00
09/01/2016 12:45,2,3.371,ACTIVE,215.54,352.57,59.965,1472748303,"201051344000900","219011344069620",28.49,30.50,0,335.44,427.41,97.3,92.0,0.446,549689.5,549689.5,5728,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748339,949783.00
09/01/2016 12:45,2,3.311,ACTIVE,215.77,352.87,59.986,1472748303,"201051344000648","219011344069620",28.29,30.50,0,335.44,428.91,95.0,89.7,0.446,538758.0,538758.0,5711,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748340,949784.00
09/01/2016 12:45,2,3.326,ACTIVE,216.00,351.97,59.959,1472748303,"201051344000569","219011344069620",28.27,31.00,0,333.93,428.61,95.2,89.9,0.446,549823.4,549823.4,5714,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748341,949785.00
09/01/2016 12:45,2,3.363,ACTIVE,215.77,352.27,59.965,1472748303,"201051344000983","219011344069620",28.23,31.50,0,334.84,427.71,96.2,91.0,0.446,542143.9,542143.9,5708,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748342,949786.00
09/01/2016 12:45,2,3.320,ACTIVE,216.00,351.97,59.970,1472748303,"201051344001158","219011344069620",28.17,29.80,0,334.54,427.11,94.6,89.4,0.446,534162.8,534162.8,5713,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748343,949787.00
09/01/2016 12:45,2,3.293,ACTIVE,216.00,352.87,59.975,1472748303,"201051344000576","219011344069620",28.21,31.30,0,335.14,427.71,94.1,88.9,0.442,541678.9,541678.9,5727,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748344,949788.00
09/01/2016 12:45,2,3.057,ACTIVE,213.06,344.45,59.959,1472748303,"274151322000087","219011344069620",27.61,40.60,0,332.13,405.47,85.5,80.6,0.296,754993.4,754993.4,5737,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472748345,949789.00
09/01/2016 13:00,2,6.516,ACTIVE,218.03,364.59,60.018,1472749203,"201051344000645","219011344069620",28.39,33.80,0,330.33,427.11,187.0,178.6,0.831,541187.8,541187.8,5721,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749204,949790.00
09/01/2016 13:00,2,3.463,ACTIVE,212.83,349.56,60.002,1472749203,"274151322000085","219011344069620",27.02,35.00,0,329.43,404.27,94.7,89.5,0.349,782701.1,782701.1,5663,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749205,949791.00
09/01/2016 13:00,2,3.979,ACTIVE,216.00,354.97,60.007,1472749203,"201051344000633","219011344069620",28.35,32.20,0,333.33,428.01,114.2,108.3,0.535,532713.4,532713.4,5716,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749206,949792.00
09/01/2016 13:00,2,3.918,ACTIVE,216.22,353.47,60.007,1472749203,"201051344000469","219011344069620",28.29,31.30,0,333.93,428.61,112.2,106.4,0.539,535188.9,535188.9,5732,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749207,949793.00
09/01/2016 13:00,2,3.725,ACTIVE,214.19,351.67,60.007,1472749203,"201051344000646","219011344069620",28.55,29.00,0,330.63,429.52,107.7,102.1,0.508,535932.7,535932.7,5711,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749208,949794.00
09/01/2016 13:00,2,3.520,ACTIVE,212.61,348.36,60.007,1472749203,"274151322000052","219011344069620",28.21,35.40,0,330.33,406.67,100.6,95.2,0.376,803726.5,803726.5,5664,0,0,0,L,1151911521,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749209,949795.00
09/01/2016 13:00,2,3.844,ACTIVE,215.09,352.27,60.002,1472749203,"201051344000585","219011344069620",28.09,29.80,0,332.43,424.41,109.4,103.6,0.504,545499.2,545499.2,5706,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749210,949796.00
09/01/2016 13:00,2,3.656,ACTIVE,213.96,350.47,60.012,1472749203,"201051344001230","219011344069620",28.35,29.00,0,329.43,427.11,105.0,99.5,0.499,539101.4,539101.4,5733,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749211,949797.00
09/01/2016 13:00,2,3.670,ACTIVE,215.09,351.67,59.981,1472749203,"201051344000582","219011344069620",28.31,31.30,0,331.23,424.11,105.2,99.7,0.491,531840.4,531840.4,5705,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749212,949798.00
09/01/2016 13:00,2,3.705,ACTIVE,214.19,351.07,60.018,1472749203,"201051344000955","219011344069620",28.80,30.30,0,331.83,429.52,108.1,102.4,0.513,545652.2,545652.2,5710,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749213,949799.00
09/01/2016 13:00,2,2.322,ALERT,212.61,423.20,60.018,1472749203,"274151322000094","219011344069620",38.74,35.00,0,300.57,524.20,91.2,86.1,0.354,660039.1,660039.1,5772,0,0,0,L,1151911521,0,121.78,122.68,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749215,949800.00
09/01/2016 13:00,2,3.801,ACTIVE,216.00,354.07,60.012,1472749203,"201051344000579","219011344069620",28.39,32.20,0,333.63,427.71,109.3,103.6,0.513,549434.4,549434.4,5721,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749216,949801.00
09/01/2016 13:00,2,3.695,ACTIVE,214.19,349.26,60.002,1472749203,"201051344000890","219011344069620",28.47,30.00,0,331.83,427.71,106.5,100.9,0.491,542918.0,542918.0,5706,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749216,949802.00
09/01/2016 13:00,2,3.715,ACTIVE,214.64,351.67,60.018,1472749203,"201051344000438","219011344069620",28.67,30.30,0,332.43,428.61,107.9,102.2,0.499,544395.1,544395.1,5716,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749217,949803.00
09/01/2016 13:00,2,3.709,ACTIVE,214.41,351.07,60.034,1472749203,"201051344000417","219011344069620",28.15,30.00,0,330.93,425.61,105.8,100.1,0.491,535674.9,535674.9,5708,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749218,949804.00
09/01/2016 13:00,2,3.506,ACTIVE,212.16,350.17,60.028,1472749203,"274151322000083","219011344069620",28.33,37.00,0,328.22,401.86,100.5,95.1,0.407,796445.0,796445.0,5683,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749219,949805.00
09/01/2016 13:00,2,3.773,ACTIVE,213.29,356.48,60.012,1472749203,"274151322000076","219011344069620",28.84,35.60,0,332.43,411.78,110.2,104.5,0.429,849848.2,849848.2,5688,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749220,949806.00
09/01/2016 13:00,2,3.818,ACTIVE,215.09,352.87,60.012,1472749203,"201051344000868","219011344069620",27.55,32.20,0,331.83,427.11,106.5,100.9,0.495,534015.6,534015.6,5725,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749221,949807.00
09/01/2016 13:00,2,3.762,ACTIVE,212.16,345.96,60.012,1472749203,"274151322000095","219011344069620",28.61,36.30,0,329.13,410.58,108.8,103.1,0.415,841286.0,841286.0,5702,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749222,949808.00
09/01/2016 13:00,2,3.795,ACTIVE,215.77,360.69,60.012,1472749203,"201051344000988","219011344069620",18.27,30.30,0,319.81,409.98,70.3,65.9,0.592,522014.8,522014.8,5732,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749223,949809.00
09/01/2016 13:00,2,3.836,ACTIVE,214.64,351.37,60.039,1472749203,"201051344001025","219011344069620",28.09,30.80,0,331.23,427.11,109.1,103.4,0.499,544290.6,544290.6,5715,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749224,949810.00
09/01/2016 13:00,2,3.760,ACTIVE,215.77,352.87,60.012,1472749203,"201051344000458","219011344069620",28.11,34.30,0,332.73,428.61,107.1,101.4,0.517,541363.7,541363.7,5714,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749225,949811.00
09/01/2016 13:00,2,3.816,ACTIVE,216.45,355.28,59.981,1472749203,"201051344000853","219011344069620",27.65,32.80,0,330.03,427.11,107.0,101.3,0.504,540617.7,540617.7,5718,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749225,949812.00
09/01/2016 13:00,2,3.764,ACTIVE,214.41,352.27,60.028,1472749203,"201051344000685","219011344069620",28.84,29.30,0,333.63,429.22,110.1,104.3,0.530,543644.6,543644.6,5728,0,0,0,L,1122011218,0,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749226,949813.00
09/01/2016 13:00,2,3.688,ACTIVE,215.09,351.37,60.007,1472749203,"201051344000917","219011344069620",28.94,31.50,0,332.43,424.71,108.1,102.4,0.513,540604.4,540604.4,5734,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749227,949814.00
09/01/2016 13:00,2,3.848,ACTIVE,214.41,350.47,60.012,1472749203,"201051344001145","219011344069620",28.29,29.50,0,333.03,428.61,110.3,104.6,0.513,545805.4,545805.4,5731,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749228,949815.00
09/01/2016 13:00,2,3.922,ACTIVE,215.09,352.27,60.002,1472749203,"201051344000651","219011344069620",28.41,31.50,0,330.63,427.41,112.8,107.0,0.521,538764.3,538764.3,5706,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749229,949816.00
09/01/2016 13:00,2,3.596,ACTIVE,212.38,352.87,60.007,1472749203,"274151322000088","219011344069620",27.29,34.30,0,328.52,404.87,99.4,94.0,0.384,766889.3,766889.3,5671,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749230,949817.00
09/01/2016 13:00,2,2.428,ALERT,213.29,423.50,60.007,1472749203,"274151322000068","219011344069620",39.00,33.30,0,301.17,522.39,96.6,91.3,0.367,660376.0,660376.0,5768,0,0,0,L,1151911521,0,122.23,122.91,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749232,949818.00
09/01/2016 13:00,2,3.938,ACTIVE,214.64,351.37,59.975,1472749203,"201051344001135","219011344069620",28.33,30.80,0,330.93,426.81,113.0,107.1,0.530,534918.0,534918.0,5706,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749233,949819.00
09/01/2016 13:00,2,3.936,ACTIVE,214.87,354.07,60.007,1472749203,"201051344000594","219011344069620",28.59,32.20,0,327.02,426.21,113.9,108.0,0.521,545745.2,545745.2,5717,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749234,949820.00
09/01/2016 13:00,2,3.895,ACTIVE,214.87,350.47,60.012,1472749203,"201051344001203","219011344069620",28.25,31.00,0,331.83,424.11,111.3,105.5,0.530,543018.3,543018.3,5721,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749234,949821.00
09/01/2016 13:00,2,3.596,ACTIVE,212.61,354.97,60.012,1472749203,"274151322000054","219011344069620",27.31,35.40,0,328.22,406.07,99.3,94.0,0.380,782741.4,782741.4,5664,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749235,949822.00
09/01/2016 13:00,2,3.926,ACTIVE,215.54,352.57,59.996,1472749203,"201051344000867","219011344069620",28.01,34.30,0,332.43,427.41,111.4,105.6,0.513,533071.8,533071.8,5718,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749236,949823.00
09/01/2016 13:00,2,3.750,ACTIVE,214.87,351.67,60.018,1472749203,"201051344001093","219011344069620",28.57,29.80,0,332.43,426.21,108.5,102.8,0.504,539999.4,539999.4,5739,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749237,949824.00
09/01/2016 13:00,2,3.963,ACTIVE,215.54,353.47,60.002,1472749203,"201051344000900","219011344069620",27.91,32.80,0,333.03,428.01,112.0,106.2,0.517,549719.1,549719.1,5729,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749239,949825.00
09/01/2016 13:00,2,3.877,ACTIVE,215.77,354.37,60.012,1472749203,"201051344000648","219011344069620",27.83,32.80,0,333.03,428.91,109.3,103.5,0.521,538787.1,538787.1,5712,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749240,949826.00
09/01/2016 13:00,2,3.932,ACTIVE,215.77,353.47,60.012,1472749203,"201051344000569","219011344069620",27.59,33.00,0,333.33,428.31,109.9,104.1,0.513,549852.7,549852.7,5715,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749241,949827.00
09/01/2016 13:00,2,3.936,ACTIVE,216.00,353.17,60.018,1472749203,"201051344000983","219011344069620",27.77,33.30,0,329.73,428.91,110.8,105.0,0.526,542173.5,542173.5,5709,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749242,949828.00
09/01/2016 13:00,2,3.869,ACTIVE,216.00,354.67,60.007,1472749203,"201051344001158","219011344069620",27.85,31.80,0,330.63,429.22,109.2,103.4,0.517,534192.2,534192.2,5714,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749243,949829.00
09/01/2016 13:00,2,3.855,ACTIVE,216.00,354.67,60.012,1472749203,"201051344000576","219011344069620",27.69,33.50,0,331.53,428.61,108.2,102.5,0.508,541707.9,541707.9,5728,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749243,949830.00
09/01/2016 13:00,2,3.527,ACTIVE,212.61,343.55,60.007,1472749203,"274151322000087","219011344069620",27.17,42.80,0,327.92,399.76,97.0,91.7,0.354,755020.3,755020.3,5738,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472749244,949831.00
09/01/2016 13:15,2,4.053,ACTIVE,216.22,353.47,59.944,1472750103,"201051344000645","219011344069620",26.06,38.40,0,329.13,428.61,106.9,101.3,0.491,541233.5,541233.5,5722,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750104,949832.00
09/01/2016 13:15,2,3.742,ACTIVE,212.61,348.36,59.959,1472750103,"274151322000085","219011344069620",25.84,39.50,0,328.52,406.07,97.9,92.5,0.376,782743.8,782743.8,5664,0,0,0,L,1151911521,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750105,949833.00
09/01/2016 13:15,2,3.984,ACTIVE,215.77,354.37,59.975,1472750103,"201051344000633","219011344069620",27.08,36.30,0,330.93,428.31,109.3,103.6,0.521,532759.2,532759.2,5717,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750106,949834.00
09/01/2016 13:15,2,4.023,ACTIVE,216.22,355.28,59.965,1472750103,"201051344000469","219011344069620",26.84,33.80,0,330.03,429.22,109.5,103.7,0.535,535234.7,535234.7,5733,0,0,0,L,1122011218,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750106,949835.00
09/01/2016 13:15,2,4.035,ACTIVE,214.19,352.57,59.954,1472750103,"201051344000646","219011344069620",27.85,31.50,0,324.92,428.91,113.9,108.0,0.539,535978.1,535978.1,5712,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750107,949836.00
09/01/2016 13:15,2,3.744,ACTIVE,212.61,345.66,59.959,1472750103,"274151322000052","219011344069620",27.85,40.20,0,326.72,405.77,105.5,99.9,0.415,803771.0,803771.0,5665,0,0,0,L,1151911521,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750108,949837.00
09/01/2016 13:15,2,4.123,ACTIVE,215.09,352.57,59.959,1472750103,"201051344000585","219011344069620",27.65,32.40,0,324.02,425.01,115.4,109.5,0.535,545545.0,545545.0,5707,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750109,949838.00
09/01/2016 13:15,2,3.883,ACTIVE,213.96,348.96,59.981,1472750103,"201051344001230","219011344069620",27.89,32.20,0,326.12,425.61,109.7,103.9,0.499,539146.5,539146.5,5734,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750110,949839.00
09/01/2016 13:15,2,3.926,ACTIVE,215.32,352.57,59.991,1472750103,"201051344000582","219011344069620",27.61,34.80,0,323.72,428.61,109.9,104.1,0.504,531885.7,531885.7,5706,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750111,949840.00
09/01/2016 13:15,2,4.002,ACTIVE,214.19,351.67,59.970,1472750103,"201051344000955","219011344069620",28.15,33.00,0,327.02,427.41,114.2,108.3,0.552,545697.7,545697.7,5711,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750112,949841.00
09/01/2016 13:15,2,2.531,ALERT,212.38,407.57,59.965,1472750103,"274151322000094","219011344069620",36.98,33.30,0,300.57,523.59,95.0,89.7,0.371,660050.3,660050.3,5774,0,0,0,L,1151911521,0,121.78,122.91,0001,30,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750114,949842.00
09/01/2016 13:15,2,4.160,ACTIVE,216.45,355.28,59.965,1472750103,"201051344000579","219011344069620",27.61,35.20,0,331.83,428.91,116.3,110.3,0.544,549480.4,549480.4,5722,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750115,949843.00
09/01/2016 13:15,2,4.029,ACTIVE,214.19,351.67,59.954,1472750103,"201051344000890","219011344069620",27.45,33.00,0,324.02,424.71,112.1,106.2,0.517,542963.5,542963.5,5707,0,0,0,L,1122011218,0,123.14,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750116,949844.00
09/01/2016 13:15,2,4.045,ACTIVE,214.64,352.27,59.954,1472750103,"201051344000438","219011344069620",28.17,33.00,0,327.32,426.21,115.3,109.4,0.544,544440.6,544440.6,5717,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750117,949845.00
09/01/2016 13:15,2,4.023,ACTIVE,214.64,351.97,59.959,1472750103,"201051344000417","219011344069620",27.75,32.60,0,325.22,424.41,113.1,107.3,0.539,535720.1,535720.1,5709,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750118,949846.00
09/01/2016 13:15,2,3.896,ACTIVE,212.38,346.26,59.954,1472750103,"274151322000083","219011344069620",27.83,42.00,0,327.62,401.26,109.8,104.1,0.446,796489.1,796489.1,5684,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750119,949847.00
09/01/2016 13:15,2,4.184,ACTIVE,213.29,356.48,59.959,1472750103,"274151322000076","219011344069620",28.55,40.20,0,328.82,410.58,121.0,114.8,0.468,849894.3,849894.3,5689,0,0,0,L,1151911521,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750120,949848.00
09/01/2016 13:15,2,4.236,ACTIVE,215.77,353.77,59.970,1472750103,"201051344000868","219011344069620",26.64,34.80,0,333.03,428.61,114.3,108.4,0.526,534061.4,534061.4,5726,0,0,0,L,1122011218,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750121,949849.00
09/01/2016 13:15,2,4.273,ACTIVE,212.61,346.26,59.917,1472750103,"274151322000095","219011344069620",28.17,41.30,0,326.12,409.98,121.8,115.7,0.468,841331.8,841331.8,5703,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750122,949850.00
09/01/2016 13:15,2,4.215,ACTIVE,216.45,365.49,59.954,1472750103,"201051344000988","219011344069620",17.91,33.00,0,318.00,409.68,76.4,71.8,0.672,522046.3,522046.3,5733,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750123,949851.00
09/01/2016 13:15,2,4.400,ACTIVE,215.09,352.57,59.965,1472750103,"201051344001025","219011344069620",27.37,34.30,0,324.02,423.20,122.0,115.9,0.561,544336.3,544336.3,5716,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750123,949852.00
09/01/2016 13:15,2,4.297,ACTIVE,216.45,354.67,59.959,1472750103,"201051344000458","219011344069620",26.96,36.80,0,330.03,428.91,117.3,111.3,0.566,541409.6,541409.6,5715,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750124,949853.00
09/01/2016 13:15,2,4.346,ACTIVE,217.13,357.38,59.959,1472750103,"201051344000853","219011344069620",26.50,36.00,0,331.83,428.01,116.6,110.6,0.548,540663.6,540663.6,5719,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750125,949854.00
09/01/2016 13:15,2,4.523,ACTIVE,214.64,355.28,59.933,1472750103,"201051344000685","219011344069620",28.39,32.20,0,326.42,425.61,130.0,123.6,0.632,543690.0,543690.0,5729,0,0,0,L,1122011218,0,123.81,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750126,949855.00
09/01/2016 13:15,2,4.596,ACTIVE,215.54,354.37,59.970,1472750103,"201051344000917","219011344069620",27.81,34.50,0,325.22,422.60,129.4,123.0,0.619,540649.8,540649.8,5735,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750127,949856.00
09/01/2016 13:15,2,4.754,ACTIVE,214.87,354.07,59.949,1472750103,"201051344001145","219011344069620",28.01,32.40,0,324.02,429.82,134.9,128.3,0.623,545850.6,545850.6,5732,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750128,949857.00
09/01/2016 13:15,2,4.926,ACTIVE,216.22,356.18,59.965,1472750103,"201051344000651","219011344069620",27.77,33.80,0,318.91,426.51,138.4,131.7,0.641,538809.9,538809.9,5707,0,0,0,L,1122011218,0,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750129,949858.00
09/01/2016 13:15,2,5.654,ACTIVE,213.06,349.26,59.965,1472750103,"274151322000088","219011344069620",25.17,38.00,0,326.72,405.47,144.6,137.7,0.552,766932.5,766932.5,5672,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750130,949859.00
09/01/2016 13:15,2,4.422,ALERT,214.41,418.39,59.959,1472750103,"274151322000068","219011344069620",38.63,37.50,0,300.87,531.41,171.8,163.9,0.654,660406.2,660406.2,5770,0,0,0,L,1151911521,0,122.68,123.36,0001,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750132,949860.00
09/01/2016 13:15,2,6.006,ACTIVE,216.67,357.68,59.975,1472750103,"201051344001135","219011344069620",27.81,33.30,0,324.02,423.20,169.2,161.4,0.795,534963.7,534963.7,5707,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750132,949861.00
09/01/2016 13:15,2,5.672,ACTIVE,216.45,358.88,59.981,1472750103,"201051344000594","219011344069620",28.01,35.40,0,326.12,428.01,160.9,153.4,0.742,545791.3,545791.3,5718,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750133,949862.00
09/01/2016 13:15,2,6.852,ACTIVE,218.26,361.89,59.970,1472750103,"201051344001203","219011344069620",26.98,34.50,0,327.92,424.41,187.4,179.0,0.888,543064.0,543064.0,5722,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750134,949863.00
09/01/2016 13:15,2,7.752,ACTIVE,213.96,366.10,59.959,1472750103,"274151322000054","219011344069620",26.10,40.20,0,326.72,406.07,204.8,195.7,0.782,782784.9,782784.9,5665,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750135,949864.00
09/01/2016 13:15,2,6.705,ACTIVE,218.26,363.99,59.970,1472750103,"201051344000867","219011344069620",26.94,37.00,0,330.03,428.01,183.2,174.9,0.835,533117.8,533117.8,5719,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750136,949865.00
09/01/2016 13:15,2,8.443,ACTIVE,219.16,369.10,59.975,1472750103,"201051344001093","219011344069620",29.80,33.00,0,323.72,425.01,254.6,243.8,1.171,540045.0,540045.0,5740,0,0,0,L,1122011218,0,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750137,949866.00
09/01/2016 13:15,2,6.885,ACTIVE,219.61,366.70,59.965,1472750103,"201051344000900","219011344069620",27.43,36.30,0,325.22,428.61,191.3,182.7,0.871,549765.4,549765.4,5730,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750138,949867.00
09/01/2016 13:15,2,8.291,ACTIVE,220.29,370.30,59.970,1472750103,"201051344000648","219011344069620",27.12,36.30,0,327.32,431.02,227.8,217.9,1.061,538833.0,538833.0,5713,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750139,949868.00
09/01/2016 13:15,2,8.500,ACTIVE,221.19,371.21,59.991,1472750103,"201051344000569","219011344069620",27.67,36.00,0,331.53,428.91,238.0,227.8,1.100,549898.6,549898.6,5716,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750140,949869.00
09/01/2016 13:15,2,8.451,ACTIVE,221.19,370.60,60.012,1472750103,"201051344000983","219011344069620",29.86,37.30,0,329.73,429.22,255.2,244.4,1.202,542219.7,542219.7,5710,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750141,949870.00
09/01/2016 13:15,2,8.334,ACTIVE,221.64,372.11,59.986,1472750103,"201051344001158","219011344069620",30.04,34.80,0,328.22,429.22,253.8,243.1,1.162,534238.2,534238.2,5715,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750142,949871.00
09/01/2016 13:15,2,8.332,ACTIVE,220.74,372.11,59.970,1472750103,"201051344000576","219011344069620",30.06,37.80,0,328.52,429.52,253.5,242.7,1.184,541753.9,541753.9,5729,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750143,949872.00
09/01/2016 13:15,2,5.109,ACTIVE,213.51,349.56,59.981,1472750103,"274151322000087","219011344069620",26.22,47.50,0,327.62,405.47,135.6,129.0,0.486,755063.6,755063.6,5739,0,0,0,L,1151911521,0,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472750144,949873.00
09/01/2016 13:30,2,3.674,ACTIVE,215.77,352.87,59.981,1472751003,"201051344000645","219011344069620",27.35,38.60,0,318.61,428.61,101.8,96.3,0.464,541265.0,541265.0,5723,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751004,949874.00
09/01/2016 13:30,2,3.283,ACTIVE,212.38,342.05,59.975,1472751003,"274151322000085","219011344069620",26.38,39.50,0,328.52,406.07,87.7,82.7,0.327,782772.5,782772.5,5665,0,0,0,L,1151911521,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751005,949875.00
09/01/2016 13:30,2,3.545,ACTIVE,215.32,354.07,59.986,1472751003,"201051344000633","219011344069620",28.03,36.00,0,319.21,428.61,100.7,95.2,0.477,532791.2,532791.2,5718,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751006,949876.00
09/01/2016 13:30,2,3.535,ACTIVE,215.77,353.77,59.981,1472751003,"201051344000469","219011344069620",27.81,34.00,0,316.80,428.91,99.5,94.1,0.486,535266.6,535266.6,5734,0,0,0,L,1122011218,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751007,949877.00
09/01/2016 13:30,2,3.377,ACTIVE,213.74,349.86,60.012,1472751003,"201051344000646","219011344069620",28.63,31.00,0,318.91,425.01,97.9,92.6,0.468,536010.2,536010.2,5713,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751008,949878.00
09/01/2016 13:30,2,3.199,ACTIVE,211.93,352.87,59.933,1472751003,"274151322000052","219011344069620",28.47,39.30,0,325.82,406.37,92.3,87.1,0.362,803801.8,803801.8,5666,0,0,0,L,1151911521,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751009,949879.00
09/01/2016 13:30,2,3.441,ACTIVE,214.64,350.47,59.981,1472751003,"201051344000585","219011344069620",28.33,32.60,0,319.21,426.51,98.7,93.4,0.460,545577.4,545577.4,5708,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751010,949880.00
09/01/2016 13:30,2,3.264,ACTIVE,213.74,348.66,59.954,1472751003,"201051344001230","219011344069620",28.51,32.20,0,318.30,425.91,94.3,89.1,0.433,539178.1,539178.1,5735,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751011,949881.00
09/01/2016 13:30,2,3.318,ACTIVE,214.64,349.26,59.986,1472751003,"201051344000582","219011344069620",28.03,35.00,0,317.70,425.01,94.2,89.0,0.442,531917.4,531917.4,5707,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751012,949882.00
09/01/2016 13:30,2,3.336,ACTIVE,213.74,347.16,59.970,1472751003,"201051344000955","219011344069620",28.49,32.80,0,316.50,426.21,96.2,91.0,0.451,545729.9,545729.9,5712,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751013,949883.00
09/01/2016 13:30,2,2.098,ALERT,212.16,413.89,59.975,1472751003,"274151322000094","219011344069620",38.51,35.80,0,299.37,522.39,81.7,76.9,0.314,660074.5,660074.5,5776,0,0,0,L,1151911521,0,121.55,122.46,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751015,949884.00
09/01/2016 13:30,2,3.346,ACTIVE,215.54,351.97,59.991,1472751003,"201051344000579","219011344069620",28.49,35.20,0,322.51,430.12,96.6,91.3,0.451,549512.7,549512.7,5723,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751015,949885.00
09/01/2016 13:30,2,3.270,ACTIVE,213.74,347.46,59.965,1472751003,"201051344000890","219011344069620",28.33,32.60,0,320.71,424.11,93.8,88.6,0.429,542995.5,542995.5,5708,0,0,0,L,1122011218,0,122.91,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751016,949886.00
09/01/2016 13:30,2,3.232,ACTIVE,214.19,349.26,59.975,1472751003,"201051344000438","219011344069620",28.75,32.60,0,316.50,425.01,94.1,88.9,0.451,544472.7,544472.7,5718,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751017,949887.00
09/01/2016 13:30,2,3.205,ACTIVE,213.96,349.26,59.981,1472751003,"201051344000417","219011344069620",28.39,33.00,0,318.91,424.11,92.2,87.1,0.429,535751.9,535751.9,5710,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751018,949888.00
09/01/2016 13:30,2,3.086,ACTIVE,211.93,341.75,59.965,1472751003,"274151322000083","219011344069620",28.15,40.80,0,328.22,402.16,87.9,82.9,0.358,796519.4,796519.4,5685,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751019,949889.00
09/01/2016 13:30,2,3.250,ACTIVE,212.83,354.67,59.981,1472751003,"274151322000076","219011344069620",29.04,39.50,0,328.52,410.88,95.4,90.2,0.371,849926.7,849926.7,5690,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751020,949890.00
09/01/2016 13:30,2,3.289,ACTIVE,214.64,351.37,59.986,1472751003,"201051344000868","219011344069620",27.69,35.80,0,317.10,429.22,92.3,87.1,0.424,534093.1,534093.1,5727,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751021,949891.00
09/01/2016 13:30,2,3.184,ACTIVE,211.93,342.35,60.007,1472751003,"274151322000095","219011344069620",28.90,40.60,0,327.62,409.68,93.1,88.0,0.358,841363.7,841363.7,5704,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751022,949892.00
09/01/2016 13:30,2,3.285,ACTIVE,215.32,357.68,59.975,1472751003,"201051344000988","219011344069620",18.05,33.00,0,319.81,409.68,60.1,56.1,0.513,522067.5,522067.5,5734,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751023,949893.00
09/01/2016 13:30,2,3.238,ACTIVE,214.19,348.06,59.975,1472751003,"201051344001025","219011344069620",28.17,33.80,0,318.61,424.41,92.5,87.3,0.420,544368.5,544368.5,5717,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751024,949894.00
09/01/2016 13:30,2,3.246,ACTIVE,215.32,351.07,60.002,1472751003,"201051344000458","219011344069620",27.73,37.30,0,319.21,429.22,91.2,86.1,0.446,541441.3,541441.3,5716,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751025,949895.00
09/01/2016 13:30,2,3.230,ACTIVE,215.77,352.57,59.981,1472751003,"201051344000853","219011344069620",27.71,36.30,0,324.62,429.82,90.8,85.7,0.429,540695.1,540695.1,5720,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751026,949896.00
09/01/2016 13:30,2,3.131,ACTIVE,213.74,348.96,59.991,1472751003,"201051344000685","219011344069620",28.61,32.20,0,316.80,426.21,90.7,85.7,0.442,543721.9,543721.9,5730,0,0,0,L,1122011218,0,123.36,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751026,949897.00
09/01/2016 13:30,2,3.066,ACTIVE,214.19,348.66,59.975,1472751003,"201051344000917","219011344069620",28.65,34.00,0,320.11,422.90,89.0,83.9,0.415,540681.4,540681.4,5736,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751027,949898.00
09/01/2016 13:30,2,3.086,ACTIVE,213.96,349.26,59.991,1472751003,"201051344001145","219011344069620",28.57,32.00,0,318.91,425.61,89.3,84.3,0.407,545882.2,545882.2,5733,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751028,949899.00
09/01/2016 13:30,2,3.148,ACTIVE,214.64,349.86,59.959,1472751003,"201051344000651","219011344069620",28.37,34.80,0,317.10,426.51,90.5,85.4,0.429,538841.9,538841.9,5708,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751029,949900.00
09/01/2016 13:30,2,2.939,ACTIVE,211.93,351.67,59.970,1472751003,"274151322000088","219011344069620",27.14,36.80,0,327.62,406.37,80.8,76.0,0.301,766961.5,766961.5,5673,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751030,949901.00
09/01/2016 13:30,2,1.959,ALERT,212.61,436.73,59.970,1472751003,"274151322000068","219011344069620",39.38,36.30,0,300.27,524.50,78.2,73.6,0.544,660429.4,660429.4,5772,0,0,0,L,1151911521,0,122.01,122.46,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751032,949902.00
09/01/2016 13:30,2,3.090,ACTIVE,213.96,347.16,59.965,1472751003,"201051344001135","219011344069620",28.73,33.50,0,318.91,424.41,89.9,84.8,0.420,534995.7,534995.7,5708,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751033,949903.00
09/01/2016 13:30,2,3.150,ACTIVE,214.19,350.17,59.965,1472751003,"201051344000594","219011344069620",28.41,35.80,0,318.91,427.71,90.6,85.6,0.420,545823.4,545823.4,5719,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751034,949904.00
09/01/2016 13:30,2,3.117,ACTIVE,214.19,346.26,60.007,1472751003,"201051344001203","219011344069620",28.19,34.50,0,318.00,426.21,89.0,84.0,0.420,543095.9,543095.9,5723,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751035,949905.00
09/01/2016 13:30,2,2.932,ACTIVE,212.16,352.27,59.975,1472751003,"274151322000054","219011344069620",27.12,39.00,0,327.92,406.67,80.5,75.8,0.305,782813.9,782813.9,5666,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751036,949906.00
09/01/2016 13:30,2,3.141,ACTIVE,214.87,349.56,59.975,1472751003,"201051344000867","219011344069620",27.89,38.00,0,320.71,428.31,88.6,83.6,0.411,533149.5,533149.5,5720,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751036,949907.00
09/01/2016 13:30,2,3.008,ACTIVE,214.41,348.96,59.981,1472751003,"201051344001093","219011344069620",28.31,33.00,0,319.21,423.20,86.2,81.3,0.389,540076.3,540076.3,5741,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751037,949908.00
09/01/2016 13:30,2,3.160,ACTIVE,215.09,350.77,59.991,1472751003,"201051344000900","219011344069620",27.79,36.00,0,316.50,427.71,89.0,84.0,0.411,549797.2,549797.2,5731,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751038,949909.00
09/01/2016 13:30,2,3.033,ACTIVE,215.09,350.17,59.954,1472751003,"201051344000648","219011344069620",28.27,36.30,0,317.70,429.52,86.9,81.9,0.407,538864.3,538864.3,5714,0,0,0,L,1122011218,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751039,949910.00
09/01/2016 13:30,2,3.109,ACTIVE,215.09,350.47,59.970,1472751003,"201051344000569","219011344069620",27.59,36.00,0,318.91,428.91,86.9,82.0,0.407,549929.8,549929.8,5717,0,0,0,L,1122011218,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751040,949911.00
09/01/2016 13:30,2,3.084,ACTIVE,215.32,351.37,59.996,1472751003,"201051344000983","219011344069620",28.21,36.80,0,321.91,429.22,88.1,83.1,0.411,542251.2,542251.2,5711,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751041,949912.00
09/01/2016 13:30,2,3.059,ACTIVE,215.32,350.47,59.954,1472751003,"201051344001158","219011344069620",27.93,34.80,0,320.71,429.52,86.6,81.6,0.407,534269.5,534269.5,5716,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751042,949913.00
09/01/2016 13:30,2,3.033,ACTIVE,215.32,351.37,59.965,1472751003,"201051344000576","219011344069620",27.87,37.80,0,318.30,429.52,85.6,80.7,0.411,541784.9,541784.9,5730,0,0,0,L,1122011218,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751043,949914.00
09/01/2016 13:30,2,2.855,ACTIVE,212.16,350.47,59.981,1472751003,"274151322000087","219011344069620",26.96,45.50,0,327.02,405.17,78.0,73.3,0.287,755092.0,755092.0,5740,0,0,0,L,1151911521,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751044,949915.00
09/01/2016 13:45,2,7.547,ACTIVE,220.97,370.00,59.970,1472751905,"201051344000645","219011344069620",28.09,38.80,0,322.51,426.51,214.7,205.3,0.955,541293.6,541293.6,5724,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751906,949916.00
