ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2016 13:45,2,9.020,ACTIVE,215.32,379.92,59.970,1472751905,"274151322000085","219011344069620",27.91,40.00,0,329.13,407.87,253.9,243.2,0.963,782801.0,782801.0,5666,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751907,949917.00
09/01/2016 13:45,2,8.391,ACTIVE,220.29,371.51,59.975,1472751905,"201051344000633","219011344069620",28.33,36.50,0,333.03,428.31,240.8,230.5,1.123,532820.6,532820.6,5719,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751908,949918.00
09/01/2016 13:45,2,8.750,ACTIVE,222.32,376.01,59.981,1472751905,"201051344000469","219011344069620",28.31,33.30,0,331.23,427.71,250.9,240.3,1.162,535295.7,535295.7,5735,0,0,0,L,1122011218,0,125.62,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751909,949919.00
09/01/2016 13:45,2,7.371,ACTIVE,218.71,371.21,59.970,1472751905,"201051344000646","219011344069620",32.66,31.30,0,325.22,429.22,242.9,232.5,1.105,536040.7,536040.7,5714,0,0,0,L,1122011218,0,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751909,949920.00
09/01/2016 13:45,2,8.004,ACTIVE,215.32,360.38,59.965,1472751905,"274151322000052","219011344069620",31.33,40.60,0,328.52,406.97,254.5,243.7,1.012,803832.4,803832.4,5667,0,0,0,L,1151911521,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751910,949921.00
09/01/2016 13:45,2,7.420,ACTIVE,220.06,371.81,59.975,1472751905,"201051344000585","219011344069620",32.48,31.80,0,333.93,426.81,243.6,233.1,1.123,545608.1,545608.1,5709,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751911,949922.00
09/01/2016 13:45,2,7.326,ACTIVE,218.03,370.90,59.975,1472751905,"201051344001230","219011344069620",32.58,32.20,0,318.91,427.41,241.8,231.4,1.127,539208.5,539208.5,5736,0,0,0,L,1122011218,0,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751912,949923.00
09/01/2016 13:45,2,7.484,ACTIVE,220.06,368.80,59.944,1472751905,"201051344000582","219011344069620",32.22,34.80,0,317.40,428.91,244.9,234.5,1.123,531947.6,531947.6,5708,0,0,0,L,1122011218,0,125.85,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751913,949924.00
09/01/2016 13:45,2,7.203,ACTIVE,218.48,371.21,60.023,1472751905,"201051344000955","219011344069620",32.76,32.40,0,327.92,430.42,239.4,229.1,1.158,545761.0,545761.0,5713,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751914,949925.00
09/01/2016 13:45,2,2.246,ALERT,215.09,479.41,59.970,1472751905,"274151322000094","219011344069620",45.88,38.00,0,301.47,523.59,103.0,97.5,0.376,660096.2,660096.2,5778,0,0,0,L,1151911521,0,123.14,124.49,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751916,949926.00
09/01/2016 13:45,2,7.727,ACTIVE,222.55,372.71,59.965,1472751905,"201051344000579","219011344069620",32.05,35.20,0,333.33,429.52,250.4,239.7,1.118,549542.9,549542.9,5724,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751917,949927.00
09/01/2016 13:45,2,7.744,ACTIVE,218.48,368.50,59.981,1472751905,"201051344000890","219011344069620",31.83,34.00,0,329.73,428.01,249.1,238.5,1.123,543026.4,543026.4,5709,0,0,0,L,1122011218,0,125.40,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751917,949928.00
09/01/2016 13:45,2,7.758,ACTIVE,219.16,367.30,59.986,1472751905,"201051344000438","219011344069620",32.03,33.30,0,328.22,428.61,250.9,240.3,1.158,544503.9,544503.9,5719,0,0,0,L,1122011218,0,125.62,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751918,949929.00
09/01/2016 13:45,2,8.055,ACTIVE,218.93,369.10,59.975,1472751905,"201051344000417","219011344069620",31.21,32.80,0,330.33,425.31,254.5,243.7,1.171,535782.6,535782.6,5711,0,0,0,L,1122011218,0,125.17,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751919,949930.00
09/01/2016 13:45,2,8.242,ACTIVE,215.09,358.28,59.986,1472751905,"274151322000083","219011344069620",30.51,43.40,0,328.22,406.67,254.5,243.7,1.025,796550.2,796550.2,5686,0,0,0,L,1151911521,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751920,949931.00
09/01/2016 13:45,2,7.787,ACTIVE,216.22,359.78,59.938,1472751905,"274151322000076","219011344069620",32.36,40.20,0,332.73,414.79,254.2,243.4,0.963,849959.3,849959.3,5691,0,0,0,L,1151911521,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751921,949932.00
09/01/2016 13:45,2,7.998,ACTIVE,220.52,370.00,59.981,1472751905,"201051344000868","219011344069620",31.17,36.30,0,330.33,428.61,252.0,241.3,1.145,534122.8,534122.8,5728,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751922,949933.00
09/01/2016 13:45,2,7.732,ACTIVE,215.09,374.51,59.970,1472751905,"274151322000095","219011344069620",32.16,41.80,0,326.12,411.18,252.2,241.5,0.950,841396.0,841396.0,5705,0,0,0,L,1151911521,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751923,949934.00
09/01/2016 13:45,2,9.729,ACTIVE,222.32,369.10,59.986,1472751905,"201051344000988","219011344069620",18.27,32.60,0,324.62,411.48,180.0,171.8,0.822,522087.6,522087.6,5735,0,0,0,L,1122011218,0,125.85,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751924,949935.00
09/01/2016 13:45,2,8.012,ACTIVE,219.84,369.40,59.954,1472751905,"201051344001025","219011344069620",31.27,33.80,0,327.02,425.31,254.3,243.5,1.136,544399.5,544399.5,5718,0,0,0,L,1122011218,0,125.62,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751925,949936.00
09/01/2016 13:45,2,8.254,ACTIVE,222.55,376.31,59.965,1472751905,"201051344000458","219011344069620",30.45,38.00,0,332.43,428.61,254.3,243.6,1.167,541471.0,541471.0,5717,0,0,0,L,1122011218,0,126.30,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751926,949937.00
09/01/2016 13:45,2,8.266,ACTIVE,222.77,377.22,59.981,1472751905,"201051344000853","219011344069620",30.40,36.30,0,332.73,431.32,253.9,243.2,1.176,540724.6,540724.6,5721,0,0,0,L,1122011218,0,126.53,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751926,949938.00
09/01/2016 13:45,2,7.426,ACTIVE,218.03,369.10,59.954,1472751905,"201051344000685","219011344069620",32.44,32.20,0,329.43,427.11,244.6,234.1,1.131,543753.4,543753.4,5731,0,0,0,L,1122011218,0,125.62,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751927,949939.00
09/01/2016 13:45,2,7.553,ACTIVE,219.84,367.90,59.959,1472751905,"201051344000917","219011344069620",32.14,34.80,0,318.91,425.61,245.4,235.0,1.114,540712.3,540712.3,5737,0,0,0,L,1122011218,0,125.62,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751928,949940.00
09/01/2016 13:45,2,7.430,ACTIVE,218.26,368.20,59.986,1472751905,"201051344001145","219011344069620",32.32,32.00,0,330.63,429.52,242.3,232.0,1.061,545913.6,545913.6,5734,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751929,949941.00
09/01/2016 13:45,2,7.568,ACTIVE,220.29,367.00,59.970,1472751905,"201051344000651","219011344069620",32.07,35.00,0,333.93,427.71,245.1,234.6,1.100,538873.2,538873.2,5709,0,0,0,L,1122011218,0,126.30,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751930,949942.00
09/01/2016 13:45,2,8.555,ACTIVE,215.54,370.30,59.975,1472751905,"274151322000088","219011344069620",26.62,38.20,0,328.22,406.97,230.5,220.6,0.871,766991.4,766991.4,5674,0,0,0,L,1151911521,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751931,949943.00
09/01/2016 13:45,2,5.402,ALERT,216.22,457.77,59.975,1472751905,"274151322000068","219011344069620",40.47,35.80,0,302.07,526.90,221.7,212.1,0.849,660446.5,660446.5,5774,0,0,0,L,1151911521,0,123.81,124.72,0001,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751933,949944.00
09/01/2016 13:45,2,7.965,ACTIVE,219.84,368.80,59.970,1472751905,"201051344001135","219011344069620",31.57,33.50,0,333.03,425.91,254.0,243.2,1.176,535027.1,535027.1,5709,0,0,0,L,1122011218,0,125.85,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751934,949945.00
09/01/2016 13:45,2,7.480,ACTIVE,219.84,369.70,59.970,1472751905,"201051344000594","219011344069620",32.32,36.30,0,333.33,427.71,243.8,233.4,1.118,545854.3,545854.3,5720,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751935,949946.00
09/01/2016 13:45,2,8.021,ACTIVE,220.06,370.00,59.970,1472751905,"201051344001203","219011344069620",31.37,35.60,0,333.33,427.41,254.1,243.3,1.211,543127.3,543127.3,5724,0,0,0,L,1122011218,0,126.53,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751936,949947.00
09/01/2016 13:45,2,8.188,ACTIVE,215.32,376.31,59.959,1472751905,"274151322000054","219011344069620",26.52,40.60,0,327.62,408.48,219.6,210.1,0.835,782844.2,782844.2,5667,0,0,0,L,1151911521,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751937,949948.00
09/01/2016 13:45,2,7.631,ACTIVE,220.97,370.30,59.981,1472751905,"201051344000867","219011344069620",31.77,38.80,0,331.23,428.01,245.2,234.7,1.118,533180.1,533180.1,5721,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751938,949949.00
09/01/2016 13:45,2,8.158,ACTIVE,220.29,370.00,59.949,1472751905,"201051344001093","219011344069620",30.87,33.30,0,318.61,427.11,254.7,243.9,1.167,540107.4,540107.4,5742,0,0,0,L,1122011218,0,126.07,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751939,949950.00
09/01/2016 13:45,2,7.736,ACTIVE,221.64,373.31,59.970,1472751905,"201051344000900","219011344069620",31.71,36.80,0,328.82,427.71,248.0,237.4,1.109,549827.5,549827.5,5732,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751939,949951.00
09/01/2016 13:45,2,7.707,ACTIVE,221.42,371.81,59.970,1472751905,"201051344000648","219011344069620",31.77,37.00,0,319.81,429.82,247.8,237.3,1.149,538894.4,538894.4,5715,0,0,0,L,1122011218,0,125.17,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751940,949952.00
09/01/2016 13:45,2,7.840,ACTIVE,221.87,373.31,59.938,1472751905,"201051344000569","219011344069620",31.45,36.50,0,328.82,428.61,249.8,239.2,1.100,549959.9,549959.9,5718,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751941,949953.00
09/01/2016 13:45,2,7.766,ACTIVE,222.32,371.21,59.970,1472751905,"201051344000983","219011344069620",31.61,37.80,0,327.02,428.61,247.6,237.0,1.149,542281.7,542281.7,5712,0,0,0,L,1122011218,0,126.07,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751942,949954.00
09/01/2016 13:45,2,8.160,ACTIVE,222.55,373.31,59.954,1472751905,"201051344001158","219011344069620",30.77,35.00,0,327.92,427.11,253.7,243.0,1.149,534300.1,534300.1,5717,0,0,0,L,1122011218,0,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751943,949955.00
09/01/2016 13:45,2,8.021,ACTIVE,222.32,371.21,59.965,1472751905,"201051344000576","219011344069620",31.13,38.00,0,320.71,431.32,251.8,241.2,1.153,541815.0,541815.0,5731,0,0,0,L,1122011218,0,126.07,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751944,949956.00
09/01/2016 13:45,2,5.605,ACTIVE,214.87,362.79,59.965,1472751905,"274151322000087","219011344069620",26.76,47.00,0,330.03,406.67,151.7,144.5,0.566,755122.3,755122.3,5741,0,0,0,L,1151911521,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472751945,949957.00
09/01/2016 14:00,2,2.064,ACTIVE,215.09,358.28,60.034,1472752803,"201051344000645","219011344069620",27.61,37.30,0,318.30,427.71,57.8,53.8,0.477,541320.6,541320.6,5725,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752804,949958.00
09/01/2016 14:00,2,1.928,ACTIVE,212.83,357.08,60.023,1472752803,"274151322000085","219011344069620",26.74,37.30,0,330.03,407.57,52.1,48.4,0.354,782825.3,782825.3,5667,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752805,949959.00
09/01/2016 14:00,2,2.076,ACTIVE,214.87,358.88,60.034,1472752803,"201051344000633","219011344069620",27.99,34.50,0,319.81,427.41,58.9,54.9,0.499,532847.9,532847.9,5720,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752806,949960.00
09/01/2016 14:00,2,2.039,ACTIVE,215.09,357.38,60.028,1472752803,"201051344000469","219011344069620",28.35,32.20,0,318.61,427.71,58.6,54.6,0.504,535322.7,535322.7,5736,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752807,949961.00
09/01/2016 14:00,2,2.049,ACTIVE,213.06,355.28,60.007,1472752803,"201051344000646","219011344069620",28.51,29.30,0,317.40,422.60,59.2,55.2,0.499,536067.8,536067.8,5715,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752808,949962.00
09/01/2016 14:00,2,1.969,ACTIVE,212.38,350.47,60.012,1472752803,"274151322000052","219011344069620",28.33,36.00,0,329.43,406.37,56.5,52.6,0.384,803858.2,803858.2,5668,0,0,0,L,1151911521,0,121.10,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752808,949963.00
09/01/2016 14:00,2,2.109,ACTIVE,213.74,355.88,60.023,1472752803,"201051344000585","219011344069620",28.41,30.80,0,321.31,426.21,60.7,56.7,0.499,545635.5,545635.5,5710,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752809,949964.00
09/01/2016 14:00,2,1.955,ACTIVE,213.06,353.47,60.018,1472752803,"201051344001230","219011344069620",28.37,30.80,0,318.61,422.30,56.2,52.3,0.464,539235.1,539235.1,5737,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752810,949965.00
09/01/2016 14:00,2,2.010,ACTIVE,213.96,356.48,60.034,1472752803,"201051344000582","219011344069620",28.11,33.30,0,316.50,428.61,57.2,53.3,0.468,531974.2,531974.2,5709,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752811,949966.00
09/01/2016 14:00,2,2.029,ACTIVE,213.06,354.97,59.965,1472752803,"201051344000955","219011344069620",29.06,31.30,0,317.70,422.90,59.8,55.8,0.508,545788.1,545788.1,5714,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752812,949967.00
09/01/2016 14:00,2,1.314,ALERT,212.61,408.48,60.007,1472752803,"274151322000094","219011344069620",37.73,36.00,0,301.77,510.67,50.1,46.4,0.345,660118.8,660118.8,5780,0,0,0,L,1151911521,0,121.78,123.14,0400,32,0,0,0,0,0,0,2,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752814,949968.00
09/01/2016 14:00,2,2.070,ACTIVE,214.87,357.38,59.991,1472752803,"201051344000579","219011344069620",28.73,33.00,0,322.51,429.22,60.3,56.3,0.504,549570.0,549570.0,5725,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752815,949969.00
09/01/2016 14:00,2,2.033,ACTIVE,213.29,355.28,60.012,1472752803,"201051344000890","219011344069620",28.47,31.50,0,319.21,423.50,58.7,54.7,0.473,543053.2,543053.2,5710,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752816,949970.00
09/01/2016 14:00,2,2.027,ACTIVE,213.74,356.18,60.012,1472752803,"201051344000438","219011344069620",28.80,31.30,0,318.91,426.21,59.1,55.2,0.499,544530.8,544530.8,5720,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752817,949971.00
09/01/2016 14:00,2,2.047,ACTIVE,213.74,354.67,60.055,1472752803,"201051344000417","219011344069620",28.13,31.30,0,318.30,423.81,58.3,54.4,0.499,535809.0,535809.0,5712,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752818,949972.00
09/01/2016 14:00,2,1.939,ACTIVE,212.61,355.88,60.018,1472752803,"274151322000083","219011344069620",28.09,38.20,0,328.52,407.27,55.2,51.4,0.398,796575.4,796575.4,5687,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752820,949973.00
09/01/2016 14:00,2,2.045,ACTIVE,213.06,352.87,60.012,1472752803,"274151322000076","219011344069620",29.10,36.00,0,330.03,407.57,60.3,56.3,0.429,849986.4,849986.4,5692,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752821,949974.00
09/01/2016 14:00,2,2.064,ACTIVE,214.41,356.18,60.023,1472752803,"201051344000868","219011344069620",27.89,34.00,0,318.30,427.71,58.3,54.3,0.464,534149.2,534149.2,5729,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752821,949975.00
09/01/2016 14:00,2,2.016,ACTIVE,212.83,348.36,60.023,1472752803,"274151322000095","219011344069620",28.82,37.50,0,329.43,406.67,58.9,54.9,0.407,841422.7,841422.7,5706,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752822,949976.00
09/01/2016 14:00,2,2.072,ACTIVE,214.87,353.17,60.018,1472752803,"201051344000988","219011344069620",18.11,31.80,0,317.10,409.08,38.0,34.8,0.327,522104.9,522104.9,5736,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752823,949977.00
09/01/2016 14:00,2,2.047,ACTIVE,213.51,355.28,59.944,1472752803,"201051344001025","219011344069620",28.45,32.40,0,318.91,425.91,59.0,55.0,0.477,544426.1,544426.1,5719,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752824,949978.00
09/01/2016 14:00,2,2.023,ACTIVE,214.64,355.58,60.007,1472752803,"201051344000458","219011344069620",28.39,35.40,0,321.31,427.41,58.1,54.2,0.495,541497.0,541497.0,5718,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752825,949979.00
09/01/2016 14:00,2,2.027,ACTIVE,215.54,359.48,60.049,1472752803,"201051344000853","219011344069620",28.09,34.50,0,323.72,432.52,57.7,53.8,0.504,540750.6,540750.6,5722,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752826,949980.00
09/01/2016 14:00,2,1.977,ACTIVE,213.51,354.67,60.028,1472752803,"201051344000685","219011344069620",28.80,30.50,0,316.20,422.30,57.7,53.8,0.508,543779.8,543779.8,5732,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752827,949981.00
09/01/2016 14:00,2,1.924,ACTIVE,213.96,354.97,60.044,1472752803,"201051344000917","219011344069620",28.71,32.40,0,318.61,426.21,56.0,52.1,0.473,540738.3,540738.3,5738,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752828,949982.00
09/01/2016 14:00,2,1.965,ACTIVE,213.51,355.28,60.012,1472752803,"201051344001145","219011344069620",28.35,30.30,0,318.61,423.50,56.4,52.5,0.468,545939.6,545939.6,5735,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752829,949983.00
09/01/2016 14:00,2,2.006,ACTIVE,213.96,355.88,60.023,1472752803,"201051344000651","219011344069620",28.71,33.00,0,318.30,425.91,58.4,54.4,0.473,538899.4,538899.4,5710,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752830,949984.00
09/01/2016 14:00,2,1.906,ACTIVE,212.61,353.47,60.012,1472752803,"274151322000088","219011344069620",27.00,35.20,0,330.93,406.67,52.1,48.3,0.358,767014.6,767014.6,5675,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752830,949985.00
09/01/2016 14:00,2,1.295,ALERT,213.51,418.39,60.007,1472752803,"274151322000068","219011344069620",38.74,34.80,0,384.13,521.19,50.6,47.0,0.336,660468.2,660468.2,5776,0,0,0,L,1151911521,0,122.23,122.91,0001,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752832,949986.00
09/01/2016 14:00,2,2.051,ACTIVE,213.29,354.67,60.039,1472752803,"201051344001135","219011344069620",28.47,32.00,0,318.00,425.01,59.2,55.2,0.486,535053.1,535053.1,5710,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752833,949987.00
09/01/2016 14:00,2,2.051,ACTIVE,213.96,356.48,60.007,1472752803,"201051344000594","219011344069620",28.47,33.80,0,319.51,428.31,59.1,55.2,0.491,545880.6,545880.6,5721,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752834,949988.00
09/01/2016 14:00,2,2.021,ACTIVE,213.74,354.67,60.023,1472752803,"201051344001203","219011344069620",28.37,33.00,0,318.00,426.51,58.1,54.2,0.491,543153.2,543153.2,5725,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752835,949989.00
09/01/2016 14:00,2,1.910,ACTIVE,212.83,351.97,60.012,1472752803,"274151322000054","219011344069620",27.31,36.50,0,326.12,408.18,52.8,49.1,0.362,782867.4,782867.4,5668,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752836,949990.00
09/01/2016 14:00,2,2.055,ACTIVE,214.64,356.78,60.023,1472752803,"201051344000867","219011344069620",28.11,36.30,0,318.00,427.41,58.5,54.5,0.473,533205.8,533205.8,5722,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752837,949991.00
09/01/2016 14:00,2,1.932,ACTIVE,213.74,355.58,60.018,1472752803,"201051344001093","219011344069620",28.35,31.50,0,319.81,427.71,55.4,51.6,0.455,540132.6,540132.6,5743,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752838,949992.00
09/01/2016 14:00,2,2.020,ACTIVE,214.64,355.88,60.039,1472752803,"201051344000900","219011344069620",28.49,35.20,0,319.21,426.81,58.3,54.3,0.473,549853.3,549853.3,5733,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752839,949993.00
09/01/2016 14:00,2,2.010,ACTIVE,214.87,357.08,60.023,1472752803,"201051344000648","219011344069620",28.15,35.00,0,321.01,428.91,57.4,53.4,0.482,538919.7,538919.7,5716,0,0,0,L,1122011218,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752840,949994.00
09/01/2016 14:00,2,2.029,ACTIVE,214.64,358.28,60.023,1472752803,"201051344000569","219011344069620",27.89,34.30,0,319.81,428.91,57.4,53.4,0.477,549984.9,549984.9,5719,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752841,949995.00
09/01/2016 14:00,2,2.064,ACTIVE,214.87,356.78,60.055,1472752803,"201051344000983","219011344069620",28.05,35.20,0,321.01,429.82,58.6,54.7,0.491,542307.1,542307.1,5713,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752841,949996.00
09/01/2016 14:00,2,2.051,ACTIVE,215.09,357.08,59.981,1472752803,"201051344001158","219011344069620",27.77,33.00,0,320.71,428.01,57.7,53.7,0.482,534325.2,534325.2,5718,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752842,949997.00
09/01/2016 14:00,2,1.982,ACTIVE,215.32,358.58,60.018,1472752803,"201051344000576","219011344069620",28.07,36.30,0,321.01,428.91,56.4,52.5,0.486,541839.9,541839.9,5732,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752843,949998.00
09/01/2016 14:00,2,1.895,ACTIVE,213.06,353.17,60.018,1472752803,"274151322000087","219011344069620",26.94,43.20,0,330.93,406.07,51.7,48.0,0.336,755145.0,755145.0,5742,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472752844,949999.00
09/01/2016 14:15,2,7.508,ACTIVE,220.29,368.80,59.991,1472753704,"201051344000645","219011344069620",27.43,38.40,0,320.71,430.12,208.4,199.2,0.950,541352.2,541352.2,5726,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753705,950000.00
09/01/2016 14:15,2,7.637,ACTIVE,214.87,380.22,59.996,1472753704,"274151322000085","219011344069620",25.78,40.80,0,329.73,408.18,198.9,190.1,0.760,782856.0,782856.0,5668,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753706,950001.00
09/01/2016 14:15,2,7.336,ACTIVE,218.93,367.60,59.981,1472753704,"201051344000633","219011344069620",27.77,36.00,0,321.01,429.22,206.3,197.2,0.972,532879.9,532879.9,5721,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753706,950002.00
09/01/2016 14:15,2,6.287,ACTIVE,219.84,365.19,59.986,1472753704,"201051344000469","219011344069620",27.79,33.80,0,317.70,431.32,177.0,168.9,0.840,535354.8,535354.8,5737,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753707,950003.00
09/01/2016 14:15,2,5.996,ACTIVE,216.67,360.38,59.970,1472753704,"201051344000646","219011344069620",28.73,30.50,0,317.10,428.31,174.2,166.2,0.800,536100.5,536100.5,5716,0,0,0,L,1122011218,0,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753708,950004.00
09/01/2016 14:15,2,4.008,ACTIVE,213.29,349.86,59.986,1472753704,"274151322000052","219011344069620",27.89,40.80,0,328.82,407.87,113.2,107.3,0.429,803890.7,803890.7,5669,0,0,0,L,1151911521,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753709,950005.00
09/01/2016 14:15,2,5.529,ACTIVE,216.90,359.18,59.986,1472753704,"201051344000585","219011344069620",27.93,32.20,0,319.81,427.11,156.3,149.0,0.720,545668.4,545668.4,5711,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753710,950006.00
09/01/2016 14:15,2,4.449,ACTIVE,215.32,351.97,59.975,1472753704,"201051344001230","219011344069620",28.35,32.20,0,319.21,428.01,127.7,121.4,0.597,539267.4,539267.4,5738,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753711,950007.00
09/01/2016 14:15,2,4.473,ACTIVE,216.22,354.97,59.991,1472753704,"201051344000582","219011344069620",28.03,34.80,0,318.30,429.22,126.9,120.5,0.592,532006.6,532006.6,5710,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753712,950008.00
09/01/2016 14:15,2,4.129,ACTIVE,215.09,351.67,59.986,1472753704,"201051344000955","219011344069620",28.27,32.60,0,318.00,427.11,118.2,112.1,0.566,545821.1,545821.1,5715,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753713,950009.00
09/01/2016 14:15,2,2.529,ALERT,213.51,409.68,59.981,1472753704,"274151322000094","219011344069620",38.27,35.60,0,301.47,527.80,98.5,93.1,0.384,660126.4,660126.4,5782,0,0,0,L,1151911521,0,122.01,123.36,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753715,950010.00
09/01/2016 14:15,2,4.211,ACTIVE,217.13,354.97,59.981,1472753704,"201051344000579","219011344069620",28.05,35.00,0,318.91,432.22,119.5,113.4,0.566,549602.6,549602.6,5726,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753716,950011.00
09/01/2016 14:15,2,3.895,ACTIVE,214.87,350.17,59.991,1472753704,"201051344000890","219011344069620",28.01,32.60,0,319.51,426.21,110.5,104.7,0.508,543086.0,543086.0,5711,0,0,0,L,1122011218,0,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753717,950012.00
09/01/2016 14:15,2,3.824,ACTIVE,215.32,351.97,59.975,1472753704,"201051344000438","219011344069620",28.61,33.00,0,318.30,427.71,110.8,105.0,0.521,544563.8,544563.8,5721,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753718,950013.00
09/01/2016 14:15,2,3.807,ACTIVE,214.87,351.67,59.965,1472753704,"201051344000417","219011344069620",27.83,32.20,0,317.40,424.41,107.3,101.7,0.499,535841.7,535841.7,5713,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753719,950014.00
09/01/2016 14:15,2,3.523,ACTIVE,212.61,345.96,59.986,1472753704,"274151322000083","219011344069620",27.67,42.80,0,327.92,407.27,98.6,93.3,0.384,796607.8,796607.8,5688,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753719,950015.00
09/01/2016 14:15,2,3.621,ACTIVE,213.51,359.78,59.975,1472753704,"274151322000076","219011344069620",28.45,40.40,0,331.53,415.39,104.3,98.7,0.411,850020.0,850020.0,5693,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753720,950016.00
09/01/2016 14:15,2,3.727,ACTIVE,215.54,352.87,60.007,1472753704,"201051344000868","219011344069620",27.43,35.00,0,319.21,428.61,103.5,98.0,0.482,534181.5,534181.5,5730,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753721,950017.00
09/01/2016 14:15,2,3.494,ACTIVE,212.38,352.57,60.002,1472753704,"274151322000095","219011344069620",28.05,41.50,0,327.62,409.98,99.2,93.9,0.376,841456.2,841456.2,5707,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753722,950018.00
09/01/2016 14:15,2,3.613,ACTIVE,216.00,361.29,59.986,1472753704,"201051344000988","219011344069620",17.89,33.30,0,319.51,411.78,65.5,61.3,0.552,522127.2,522127.2,5737,0,0,0,L,1122011218,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753723,950019.00
09/01/2016 14:15,2,3.533,ACTIVE,215.09,349.86,59.991,1472753704,"201051344001025","219011344069620",27.69,33.30,0,321.01,426.81,99.2,93.8,0.446,544459.0,544459.0,5720,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753724,950020.00
09/01/2016 14:15,2,3.553,ACTIVE,216.22,352.57,59.986,1472753704,"201051344000458","219011344069620",27.17,36.80,0,323.41,432.82,97.7,92.4,0.468,541529.4,541529.4,5719,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753725,950021.00
09/01/2016 14:15,2,3.477,ACTIVE,216.67,353.47,59.996,1472753704,"201051344000853","219011344069620",27.39,35.60,0,323.11,431.92,96.4,91.2,0.455,540782.9,540782.9,5723,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753726,950022.00
09/01/2016 14:15,2,3.289,ACTIVE,214.41,350.17,60.018,1472753704,"201051344000685","219011344069620",28.17,31.80,0,317.70,429.22,93.8,88.6,0.455,543812.7,543812.7,5733,0,0,0,L,1122011218,0,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753727,950023.00
09/01/2016 14:15,2,3.240,ACTIVE,215.09,349.86,60.007,1472753704,"201051344000917","219011344069620",27.93,34.00,0,319.51,427.41,91.6,86.5,0.438,540770.8,540770.8,5739,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753728,950024.00
09/01/2016 14:15,2,3.162,ACTIVE,214.41,349.26,59.986,1472753704,"201051344001145","219011344069620",28.27,32.20,0,318.91,426.51,90.6,85.5,0.415,545972.3,545972.3,5736,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753729,950025.00
09/01/2016 14:15,2,3.252,ACTIVE,215.09,349.56,59.959,1472753704,"201051344000651","219011344069620",27.83,34.00,0,320.11,427.41,91.7,86.6,0.424,538932.2,538932.2,5711,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753730,950026.00
09/01/2016 14:15,2,2.947,ACTIVE,212.38,349.56,59.996,1472753704,"274151322000088","219011344069620",26.68,38.20,0,329.43,408.18,79.6,74.9,0.301,767046.2,767046.2,5676,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753730,950027.00
09/01/2016 14:15,2,1.930,ALERT,213.29,417.79,59.996,1472753704,"274151322000068","219011344069620",38.74,35.00,0,302.68,526.90,75.7,71.1,0.526,660476.5,660476.5,5778,0,0,0,L,1151911521,0,122.68,122.68,0001,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753732,950028.00
09/01/2016 14:15,2,3.141,ACTIVE,214.41,347.76,59.996,1472753704,"201051344001135","219011344069620",27.89,33.00,0,318.91,427.71,88.8,83.8,0.420,535086.1,535086.1,5711,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753733,950029.00
09/01/2016 14:15,2,3.172,ACTIVE,214.87,350.17,60.028,1472753704,"201051344000594","219011344069620",27.87,35.60,0,319.21,429.52,89.5,84.5,0.415,545913.3,545913.3,5722,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753734,950030.00
09/01/2016 14:15,2,3.090,ACTIVE,214.87,348.36,60.007,1472753704,"201051344001203","219011344069620",27.73,34.30,0,318.00,427.41,86.8,81.9,0.407,543186.0,543186.0,5726,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753735,950031.00
09/01/2016 14:15,2,2.871,ACTIVE,212.61,357.08,59.996,1472753704,"274151322000054","219011344069620",26.52,40.20,0,327.32,409.08,77.0,72.4,0.521,782899.1,782899.1,5669,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753736,950032.00
09/01/2016 14:15,2,3.113,ACTIVE,215.32,350.17,59.996,1472753704,"201051344000867","219011344069620",27.39,37.80,0,319.81,428.01,86.5,81.5,0.398,533238.4,533238.4,5723,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753737,950033.00
09/01/2016 14:15,2,2.969,ACTIVE,214.64,348.36,60.007,1472753704,"201051344001093","219011344069620",27.51,32.40,0,319.81,428.61,82.8,77.9,0.380,540165.1,540165.1,5744,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753738,950034.00
09/01/2016 14:15,2,3.072,ACTIVE,215.32,350.17,59.996,1472753704,"201051344000900","219011344069620",27.63,35.80,0,323.72,427.71,85.9,81.0,0.393,549885.8,549885.8,5734,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753739,950035.00
09/01/2016 14:15,2,3.000,ACTIVE,215.54,350.17,60.039,1472753704,"201051344000648","219011344069620",27.39,36.50,0,321.61,431.02,83.2,78.4,0.398,538952.0,538952.0,5717,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753740,950036.00
09/01/2016 14:15,2,3.002,ACTIVE,215.54,350.77,59.996,1472753704,"201051344000569","219011344069620",27.29,35.60,0,319.51,429.22,83.0,78.2,0.389,550017.4,550017.4,5720,0,0,0,L,1122011218,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753741,950037.00
09/01/2016 14:15,2,3.014,ACTIVE,215.54,350.47,59.996,1472753704,"201051344000983","219011344069620",27.53,36.80,0,321.61,432.52,84.1,79.2,0.398,542339.8,542339.8,5714,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753742,950038.00
09/01/2016 14:15,2,2.979,ACTIVE,215.54,349.86,60.002,1472753704,"201051344001158","219011344069620",27.25,34.50,0,322.21,431.62,82.2,77.5,0.389,534357.7,534357.7,5719,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753743,950039.00
09/01/2016 14:15,2,2.959,ACTIVE,215.77,351.37,60.034,1472753704,"201051344000576","219011344069620",27.06,37.30,0,323.41,432.52,81.1,76.4,0.384,541872.1,541872.1,5733,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753744,950040.00
09/01/2016 14:15,2,2.709,ACTIVE,212.38,364.89,60.002,1472753704,"274151322000087","219011344069620",26.52,46.60,0,329.13,409.08,72.7,68.3,0.477,755176.5,755176.5,5743,0,0,0,L,1151911521,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472753745,950041.00
09/01/2016 14:30,2,2.088,ACTIVE,214.87,356.48,59.949,1472754603,"201051344000645","219011344069620",27.55,35.80,0,319.21,426.81,58.3,54.3,0.486,541372.9,541372.9,5727,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754604,950042.00
09/01/2016 14:30,2,1.945,ACTIVE,212.61,355.88,59.965,1472754603,"274151322000085","219011344069620",27.00,36.50,0,329.13,407.27,53.1,49.4,0.362,782875.3,782875.3,5669,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754606,950043.00
09/01/2016 14:30,2,2.088,ACTIVE,214.64,357.68,60.023,1472754603,"201051344000633","219011344069620",27.89,34.00,0,318.61,428.01,59.0,55.0,0.504,532900.8,532900.8,5722,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754606,950044.00
09/01/2016 14:30,2,2.115,ACTIVE,214.87,356.78,59.938,1472754603,"201051344000469","219011344069620",27.49,31.80,0,316.50,427.41,58.9,54.9,0.499,535375.6,535375.6,5738,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754607,950045.00
09/01/2016 14:30,2,2.088,ACTIVE,212.61,353.47,59.981,1472754603,"201051344000646","219011344069620",28.19,28.80,0,316.50,429.52,59.6,55.6,0.499,536121.4,536121.4,5717,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754608,950046.00
09/01/2016 14:30,2,2.012,ACTIVE,212.16,344.76,59.970,1472754603,"274151322000052","219011344069620",28.07,35.20,0,328.22,406.67,57.1,53.2,0.402,803911.1,803911.1,5670,0,0,0,L,1151911521,0,121.10,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754609,950047.00
09/01/2016 14:30,2,2.143,ACTIVE,213.51,354.67,59.970,1472754603,"201051344000585","219011344069620",28.19,30.00,0,317.70,424.71,61.1,57.1,0.508,545689.6,545689.6,5712,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754610,950048.00
09/01/2016 14:30,2,1.992,ACTIVE,212.83,351.97,59.959,1472754603,"201051344001230","219011344069620",28.25,30.00,0,318.00,430.42,57.0,53.1,0.468,539287.8,539287.8,5739,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754611,950049.00
09/01/2016 14:30,2,2.021,ACTIVE,213.74,354.67,60.034,1472754603,"201051344000582","219011344069620",28.21,32.40,0,316.20,425.91,57.8,53.9,0.482,532027.1,532027.1,5711,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754612,950050.00
09/01/2016 14:30,2,2.096,ACTIVE,212.83,352.87,60.018,1472754603,"201051344000955","219011344069620",28.31,30.50,0,317.10,431.02,60.1,56.1,0.504,545842.1,545842.1,5716,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754613,950051.00
09/01/2016 14:30,2,1.336,ALERT,212.38,405.47,59.981,1472754603,"274151322000094","219011344069620",37.57,34.30,0,300.57,525.70,50.4,46.7,0.354,660139.8,660139.8,5784,0,0,0,L,1151911521,0,121.55,122.91,0001,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754615,950052.00
09/01/2016 14:30,2,2.131,ACTIVE,214.64,357.08,59.965,1472754603,"201051344000579","219011344069620",28.01,32.40,0,320.71,427.71,60.4,56.4,0.499,549623.6,549623.6,5727,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754615,950053.00
09/01/2016 14:30,2,2.047,ACTIVE,212.83,353.77,59.986,1472754603,"201051344000890","219011344069620",28.49,30.50,0,318.30,428.31,59.1,55.1,0.482,543106.8,543106.8,5712,0,0,0,L,1122011218,0,122.46,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754616,950054.00
09/01/2016 14:30,2,2.043,ACTIVE,213.29,354.37,59.975,1472754603,"201051344000438","219011344069620",28.82,30.50,0,317.10,428.61,59.6,55.6,0.504,544584.6,544584.6,5722,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754617,950055.00
09/01/2016 14:30,2,2.076,ACTIVE,213.29,353.77,59.981,1472754603,"201051344000417","219011344069620",27.97,30.30,0,317.10,427.41,58.8,54.9,0.495,535862.4,535862.4,5714,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754618,950056.00
09/01/2016 14:30,2,2.006,ACTIVE,212.61,356.48,59.970,1472754603,"274151322000083","219011344069620",27.71,37.30,0,327.62,405.47,56.3,52.4,0.411,796627.9,796627.9,5689,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754619,950057.00
09/01/2016 14:30,2,2.078,ACTIVE,213.29,358.28,59.975,1472754603,"274151322000076","219011344069620",29.02,35.00,0,328.82,414.49,61.2,57.1,0.429,850041.3,850041.3,5694,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754620,950058.00
09/01/2016 14:30,2,2.115,ACTIVE,214.19,355.28,59.975,1472754603,"201051344000868","219011344069620",27.45,33.00,0,317.70,427.41,58.9,54.9,0.473,534202.0,534202.0,5731,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754621,950059.00
