ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2016 14:30,2,2.078,ACTIVE,212.16,357.98,59.965,1472754603,"274151322000095","219011344069620",28.47,36.30,0,325.82,411.78,60.0,55.9,0.402,841477.1,841477.1,5708,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754622,950060.00
09/01/2016 14:30,2,2.084,ACTIVE,214.64,352.57,59.981,1472754603,"201051344000988","219011344069620",18.13,32.00,0,319.81,410.88,38.3,35.1,0.323,522141.0,522141.0,5738,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754623,950061.00
09/01/2016 14:30,2,2.098,ACTIVE,213.29,353.47,60.028,1472754603,"201051344001025","219011344069620",28.15,31.50,0,318.00,425.01,59.8,55.8,0.495,544479.8,544479.8,5721,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754624,950062.00
09/01/2016 14:30,2,2.064,ACTIVE,214.64,356.18,59.933,1472754603,"201051344000458","219011344069620",28.11,34.50,0,317.10,427.71,58.8,54.8,0.504,541549.8,541549.8,5720,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754624,950063.00
09/01/2016 14:30,2,2.104,ACTIVE,215.09,358.28,60.018,1472754603,"201051344000853","219011344069620",27.55,33.30,0,320.11,426.81,58.7,54.7,0.495,540803.3,540803.3,5724,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754625,950064.00
09/01/2016 14:30,2,2.027,ACTIVE,213.29,354.07,59.991,1472754603,"201051344000685","219011344069620",28.49,29.80,0,314.70,428.91,58.5,54.6,0.508,543833.2,543833.2,5734,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754626,950065.00
09/01/2016 14:30,2,1.998,ACTIVE,213.29,353.17,59.954,1472754603,"201051344000917","219011344069620",28.27,31.80,0,320.71,424.71,57.2,53.3,0.482,540790.9,540790.9,5740,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754627,950066.00
09/01/2016 14:30,2,2.012,ACTIVE,213.29,353.47,59.981,1472754603,"201051344001145","219011344069620",28.33,29.80,0,319.21,429.22,57.8,53.8,0.473,545992.6,545992.6,5737,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754628,950067.00
09/01/2016 14:30,2,2.092,ACTIVE,213.74,354.67,60.012,1472754603,"201051344000651","219011344069620",27.91,32.40,0,316.50,426.21,59.2,55.2,0.482,538952.8,538952.8,5712,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754629,950068.00
09/01/2016 14:30,2,1.934,ACTIVE,212.38,352.27,59.975,1472754603,"274151322000088","219011344069620",27.21,34.50,0,327.02,406.07,53.3,49.5,0.358,767065.3,767065.3,5677,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754630,950069.00
09/01/2016 14:30,2,1.379,ALERT,213.06,406.97,59.949,1472754603,"274151322000068","219011344069620",37.69,32.40,0,300.87,529.91,52.1,48.4,0.349,660488.1,660488.1,5780,0,0,0,L,1151911521,0,121.78,123.14,0001,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754632,950070.00
09/01/2016 14:30,2,2.105,ACTIVE,213.06,353.47,59.970,1472754603,"201051344001135","219011344069620",28.07,31.30,0,317.40,425.31,59.9,55.9,0.495,535106.8,535106.8,5712,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754633,950071.00
09/01/2016 14:30,2,2.107,ACTIVE,213.96,355.28,59.959,1472754603,"201051344000594","219011344069620",27.95,33.30,0,318.00,425.61,59.8,55.7,0.495,545933.9,545933.9,5723,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754634,950072.00
09/01/2016 14:30,2,2.055,ACTIVE,213.51,353.17,60.023,1472754603,"201051344001203","219011344069620",28.21,32.20,0,317.40,428.31,58.7,54.7,0.491,543206.5,543206.5,5727,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754635,950073.00
09/01/2016 14:30,2,1.975,ACTIVE,212.61,345.36,60.002,1472754603,"274151322000054","219011344069620",27.10,35.80,0,327.92,407.27,54.2,50.4,0.371,782918.4,782918.4,5670,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754636,950074.00
09/01/2016 14:30,2,2.074,ACTIVE,214.64,355.58,59.938,1472754603,"201051344000867","219011344069620",28.13,35.40,0,318.30,427.41,59.1,55.2,0.477,533258.9,533258.9,5724,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754637,950075.00
09/01/2016 14:30,2,1.951,ACTIVE,213.51,354.67,59.981,1472754603,"201051344001093","219011344069620",28.61,30.80,0,318.91,425.01,56.5,52.6,0.468,540185.1,540185.1,5745,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754638,950076.00
09/01/2016 14:30,2,2.076,ACTIVE,214.64,356.78,59.975,1472754603,"201051344000900","219011344069620",28.23,33.30,0,318.91,427.11,59.4,55.4,0.491,549906.3,549906.3,5735,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754639,950077.00
09/01/2016 14:30,2,2.037,ACTIVE,214.64,356.78,59.975,1472754603,"201051344000648","219011344069620",28.23,34.00,0,318.61,429.52,58.3,54.3,0.491,538972.1,538972.1,5718,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754640,950078.00
09/01/2016 14:30,2,2.078,ACTIVE,214.64,356.18,59.944,1472754603,"201051344000569","219011344069620",27.85,33.00,0,317.10,427.71,58.7,54.7,0.491,550037.6,550037.6,5721,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754641,950079.00
09/01/2016 14:30,2,2.080,ACTIVE,214.64,356.48,59.975,1472754603,"201051344000983","219011344069620",28.33,34.00,0,318.91,427.41,59.8,55.8,0.499,542360.3,542360.3,5715,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754642,950080.00
09/01/2016 14:30,2,2.086,ACTIVE,214.64,356.18,60.002,1472754603,"201051344001158","219011344069620",27.65,32.40,0,320.11,428.91,58.4,54.4,0.491,534377.9,534377.9,5720,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754643,950081.00
09/01/2016 14:30,2,2.066,ACTIVE,215.09,357.38,59.912,1472754603,"201051344000576","219011344069620",27.53,34.80,0,319.51,430.42,57.6,53.7,0.482,541892.1,541892.1,5734,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754644,950082.00
09/01/2016 14:30,2,1.922,ACTIVE,212.38,345.06,60.002,1472754603,"274151322000087","219011344069620",27.39,41.50,0,327.62,405.17,53.4,49.6,0.349,755195.5,755195.5,5744,0,0,0,L,1151911521,0,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472754645,950083.00
09/01/2016 14:45,2,8.863,ACTIVE,221.42,373.91,59.986,1472755503,"201051344000645","219011344069620",28.33,42.30,0,336.34,428.61,254.0,243.2,1.140,541426.7,541426.7,5728,0,0,0,L,1122011218,0,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755504,950084.00
09/01/2016 14:45,2,9.266,ACTIVE,215.09,361.29,59.965,1472755503,"274151322000085","219011344069620",24.27,45.30,0,331.53,407.87,227.7,217.8,0.866,782924.2,782924.2,5670,0,0,0,L,1151911521,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755505,950085.00
09/01/2016 14:45,2,8.467,ACTIVE,220.29,370.30,59.965,1472755503,"201051344000633","219011344069620",29.34,39.50,0,336.34,428.61,251.3,240.6,1.198,532955.2,532955.2,5723,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755506,950086.00
09/01/2016 14:45,2,8.666,ACTIVE,222.10,371.81,59.975,1472755503,"201051344000469","219011344069620",28.90,37.80,0,325.52,433.12,254.0,243.2,1.176,535429.8,535429.8,5739,0,0,0,L,1122011218,0,125.40,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755507,950087.00
09/01/2016 14:45,2,8.334,ACTIVE,218.48,368.20,59.975,1472755503,"201051344000646","219011344069620",30.28,33.80,0,330.63,424.41,255.4,244.6,1.180,536176.4,536176.4,5718,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755508,950088.00
09/01/2016 14:45,2,8.877,ACTIVE,215.32,384.73,59.981,1472755503,"274151322000052","219011344069620",28.39,46.00,0,329.43,408.18,254.4,243.6,0.986,803964.8,803964.8,5671,0,0,0,L,1151911521,0,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755509,950089.00
09/01/2016 14:45,2,8.391,ACTIVE,220.06,368.80,59.991,1472755503,"201051344000585","219011344069620",29.96,35.40,0,333.33,427.71,254.1,243.4,1.162,545744.7,545744.7,5713,0,0,0,L,1122011218,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755510,950090.00
09/01/2016 14:45,2,8.473,ACTIVE,218.03,369.10,59.981,1472755503,"201051344001230","219011344069620",29.72,35.60,0,332.13,424.71,255.0,244.2,1.153,539342.8,539342.8,5740,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755511,950091.00
09/01/2016 14:45,2,8.531,ACTIVE,220.06,368.80,59.981,1472755503,"201051344000582","219011344069620",29.50,38.20,0,332.43,429.52,254.9,244.1,1.184,532082.2,532082.2,5712,0,0,0,L,1122011218,0,125.62,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755512,950092.00
09/01/2016 14:45,2,8.217,ACTIVE,218.48,366.70,59.970,1472755503,"201051344000955","219011344069620",30.53,36.00,0,332.43,423.50,254.1,243.4,1.215,545897.4,545897.4,5717,0,0,0,L,1122011218,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755513,950093.00
09/01/2016 14:45,2,6.496,ALERT,215.32,442.14,59.986,1472755503,"274151322000094","219011344069620",38.59,44.30,0,301.47,526.90,252.9,242.2,0.972,660187.4,660187.4,5786,0,0,0,L,1151911521,0,122.91,124.27,0001,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755515,950094.00
09/01/2016 14:45,2,8.443,ACTIVE,222.10,372.71,59.981,1472755503,"201051344000579","219011344069620",29.80,38.00,0,336.94,431.62,254.7,243.9,1.184,549678.7,549678.7,5728,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755515,950095.00
09/01/2016 14:45,2,8.469,ACTIVE,218.26,366.40,59.975,1472755503,"201051344000890","219011344069620",29.70,36.80,0,332.43,425.61,254.2,243.5,1.149,543162.2,543162.2,5713,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755516,950096.00
09/01/2016 14:45,2,8.232,ACTIVE,219.16,367.90,59.975,1472755503,"201051344000438","219011344069620",30.45,36.50,0,331.53,426.51,253.9,243.2,1.162,544640.2,544640.2,5723,0,0,0,L,1122011218,0,125.62,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755517,950097.00
09/01/2016 14:45,2,8.482,ACTIVE,218.71,370.30,59.981,1472755503,"201051344000417","219011344069620",29.64,35.60,0,332.13,423.81,254.4,243.6,1.180,535917.7,535917.7,5715,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755519,950098.00
09/01/2016 14:45,2,8.797,ACTIVE,214.64,355.28,59.970,1472755503,"274151322000083","219011344069620",26.74,49.00,0,328.22,407.87,237.9,227.7,0.955,796681.8,796681.8,5690,0,0,0,L,1151911521,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755520,950099.00
09/01/2016 14:45,2,8.447,ACTIVE,215.77,370.60,59.970,1472755503,"274151322000076","219011344069620",28.55,45.50,0,332.43,408.78,243.9,233.5,0.941,850097.4,850097.4,5695,0,0,0,L,1151911521,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755521,950100.00
09/01/2016 14:45,2,8.697,ACTIVE,220.29,370.30,59.970,1472755503,"201051344000868","219011344069620",28.90,38.80,0,335.74,429.22,254.6,243.8,1.149,534257.0,534257.0,5732,0,0,0,L,1122011218,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755522,950101.00
09/01/2016 14:45,2,6.756,ACTIVE,213.96,354.07,59.981,1472755503,"274151322000095","219011344069620",28.25,48.00,0,326.72,406.97,192.5,183.9,0.742,841533.3,841533.3,5709,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755523,950102.00
09/01/2016 14:45,2,9.512,ACTIVE,222.10,368.20,59.944,1472755503,"201051344000988","219011344069620",18.09,37.00,0,336.64,413.89,174.4,166.4,0.800,522177.2,522177.2,5739,0,0,0,L,1122011218,0,125.62,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755524,950103.00
09/01/2016 14:45,2,8.668,ACTIVE,219.61,369.10,59.975,1472755503,"201051344001025","219011344069620",28.92,37.50,0,331.53,426.51,254.2,243.4,1.123,544535.6,544535.6,5722,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755524,950104.00
09/01/2016 14:45,2,8.678,ACTIVE,222.10,374.51,59.986,1472755503,"201051344000458","219011344069620",29.00,40.40,0,336.64,428.31,254.6,243.8,1.189,541605.0,541605.0,5721,0,0,0,L,1122011218,0,125.85,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755525,950105.00
09/01/2016 14:45,2,8.822,ACTIVE,222.32,371.51,59.981,1472755503,"201051344000853","219011344069620",28.51,39.50,0,336.34,432.52,254.4,243.6,1.184,540858.3,540858.3,5725,0,0,0,L,1122011218,0,126.30,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755526,950106.00
09/01/2016 14:45,2,6.549,ACTIVE,216.90,362.49,59.996,1472755503,"201051344000685","219011344069620",27.75,35.80,0,331.83,423.20,183.7,175.4,0.862,543889.3,543889.3,5735,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755527,950107.00
09/01/2016 14:45,2,6.691,ACTIVE,217.58,361.29,60.012,1472755503,"201051344000917","219011344069620",27.53,38.20,0,331.53,427.41,186.2,177.8,0.857,540846.9,540846.9,5741,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755528,950108.00
09/01/2016 14:45,2,5.871,ACTIVE,216.45,358.88,59.981,1472755503,"201051344001145","219011344069620",27.59,35.80,0,332.43,424.11,164.0,156.4,0.756,546048.7,546048.7,5738,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755529,950109.00
09/01/2016 14:45,2,6.330,ACTIVE,217.80,359.78,59.986,1472755503,"201051344000651","219011344069620",27.41,38.40,0,334.24,427.71,175.7,167.7,0.800,539008.9,539008.9,5713,0,0,0,L,1122011218,0,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755530,950110.00
09/01/2016 14:45,2,6.838,ACTIVE,214.41,367.60,59.975,1472755503,"274151322000088","219011344069620",24.81,43.80,0,329.73,408.18,171.8,163.9,0.654,767116.6,767116.6,5678,0,0,0,L,1151911521,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755531,950111.00
09/01/2016 14:45,2,4.881,ALERT,215.54,422.60,59.986,1472755503,"274151322000068","219011344069620",37.27,42.80,0,302.68,522.39,184.3,176.0,0.712,660536.9,660536.9,5782,0,0,0,L,1151911521,0,123.36,124.04,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755533,950112.00
09/01/2016 14:45,2,7.396,ACTIVE,218.03,363.69,59.965,1472755503,"201051344001135","219011344069620",26.78,37.50,0,332.43,428.01,200.5,191.6,0.946,535163.0,535163.0,5713,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755533,950113.00
09/01/2016 14:45,2,6.660,ACTIVE,217.58,363.99,59.981,1472755503,"201051344000594","219011344069620",27.47,39.00,0,331.53,429.22,185.3,176.9,0.849,545990.0,545990.0,5724,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755534,950114.00
09/01/2016 14:45,2,7.510,ACTIVE,218.71,365.80,59.986,1472755503,"201051344001203","219011344069620",26.62,38.40,0,334.54,427.41,202.7,193.7,0.937,543262.8,543262.8,5728,0,0,0,L,1122011218,0,125.62,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755536,950115.00
09/01/2016 14:45,2,7.598,ACTIVE,214.41,369.70,59.981,1472755503,"274151322000054","219011344069620",25.05,45.00,0,329.73,408.78,192.5,183.9,0.738,782970.0,782970.0,5671,0,0,0,L,1151911521,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755536,950116.00
09/01/2016 14:45,2,7.398,ACTIVE,218.93,363.69,59.965,1472755503,"201051344000867","219011344069620",26.74,41.80,0,335.44,428.91,200.5,191.6,0.924,533314.7,533314.7,5725,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755537,950117.00
09/01/2016 14:45,2,8.014,ACTIVE,218.93,367.00,59.933,1472755503,"201051344001093","219011344069620",26.90,36.80,0,333.63,427.41,218.3,208.7,0.972,540241.1,540241.1,5746,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755538,950118.00
09/01/2016 14:45,2,7.672,ACTIVE,219.84,367.90,59.975,1472755503,"201051344000900","219011344069620",26.76,39.80,0,336.64,428.61,207.9,198.8,0.937,549962.2,549962.2,5736,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755539,950119.00
09/01/2016 14:45,2,7.588,ACTIVE,219.61,368.20,59.981,1472755503,"201051344000648","219011344069620",26.74,40.40,0,337.24,430.42,205.6,196.5,0.946,539027.8,539027.8,5719,0,0,0,L,1122011218,0,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755540,950120.00
09/01/2016 14:45,2,7.977,ACTIVE,220.29,367.90,59.991,1472755503,"201051344000569","219011344069620",26.24,39.00,0,336.34,429.52,211.7,202.4,0.972,550093.1,550093.1,5722,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755541,950121.00
09/01/2016 14:45,2,7.793,ACTIVE,220.29,368.20,59.975,1472755503,"201051344000983","219011344069620",26.50,40.20,0,336.34,429.22,209.2,200.0,0.928,542416.1,542416.1,5716,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755542,950122.00
09/01/2016 14:45,2,8.250,ACTIVE,220.52,369.10,59.970,1472755503,"201051344001158","219011344069620",26.14,38.60,0,332.73,440.64,218.2,208.7,1.003,534433.8,534433.8,5721,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755543,950123.00
09/01/2016 14:45,2,8.043,ACTIVE,220.29,368.80,59.975,1472755503,"201051344000576","219011344069620",26.20,41.00,0,335.74,432.22,213.4,204.1,0.990,541947.9,541947.9,5735,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755544,950124.00
09/01/2016 14:45,2,6.879,ACTIVE,214.41,351.97,59.975,1472755503,"274151322000087","219011344069620",24.95,52.00,0,330.03,406.67,173.7,165.7,0.650,755247.0,755247.0,5745,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472755545,950125.00
09/01/2016 15:00,2,1.906,ACTIVE,214.64,354.97,60.007,1472756403,"201051344000645","219011344069620",27.15,40.00,0,320.11,427.71,52.4,48.7,0.438,541454.9,541454.9,5729,0,0,0,L,1122011218,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756404,950126.00
09/01/2016 15:00,2,1.742,ACTIVE,212.61,351.07,60.007,1472756403,"274151322000085","219011344069620",26.74,39.50,0,322.21,403.67,47.1,43.5,0.323,782948.7,782948.7,5671,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756405,950127.00
09/01/2016 15:00,2,1.867,ACTIVE,214.41,355.28,60.007,1472756403,"201051344000633","219011344069620",28.31,37.80,0,320.11,428.31,53.5,49.7,0.455,532983.6,532983.6,5724,0,0,0,L,1122011218,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756406,950128.00
09/01/2016 15:00,2,1.881,ACTIVE,214.64,355.28,60.002,1472756403,"201051344000469","219011344069620",27.87,34.80,0,317.70,428.01,53.1,49.3,0.451,535458.2,535458.2,5740,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756407,950129.00
09/01/2016 15:00,2,1.850,ACTIVE,213.06,352.87,60.023,1472756403,"201051344000646","219011344069620",28.86,30.80,0,318.00,424.11,54.1,50.3,0.451,536205.0,536205.0,5719,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756408,950130.00
09/01/2016 15:00,2,1.809,ACTIVE,212.16,355.88,60.002,1472756403,"274151322000052","219011344069620",28.23,38.20,0,322.51,408.18,51.7,47.9,0.340,803991.7,803991.7,5672,0,0,0,L,1151911521,0,121.33,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756409,950131.00
09/01/2016 15:00,2,1.953,ACTIVE,213.74,353.77,60.012,1472756403,"201051344000585","219011344069620",28.27,32.40,0,318.00,427.41,56.0,52.1,0.460,545773.6,545773.6,5714,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756410,950132.00
09/01/2016 15:00,2,1.803,ACTIVE,213.06,349.86,60.007,1472756403,"201051344001230","219011344069620",28.31,32.20,0,319.51,423.20,51.8,48.0,0.429,539370.3,539370.3,5741,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756411,950133.00
09/01/2016 15:00,2,1.826,ACTIVE,213.96,353.77,60.007,1472756403,"201051344000582","219011344069620",28.33,35.80,0,315.00,428.31,52.5,48.7,0.442,532109.8,532109.8,5713,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756412,950134.00
09/01/2016 15:00,2,1.877,ACTIVE,213.06,352.27,60.023,1472756403,"201051344000955","219011344069620",28.80,33.00,0,318.61,422.90,54.8,51.0,0.464,545925.8,545925.8,5718,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756413,950135.00
09/01/2016 15:00,2,1.207,ACTIVE,212.83,413.29,60.002,1472756403,"274151322000094","219011344069620",37.79,38.40,0,333.63,466.19,46.0,42.5,0.318,660212.0,660212.0,5788,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756414,950136.00
09/01/2016 15:00,2,1.920,ACTIVE,214.64,354.97,60.018,1472756403,"201051344000579","219011344069620",28.49,35.20,0,322.51,428.01,55.4,51.6,0.460,549707.2,549707.2,5729,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756414,950137.00
09/01/2016 15:00,2,1.848,ACTIVE,213.06,351.67,60.023,1472756403,"201051344000890","219011344069620",28.80,32.80,0,317.70,423.81,53.9,50.1,0.438,543189.8,543189.8,5714,0,0,0,L,1122011218,0,122.46,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756415,950138.00
09/01/2016 15:00,2,1.873,ACTIVE,213.51,354.07,60.002,1472756403,"201051344000438","219011344069620",28.69,33.30,0,318.00,423.20,54.5,50.6,0.460,544668.1,544668.1,5724,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756416,950139.00
09/01/2016 15:00,2,1.891,ACTIVE,213.29,352.27,60.018,1472756403,"201051344000417","219011344069620",28.05,32.60,0,318.00,422.90,53.8,50.0,0.451,535945.2,535945.2,5716,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756417,950140.00
09/01/2016 15:00,2,1.795,ACTIVE,212.16,355.88,60.002,1472756403,"274151322000083","219011344069620",28.19,40.60,0,320.11,406.07,51.2,47.5,0.362,796707.6,796707.6,5691,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756418,950141.00
09/01/2016 15:00,2,1.883,ACTIVE,213.06,345.36,59.975,1472756403,"274151322000076","219011344069620",29.20,38.00,0,324.32,406.97,55.6,51.8,0.384,850125.2,850125.2,5696,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756419,950142.00
09/01/2016 15:00,2,1.918,ACTIVE,214.19,354.97,60.012,1472756403,"201051344000868","219011344069620",27.79,36.50,0,316.80,428.91,54.0,50.2,0.438,534284.5,534284.5,5733,0,0,0,L,1122011218,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756420,950143.00
09/01/2016 15:00,2,1.877,ACTIVE,212.38,349.56,60.007,1472756403,"274151322000095","219011344069620",28.73,39.50,0,321.01,403.37,54.6,50.8,0.367,841560.5,841560.5,5710,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756421,950144.00
09/01/2016 15:00,2,1.902,ACTIVE,214.64,351.97,60.007,1472756403,"201051344000988","219011344069620",18.15,35.00,0,320.41,405.77,35.0,31.9,0.301,522195.1,522195.1,5740,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756422,950145.00
09/01/2016 15:00,2,1.918,ACTIVE,213.51,352.57,60.055,1472756403,"201051344001025","219011344069620",28.27,34.30,0,316.20,422.90,54.9,51.0,0.446,544563.2,544563.2,5723,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756422,950146.00
09/01/2016 15:00,2,1.922,ACTIVE,214.41,354.67,60.007,1472756403,"201051344000458","219011344069620",27.73,37.80,0,319.51,428.91,54.0,50.2,0.460,541632.5,541632.5,5722,0,0,0,L,1122011218,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756423,950147.00
09/01/2016 15:00,2,1.939,ACTIVE,215.09,355.88,59.970,1472756403,"201051344000853","219011344069620",27.29,37.00,0,324.92,429.82,53.6,49.8,0.451,540885.6,540885.6,5726,0,0,0,L,1122011218,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756424,950148.00
09/01/2016 15:00,2,1.867,ACTIVE,213.29,352.87,60.007,1472756403,"201051344000685","219011344069620",28.39,32.40,0,316.50,422.60,53.7,49.9,0.468,543916.5,543916.5,5736,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756425,950149.00
09/01/2016 15:00,2,1.830,ACTIVE,213.29,353.47,60.012,1472756403,"201051344000917","219011344069620",28.43,34.80,0,320.71,422.00,52.7,49.0,0.446,540873.7,540873.7,5742,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756426,950150.00
09/01/2016 15:00,2,1.844,ACTIVE,213.29,352.57,60.007,1472756403,"201051344001145","219011344069620",28.55,32.40,0,319.81,423.50,53.4,49.6,0.433,546075.6,546075.6,5739,0,0,0,L,1122011218,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756427,950151.00
09/01/2016 15:00,2,1.893,ACTIVE,213.74,353.47,60.012,1472756403,"201051344000651","219011344069620",28.35,36.00,0,317.70,427.71,54.4,50.6,0.446,539036.2,539036.2,5714,0,0,0,L,1122011218,0,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756428,950152.00
09/01/2016 15:00,2,1.771,ACTIVE,212.16,343.85,60.002,1472756403,"274151322000088","219011344069620",27.08,37.80,0,322.21,405.77,48.6,45.0,0.323,767140.4,767140.4,5679,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756429,950153.00
09/01/2016 15:00,2,1.271,ACTIVE,213.06,406.97,60.012,1472756403,"274151322000068","219011344069620",37.29,36.50,0,335.14,467.39,47.9,44.3,0.327,660561.1,660561.1,5784,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756430,950154.00
09/01/2016 15:00,2,1.945,ACTIVE,213.29,352.57,60.002,1472756403,"201051344001135","219011344069620",28.33,34.30,0,317.70,422.90,55.8,51.9,0.455,535190.4,535190.4,5714,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756431,950155.00
09/01/2016 15:00,2,1.936,ACTIVE,214.19,354.97,60.007,1472756403,"201051344000594","219011344069620",28.21,36.50,0,318.00,427.71,55.3,51.5,0.460,546017.4,546017.4,5725,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756431,950156.00
09/01/2016 15:00,2,1.920,ACTIVE,213.51,352.27,60.002,1472756403,"201051344001203","219011344069620",28.11,35.40,0,318.30,426.21,54.7,50.8,0.468,543289.6,543289.6,5729,0,0,0,L,1122011218,0,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756432,950157.00
09/01/2016 15:00,2,1.822,ACTIVE,212.61,350.77,59.996,1472756403,"274151322000054","219011344069620",26.96,38.80,0,322.21,406.67,49.7,46.1,0.336,782993.9,782993.9,5672,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756433,950158.00
09/01/2016 15:00,2,1.939,ACTIVE,214.41,353.77,60.012,1472756403,"201051344000867","219011344069620",28.07,39.30,0,318.61,428.31,55.1,51.3,0.446,533341.6,533341.6,5726,0,0,0,L,1122011218,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756434,950159.00
09/01/2016 15:00,2,1.809,ACTIVE,213.51,352.87,60.034,1472756403,"201051344001093","219011344069620",28.71,33.50,0,319.81,427.71,52.6,48.8,0.424,540267.3,540267.3,5747,0,0,0,L,1122011218,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756435,950160.00
09/01/2016 15:00,2,1.939,ACTIVE,214.41,355.88,59.959,1472756403,"201051344000900","219011344069620",28.03,37.80,0,319.81,427.71,55.1,51.3,0.446,549989.3,549989.3,5737,0,0,0,L,1122011218,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756436,950161.00
09/01/2016 15:00,2,1.920,ACTIVE,214.64,354.97,60.028,1472756403,"201051344000648","219011344069620",27.87,37.50,0,319.51,428.91,54.2,50.4,0.455,539054.3,539054.3,5720,0,0,0,L,1122011218,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756437,950162.00
09/01/2016 15:00,2,1.939,ACTIVE,214.64,355.88,60.007,1472756403,"201051344000569","219011344069620",27.73,36.80,0,319.51,429.52,54.5,50.6,0.451,550119.7,550119.7,5723,0,0,0,L,1122011218,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756438,950163.00
09/01/2016 15:00,2,1.982,ACTIVE,214.64,355.28,60.002,1472756403,"201051344000983","219011344069620",27.77,38.00,0,318.91,428.61,55.8,51.9,0.468,542443.0,542443.0,5717,0,0,0,L,1122011218,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756439,950164.00
09/01/2016 15:00,2,1.934,ACTIVE,214.41,355.58,60.012,1472756403,"201051344001158","219011344069620",27.85,35.80,0,320.71,427.71,54.5,50.7,0.446,534460.3,534460.3,5722,0,0,0,L,1122011218,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756440,950165.00
09/01/2016 15:00,2,1.902,ACTIVE,214.87,356.48,59.970,1472756403,"201051344000576","219011344069620",27.77,39.00,0,320.41,429.52,53.5,49.7,0.460,541974.1,541974.1,5736,0,0,0,L,1122011218,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756441,950166.00
09/01/2016 15:00,2,1.818,ACTIVE,212.38,346.86,60.012,1472756403,"274151322000087","219011344069620",26.88,45.80,0,322.21,403.97,49.5,45.9,0.318,755270.2,755270.2,5746,0,0,0,L,1151911521,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472756442,950167.00
09/01/2016 15:15,2,8.627,ACTIVE,221.42,373.01,59.981,1472757303,"201051344000645","219011344069620",26.16,43.80,0,337.24,427.71,228.6,218.7,1.021,541503.1,541503.1,5730,0,0,0,L,1122011218,0,126.07,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757304,950168.00
09/01/2016 15:15,2,7.865,ACTIVE,215.54,369.10,59.975,1472757303,"274151322000085","219011344069620",24.89,45.80,0,331.23,397.66,198.1,189.3,0.747,782991.4,782991.4,5672,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757305,950169.00
09/01/2016 15:15,2,8.555,ACTIVE,220.29,372.71,59.981,1472757303,"201051344000633","219011344069620",26.86,40.80,0,334.84,428.31,232.6,222.6,1.083,533032.6,533032.6,5725,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757306,950170.00
09/01/2016 15:15,2,8.451,ACTIVE,221.87,375.71,59.975,1472757303,"201051344000469","219011344069620",26.86,38.20,0,324.32,433.72,229.9,220.0,1.078,535506.8,535506.8,5741,0,0,0,L,1122011218,0,125.40,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757307,950171.00
09/01/2016 15:15,2,8.439,ACTIVE,218.48,368.20,59.965,1472757303,"201051344000646","219011344069620",27.47,35.40,0,332.73,424.11,235.1,224.9,1.087,536254.7,536254.7,5720,0,0,0,L,1122011218,0,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757308,950172.00
09/01/2016 15:15,2,8.051,ACTIVE,215.54,372.11,59.959,1472757303,"274151322000052","219011344069620",26.96,46.80,0,329.43,404.57,219.8,210.2,0.857,804038.9,804038.9,5673,0,0,0,L,1151911521,0,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757309,950173.00
09/01/2016 15:15,2,8.539,ACTIVE,220.06,371.81,59.986,1472757303,"201051344000585","219011344069620",27.39,36.50,0,333.33,426.21,236.7,226.6,1.078,545823.8,545823.8,5715,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757310,950174.00
09/01/2016 15:15,2,8.275,ACTIVE,218.26,366.70,59.959,1472757303,"201051344001230","219011344069620",27.55,37.00,0,332.73,423.81,230.9,221.0,1.061,539419.5,539419.5,5742,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757311,950175.00
09/01/2016 15:15,2,8.416,ACTIVE,219.84,370.90,59.986,1472757303,"201051344000582","219011344069620",27.02,40.40,0,333.63,427.41,230.0,220.1,1.043,532158.8,532158.8,5714,0,0,0,L,1122011218,0,125.62,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757312,950176.00
09/01/2016 15:15,2,8.436,ACTIVE,218.93,367.30,59.981,1472757303,"201051344000955","219011344069620",27.39,38.20,0,334.24,423.20,233.9,223.8,1.083,545975.7,545975.7,5719,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757313,950177.00
09/01/2016 15:15,2,5.482,ACTIVE,215.54,422.30,59.986,1472757303,"274151322000094","219011344069620",36.96,45.00,0,385.03,471.60,206.2,197.1,0.800,660256.1,660256.1,5789,0,0,0,L,1151911521,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757313,950178.00
09/01/2016 15:15,2,8.496,ACTIVE,221.87,374.81,60.012,1472757303,"201051344000579","219011344069620",27.45,39.00,0,337.54,428.91,236.2,226.0,1.087,549757.4,549757.4,5730,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757314,950179.00
09/01/2016 15:15,2,8.562,ACTIVE,218.26,368.20,59.981,1472757303,"201051344000890","219011344069620",26.60,37.30,0,333.33,423.81,230.7,220.8,1.012,543239.3,543239.3,5715,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757315,950180.00
09/01/2016 15:15,2,8.436,ACTIVE,219.39,370.30,59.981,1472757303,"201051344000438","219011344069620",27.41,38.00,0,333.63,424.11,234.1,224.0,1.083,544718.3,544718.3,5725,0,0,0,L,1122011218,0,125.85,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757316,950181.00
09/01/2016 15:15,2,8.342,ACTIVE,218.93,366.70,59.986,1472757303,"201051344000417","219011344069620",27.12,37.00,0,323.72,428.91,228.9,219.0,1.061,535994.3,535994.3,5717,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757317,950182.00
09/01/2016 15:15,2,8.068,ACTIVE,215.09,355.88,59.975,1472757303,"274151322000083","219011344069620",26.72,49.80,0,329.43,401.26,218.2,208.6,0.871,796755.0,796755.0,5692,0,0,0,L,1151911521,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757318,950183.00
09/01/2016 15:15,2,8.445,ACTIVE,216.45,370.30,59.981,1472757303,"274151322000076","219011344069620",27.63,46.60,0,332.73,407.27,236.2,226.0,0.915,850176.4,850176.4,5697,0,0,0,L,1151911521,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757319,950184.00
09/01/2016 15:15,2,8.539,ACTIVE,220.29,372.11,59.991,1472757303,"201051344000868","219011344069620",26.58,40.40,0,334.54,427.71,229.7,219.8,1.030,534333.7,534333.7,5734,0,0,0,L,1122011218,0,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757320,950185.00
09/01/2016 15:15,2,8.506,ACTIVE,215.09,373.61,59.975,1472757303,"274151322000095","219011344069620",27.27,49.50,0,328.22,403.67,234.8,224.7,0.888,841611.5,841611.5,5711,0,0,0,L,1151911521,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757321,950186.00
09/01/2016 15:15,2,8.164,ACTIVE,221.87,366.40,59.986,1472757303,"201051344000988","219011344069620",17.93,38.00,0,336.04,405.77,148.2,141.2,0.681,522227.1,522227.1,5741,0,0,0,L,1122011218,0,125.62,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757322,950187.00
09/01/2016 15:15,2,8.586,ACTIVE,219.84,369.10,59.981,1472757303,"201051344001025","219011344069620",26.90,39.50,0,334.24,422.90,234.0,223.9,1.039,544613.6,544613.6,5724,0,0,0,L,1122011218,0,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757323,950188.00
09/01/2016 15:15,2,8.502,ACTIVE,221.87,372.11,59.991,1472757303,"201051344000458","219011344069620",26.94,42.50,0,336.94,428.31,231.8,221.8,1.061,541682.3,541682.3,5723,0,0,0,L,1122011218,0,126.07,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757324,950189.00
09/01/2016 15:15,2,8.559,ACTIVE,222.32,375.71,59.975,1472757303,"201051344000853","219011344069620",26.44,40.60,0,336.94,428.01,229.2,219.3,1.052,540935.1,540935.1,5727,0,0,0,L,1122011218,0,126.30,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757325,950190.00
09/01/2016 15:15,2,8.463,ACTIVE,218.26,370.90,59.986,1472757303,"201051344000685","219011344069620",27.47,37.00,0,333.33,423.20,235.4,225.3,1.118,543967.4,543967.4,5737,0,0,0,L,1122011218,0,125.62,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757326,950191.00
09/01/2016 15:15,2,8.463,ACTIVE,219.84,369.70,59.991,1472757303,"201051344000917","219011344069620",27.12,40.20,0,332.73,422.00,232.2,222.2,1.078,540923.9,540923.9,5743,0,0,0,L,1122011218,0,125.62,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757327,950192.00
09/01/2016 15:15,2,8.439,ACTIVE,218.26,367.90,59.981,1472757303,"201051344001145","219011344069620",27.41,37.50,0,333.33,423.20,234.3,224.3,1.047,546126.3,546126.3,5740,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757327,950193.00
09/01/2016 15:15,2,8.512,ACTIVE,220.29,370.00,59.981,1472757303,"201051344000651","219011344069620",27.08,40.20,0,324.02,428.01,233.2,223.1,1.043,539086.8,539086.8,5715,0,0,0,L,1122011218,0,126.30,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757328,950194.00
09/01/2016 15:15,2,7.920,ACTIVE,215.09,373.61,59.975,1472757303,"274151322000088","219011344069620",25.25,43.80,0,330.63,398.56,202.6,193.6,0.765,767185.1,767185.1,5680,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757329,950195.00
09/01/2016 15:15,2,5.455,ACTIVE,215.77,426.81,59.991,1472757303,"274151322000068","219011344069620",37.37,43.40,0,384.13,476.41,206.7,197.5,0.791,660606.2,660606.2,5785,0,0,0,L,1151911521,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757330,950196.00
09/01/2016 15:15,2,8.457,ACTIVE,219.61,368.80,59.991,1472757303,"201051344001135","219011344069620",27.14,39.30,0,333.63,422.60,232.2,222.2,1.069,535240.9,535240.9,5715,0,0,0,L,1122011218,0,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757331,950197.00
09/01/2016 15:15,2,8.455,ACTIVE,219.61,371.81,60.018,1472757303,"201051344000594","219011344069620",27.57,40.60,0,333.33,425.61,236.2,226.0,1.069,546068.5,546068.5,5726,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757332,950198.00
09/01/2016 15:15,2,8.471,ACTIVE,219.84,368.80,59.975,1472757303,"201051344001203","219011344069620",27.00,39.80,0,333.63,427.71,231.6,221.6,1.078,543340.0,543340.0,5730,0,0,0,L,1122011218,0,126.30,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757333,950199.00
09/01/2016 15:15,2,7.986,ACTIVE,215.77,357.98,59.981,1472757303,"274151322000054","219011344069620",25.13,46.80,0,329.73,399.76,203.1,194.1,0.769,783038.9,783038.9,5673,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757334,950200.00
09/01/2016 15:15,2,8.562,ACTIVE,220.29,368.20,59.986,1472757303,"201051344000867","219011344069620",26.60,43.60,0,335.44,427.41,230.6,220.6,1.034,533391.8,533391.8,5727,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757335,950201.00
09/01/2016 15:15,2,8.371,ACTIVE,219.84,368.80,60.007,1472757303,"201051344001093","219011344069620",26.78,38.00,0,334.54,426.81,227.1,217.2,1.025,540316.9,540316.9,5748,0,0,0,L,1122011218,0,125.85,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757336,950202.00
