ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2016 15:15,2,8.637,ACTIVE,221.42,374.81,59.991,1472757303,"201051344000900","219011344069620",26.68,42.50,0,336.34,427.71,233.3,223.3,1.025,550039.9,550039.9,5738,0,0,0,L,1122011218,0,125.85,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757337,950203.00
09/01/2016 15:15,2,8.350,ACTIVE,221.19,371.51,59.991,1472757303,"201051344000648","219011344069620",27.02,41.80,0,336.94,430.12,228.5,218.6,1.039,539104.1,539104.1,5721,0,0,0,L,1122011218,0,125.17,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757337,950204.00
09/01/2016 15:15,2,8.529,ACTIVE,221.42,372.41,60.007,1472757303,"201051344000569","219011344069620",26.30,41.30,0,336.94,428.31,227.2,217.4,1.034,550169.4,550169.4,5724,0,0,0,L,1122011218,0,125.17,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757338,950205.00
09/01/2016 15:15,2,8.555,ACTIVE,221.87,373.61,59.991,1472757303,"201051344000983","219011344069620",26.58,42.30,0,336.64,428.61,230.3,220.3,1.047,542493.4,542493.4,5718,0,0,0,L,1122011218,0,125.85,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757339,950206.00
09/01/2016 15:15,2,8.461,ACTIVE,221.87,374.21,59.991,1472757303,"201051344001158","219011344069620",26.74,39.50,0,336.34,428.01,229.1,219.2,1.047,534510.6,534510.6,5723,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757340,950207.00
09/01/2016 15:15,2,8.479,ACTIVE,221.64,374.21,59.986,1472757303,"201051344000576","219011344069620",26.48,43.20,0,336.34,428.91,227.4,217.6,1.043,542023.8,542023.8,5737,0,0,0,L,1122011218,0,125.85,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757341,950208.00
09/01/2016 15:15,2,7.949,ACTIVE,215.77,362.49,60.007,1472757303,"274151322000087","219011344069620",24.99,54.30,0,330.33,397.35,200.9,192.0,0.756,755315.2,755315.2,5747,0,0,0,L,1151911521,0,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472757342,950209.00
09/01/2016 15:30,2,6.305,ACTIVE,219.39,364.59,59.986,1472758204,"201051344000645","219011344069620",27.79,43.80,0,319.81,427.71,177.3,169.2,0.813,541540.6,541540.6,5731,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758205,950210.00
09/01/2016 15:30,2,4.533,ACTIVE,214.41,348.96,59.991,1472758204,"274151322000085","219011344069620",25.98,44.30,0,329.43,400.06,119.3,113.3,0.460,783024.7,783024.7,5673,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758206,950211.00
09/01/2016 15:30,2,6.439,ACTIVE,218.48,364.59,59.991,1472758204,"201051344000633","219011344069620",28.11,41.00,0,319.81,428.61,183.2,174.9,0.866,533070.8,533070.8,5726,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758206,950212.00
09/01/2016 15:30,2,6.529,ACTIVE,219.84,366.10,59.981,1472758204,"201051344000469","219011344069620",27.95,37.50,0,317.10,428.91,184.8,176.5,0.875,535544.6,535544.6,5742,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758207,950213.00
09/01/2016 15:30,2,5.123,ACTIVE,216.00,355.88,59.986,1472758204,"201051344000646","219011344069620",28.69,33.50,0,318.00,425.31,148.8,141.7,0.698,536293.6,536293.6,5721,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758208,950214.00
09/01/2016 15:30,2,4.324,ACTIVE,214.19,362.79,60.002,1472758204,"274151322000052","219011344069620",28.17,43.40,0,327.62,406.07,123.4,117.2,0.482,804076.1,804076.1,5674,0,0,0,L,1151911521,0,122.46,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758209,950215.00
09/01/2016 15:30,2,5.449,ACTIVE,217.13,358.58,59.986,1472758204,"201051344000585","219011344069620",28.49,35.60,0,318.30,427.11,157.1,149.7,0.734,545863.0,545863.0,5716,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758210,950216.00
09/01/2016 15:30,2,5.418,ACTIVE,215.77,355.88,59.986,1472758204,"201051344001230","219011344069620",28.57,35.20,0,319.21,424.41,156.7,149.3,0.729,539457.7,539457.7,5743,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758211,950217.00
09/01/2016 15:30,2,5.480,ACTIVE,217.35,358.88,59.991,1472758204,"201051344000582","219011344069620",28.29,40.20,0,317.70,429.52,156.9,149.5,0.734,532196.9,532196.9,5715,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758212,950218.00
09/01/2016 15:30,2,4.994,ACTIVE,216.00,356.78,60.002,1472758204,"201051344000955","219011344069620",28.86,37.30,0,318.61,423.50,146.0,139.0,0.689,546014.7,546014.7,5720,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758213,950219.00
09/01/2016 15:30,2,3.238,ACTIVE,214.41,425.01,59.970,1472758204,"274151322000094","219011344069620",39.02,43.00,0,334.54,460.17,128.2,121.8,0.491,660290.3,660290.3,5790,0,0,0,L,1151911521,0,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758214,950220.00
09/01/2016 15:30,2,6.090,ACTIVE,219.84,364.59,59.991,1472758204,"201051344000579","219011344069620",28.71,37.80,0,317.70,429.82,177.0,168.9,0.818,549796.2,549796.2,5731,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758214,950221.00
09/01/2016 15:30,2,5.539,ACTIVE,216.22,357.68,60.002,1472758204,"201051344000890","219011344069620",28.11,36.30,0,319.81,425.31,157.7,150.3,0.725,543277.6,543277.6,5716,0,0,0,L,1122011218,0,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758215,950222.00
09/01/2016 15:30,2,5.246,ACTIVE,216.90,357.68,59.981,1472758204,"201051344000438","219011344069620",28.96,37.30,0,317.40,427.71,153.9,146.6,0.729,544757.1,544757.1,5726,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758216,950223.00
09/01/2016 15:30,2,5.416,ACTIVE,216.67,358.88,60.002,1472758204,"201051344000417","219011344069620",28.41,35.80,0,318.00,424.71,155.8,148.4,0.747,536032.4,536032.4,5718,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758217,950224.00
09/01/2016 15:30,2,5.516,ACTIVE,214.19,356.78,59.991,1472758204,"274151322000083","219011344069620",28.11,45.50,0,328.22,405.17,157.1,149.7,0.636,796791.7,796791.7,5693,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758218,950225.00
09/01/2016 15:30,2,5.689,ACTIVE,215.09,370.60,59.986,1472758204,"274151322000076","219011344069620",28.65,43.00,0,329.13,408.48,164.9,157.3,0.641,850215.9,850215.9,5698,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758219,950226.00
09/01/2016 15:30,2,6.473,ACTIVE,218.26,364.89,60.007,1472758204,"201051344000868","219011344069620",27.71,39.80,0,318.91,428.91,181.6,173.4,0.835,534371.4,534371.4,5735,0,0,0,L,1122011218,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758220,950227.00
09/01/2016 15:30,2,6.266,ACTIVE,214.19,359.78,60.002,1472758204,"274151322000095","219011344069620",28.37,46.00,0,328.22,407.87,179.7,171.6,0.685,841650.6,841650.6,5712,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758221,950228.00
09/01/2016 15:30,2,6.373,ACTIVE,219.84,360.08,60.028,1472758204,"201051344000988","219011344069620",18.19,37.30,0,320.41,403.97,117.4,111.4,0.548,522251.3,522251.3,5742,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758222,950229.00
09/01/2016 15:30,2,6.395,ACTIVE,217.80,360.08,59.965,1472758204,"201051344001025","219011344069620",28.07,38.40,0,317.10,426.21,181.8,173.6,0.804,544652.2,544652.2,5725,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758223,950230.00
09/01/2016 15:30,2,6.598,ACTIVE,220.29,367.30,59.996,1472758204,"201051344000458","219011344069620",28.01,41.30,0,318.00,431.32,187.1,178.6,0.884,541720.2,541720.2,5724,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758224,950231.00
09/01/2016 15:30,2,6.641,ACTIVE,220.52,368.80,60.018,1472758204,"201051344000853","219011344069620",27.97,40.00,0,321.01,431.92,188.1,179.6,0.884,540972.5,540972.5,5728,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758225,950232.00
09/01/2016 15:30,2,6.758,ACTIVE,217.13,363.39,60.007,1472758204,"201051344000685","219011344069620",28.45,36.00,0,317.70,423.20,194.6,185.9,0.932,544006.0,544006.0,5738,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758226,950233.00
09/01/2016 15:30,2,6.998,ACTIVE,218.48,364.89,59.996,1472758204,"201051344000917","219011344069620",28.27,39.00,0,319.21,426.21,200.4,191.5,0.963,540962.1,540962.1,5744,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758226,950234.00
09/01/2016 15:30,2,6.879,ACTIVE,217.35,364.59,60.023,1472758204,"201051344001145","219011344069620",28.51,36.50,0,318.91,423.50,198.5,189.7,0.915,546164.9,546164.9,5741,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758227,950235.00
09/01/2016 15:30,2,6.877,ACTIVE,218.71,365.80,60.002,1472758204,"201051344000651","219011344069620",28.39,40.20,0,318.30,427.41,197.8,189.0,0.893,539125.1,539125.1,5716,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758228,950236.00
09/01/2016 15:30,2,6.602,ACTIVE,214.64,351.37,59.996,1472758204,"274151322000088","219011344069620",26.36,42.80,0,329.13,401.26,176.1,168.0,0.667,767218.8,767218.8,5681,0,0,0,L,1151911521,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758229,950237.00
09/01/2016 15:30,2,4.422,ACTIVE,215.77,429.82,60.002,1472758204,"274151322000068","219011344069620",40.02,41.00,0,335.74,465.28,179.1,170.9,0.685,660640.5,660640.5,5786,0,0,0,L,1151911521,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758230,950238.00
09/01/2016 15:30,2,6.969,ACTIVE,218.26,365.80,59.991,1472758204,"201051344001135","219011344069620",28.39,38.20,0,317.10,425.91,200.3,191.4,0.924,535279.2,535279.2,5716,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758231,950239.00
09/01/2016 15:30,2,7.537,ACTIVE,218.93,369.10,59.986,1472758204,"201051344000594","219011344069620",28.31,40.00,0,318.00,428.91,216.0,206.6,0.986,546107.0,546107.0,5727,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758232,950240.00
09/01/2016 15:30,2,7.232,ACTIVE,218.71,367.00,59.996,1472758204,"201051344001203","219011344069620",27.95,39.30,0,317.70,427.11,204.7,195.7,0.963,543378.1,543378.1,5731,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758233,950241.00
09/01/2016 15:30,2,6.725,ACTIVE,214.87,367.60,59.996,1472758204,"274151322000054","219011344069620",26.32,43.80,0,328.22,402.46,179.2,171.0,0.689,783072.7,783072.7,5674,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758234,950242.00
09/01/2016 15:30,2,7.582,ACTIVE,219.61,368.50,60.002,1472758204,"201051344000867","219011344069620",27.81,42.80,0,319.21,429.22,213.4,204.1,0.972,533429.6,533429.6,5728,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758235,950243.00
09/01/2016 15:30,2,6.785,ACTIVE,218.26,365.19,60.007,1472758204,"201051344001093","219011344069620",28.43,37.00,0,317.40,427.41,195.4,186.6,0.866,540354.2,540354.2,5749,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758236,950244.00
09/01/2016 15:30,2,7.824,ACTIVE,220.52,371.81,59.996,1472758204,"201051344000900","219011344069620",27.87,41.50,0,319.81,428.01,220.8,211.1,0.986,550077.9,550077.9,5739,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758237,950245.00
09/01/2016 15:30,2,7.523,ACTIVE,220.52,369.10,60.002,1472758204,"201051344000648","219011344069620",28.11,41.50,0,317.40,429.52,214.1,204.7,0.990,539141.6,539141.6,5722,0,0,0,L,1122011218,0,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758238,950246.00
09/01/2016 15:30,2,7.809,ACTIVE,220.52,371.21,60.002,1472758204,"201051344000569","219011344069620",27.25,40.20,0,318.00,429.22,215.5,206.1,0.986,550206.5,550206.5,5725,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758238,950247.00
09/01/2016 15:30,2,7.625,ACTIVE,220.74,369.10,60.002,1472758204,"201051344000983","219011344069620",27.89,41.80,0,319.21,429.22,215.2,205.7,0.981,542531.1,542531.1,5719,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758239,950248.00
09/01/2016 15:30,2,7.111,ACTIVE,220.74,368.80,59.970,1472758204,"201051344001158","219011344069620",27.81,38.40,0,318.91,427.71,200.3,191.4,0.915,534548.2,534548.2,5724,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758240,950249.00
09/01/2016 15:30,2,7.256,ACTIVE,220.06,369.70,60.023,1472758204,"201051344000576","219011344069620",27.73,43.40,0,317.70,429.22,203.7,194.6,0.946,542060.9,542060.9,5738,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758241,950250.00
09/01/2016 15:30,2,7.223,ACTIVE,215.32,366.70,59.996,1472758204,"274151322000087","219011344069620",26.48,51.30,0,328.82,400.66,193.8,185.1,0.716,755348.7,755348.7,5748,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472758242,950251.00
09/01/2016 15:45,2,7.385,ACTIVE,220.29,367.00,59.981,1472759103,"201051344000645","219011344069620",26.78,46.20,0,337.84,422.00,200.1,191.2,0.910,541590.5,541590.5,5732,0,0,0,L,1122011218,0,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759104,950252.00
09/01/2016 15:45,2,6.898,ACTIVE,214.87,355.88,59.965,1472759103,"274151322000085","219011344069620",24.97,48.50,0,332.43,395.55,174.2,166.3,0.663,783068.1,783068.1,5674,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759105,950253.00
09/01/2016 15:45,2,7.377,ACTIVE,219.39,367.60,59.970,1472759103,"201051344000633","219011344069620",27.33,42.00,0,336.04,423.50,204.3,195.2,0.963,533121.6,533121.6,5727,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759106,950254.00
09/01/2016 15:45,2,7.332,ACTIVE,220.52,368.20,60.012,1472759103,"201051344000469","219011344069620",27.21,38.60,0,337.24,423.81,202.1,193.1,0.955,535594.9,535594.9,5743,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759107,950255.00
09/01/2016 15:45,2,7.266,ACTIVE,217.58,363.39,59.970,1472759103,"201051344000646","219011344069620",27.95,36.30,0,332.13,420.50,205.6,196.5,0.963,536344.9,536344.9,5722,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759108,950256.00
09/01/2016 15:45,2,6.945,ACTIVE,214.87,366.40,59.975,1472759103,"274151322000052","219011344069620",27.61,47.00,0,331.83,402.46,194.1,185.4,0.760,804124.4,804124.4,5675,0,0,0,L,1151911521,0,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759109,950257.00
09/01/2016 15:45,2,7.559,ACTIVE,219.16,364.29,59.975,1472759103,"201051344000585","219011344069620",27.25,37.30,0,334.84,420.20,208.4,199.2,0.959,545915.0,545915.0,5717,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759110,950258.00
09/01/2016 15:45,2,7.273,ACTIVE,217.35,363.69,60.002,1472759103,"201051344001230","219011344069620",27.53,37.30,0,330.33,420.20,202.9,193.9,0.932,539508.2,539508.2,5744,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759111,950259.00
09/01/2016 15:45,2,7.305,ACTIVE,218.93,366.40,59.938,1472759103,"201051344000582","219011344069620",27.23,43.20,0,334.24,419.30,201.4,192.5,0.924,532247.2,532247.2,5716,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759112,950260.00
09/01/2016 15:45,2,7.139,ACTIVE,217.58,365.49,59.986,1472759103,"201051344000955","219011344069620",28.41,39.50,0,332.13,420.50,205.3,196.2,0.968,546065.8,546065.8,5721,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759113,950261.00
09/01/2016 15:45,2,4.750,ACTIVE,214.87,403.67,59.954,1472759103,"274151322000094","219011344069620",37.21,47.50,0,388.64,461.38,179.3,171.2,0.694,660335.1,660335.1,5791,0,0,0,L,1151911521,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759113,950262.00
09/01/2016 15:45,2,7.316,ACTIVE,220.74,369.40,59.975,1472759103,"201051344000579","219011344069620",28.21,39.30,0,337.24,424.71,208.9,199.7,0.963,549848.1,549848.1,5732,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759114,950263.00
09/01/2016 15:45,2,7.330,ACTIVE,217.58,365.49,59.975,1472759103,"201051344000890","219011344069620",27.37,38.20,0,331.83,420.50,203.3,194.3,0.932,543328.3,543328.3,5717,0,0,0,L,1122011218,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759115,950264.00
09/01/2016 15:45,2,7.256,ACTIVE,218.26,364.59,59.970,1472759103,"201051344000438","219011344069620",27.97,39.00,0,333.93,420.20,205.5,196.4,0.959,544808.3,544808.3,5727,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759116,950265.00
09/01/2016 15:45,2,7.205,ACTIVE,218.03,366.10,59.986,1472759103,"201051344000417","219011344069620",27.57,38.00,0,332.13,419.00,201.3,192.4,0.937,536082.6,536082.6,5719,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759117,950266.00
09/01/2016 15:45,2,6.996,ACTIVE,214.41,374.51,59.975,1472759103,"274151322000083","219011344069620",27.29,51.00,0,330.63,398.86,193.2,184.6,0.782,796840.0,796840.0,5694,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759118,950267.00
09/01/2016 15:45,2,7.281,ACTIVE,215.54,379.32,59.975,1472759103,"274151322000076","219011344069620",28.21,47.50,0,330.93,405.47,207.9,198.7,0.813,850268.0,850268.0,5699,0,0,0,L,1151911521,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759119,950268.00
09/01/2016 15:45,2,7.418,ACTIVE,219.16,366.40,59.981,1472759103,"201051344000868","219011344069620",26.74,41.50,0,336.34,422.60,200.9,192.0,0.915,534421.6,534421.6,5736,0,0,0,L,1122011218,0,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759120,950269.00
09/01/2016 15:45,2,7.350,ACTIVE,214.87,376.01,59.981,1472759103,"274151322000095","219011344069620",27.77,50.80,0,330.63,403.07,206.5,197.4,0.787,841702.5,841702.5,5713,0,0,0,L,1151911521,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759121,950270.00
09/01/2016 15:45,2,7.311,ACTIVE,220.74,362.49,59.975,1472759103,"201051344000988","219011344069620",17.89,37.50,0,339.95,398.56,132.5,126.0,0.614,522284.2,522284.2,5743,0,0,0,L,1122011218,0,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759122,950271.00
09/01/2016 15:45,2,7.441,ACTIVE,218.71,365.49,59.981,1472759103,"201051344001025","219011344069620",27.27,39.80,0,335.44,420.20,205.5,196.5,0.924,544703.6,544703.6,5726,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759123,950272.00
09/01/2016 15:45,2,7.402,ACTIVE,220.74,368.20,59.975,1472759103,"201051344000458","219011344069620",27.29,42.50,0,337.24,425.01,204.5,195.5,0.959,541771.2,541771.2,5725,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759123,950273.00
09/01/2016 15:45,2,7.414,ACTIVE,220.97,370.30,59.986,1472759103,"201051344000853","219011344069620",26.88,41.00,0,338.44,422.00,201.7,192.7,0.932,541022.9,541022.9,5729,0,0,0,L,1122011218,0,125.62,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759124,950274.00
09/01/2016 15:45,2,7.379,ACTIVE,217.35,364.29,59.975,1472759103,"201051344000685","219011344069620",27.67,38.60,0,332.43,419.60,206.8,197.6,0.999,544057.8,544057.8,5739,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759125,950275.00
09/01/2016 15:45,2,7.268,ACTIVE,218.71,364.29,59.975,1472759103,"201051344000917","219011344069620",27.81,41.80,0,334.84,417.49,204.7,195.7,0.963,541013.2,541013.2,5745,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759126,950276.00
09/01/2016 15:45,2,7.297,ACTIVE,217.58,365.80,59.986,1472759103,"201051344001145","219011344069620",28.03,38.40,0,331.53,419.60,207.1,197.9,0.941,546216.5,546216.5,5742,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759127,950277.00
09/01/2016 15:45,2,7.379,ACTIVE,219.16,365.49,59.975,1472759103,"201051344000651","219011344069620",27.39,42.80,0,334.84,422.30,204.7,195.7,0.928,539176.5,539176.5,5717,0,0,0,L,1122011218,0,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759128,950278.00
09/01/2016 15:45,2,6.842,ACTIVE,214.87,370.90,59.981,1472759103,"274151322000088","219011344069620",25.58,45.30,0,332.13,397.35,177.2,169.1,0.672,767263.4,767263.4,5682,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759129,950279.00
09/01/2016 15:45,2,4.490,ACTIVE,215.77,436.43,59.965,1472759103,"274151322000068","219011344069620",39.34,44.80,0,390.44,462.58,177.2,169.2,0.676,660685.8,660685.8,5787,0,0,0,L,1151911521,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759130,950280.00
09/01/2016 15:45,2,7.217,ACTIVE,218.71,365.80,59.959,1472759103,"201051344001135","219011344069620",27.93,40.80,0,335.14,419.30,204.0,195.0,0.941,535330.4,535330.4,5717,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759131,950281.00
09/01/2016 15:45,2,7.439,ACTIVE,218.48,366.40,59.975,1472759103,"201051344000594","219011344069620",27.63,40.80,0,334.84,421.10,208.1,199.0,0.946,546158.9,546158.9,5728,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759132,950282.00
09/01/2016 15:45,2,7.312,ACTIVE,218.93,364.29,59.975,1472759103,"201051344001203","219011344069620",27.31,41.30,0,336.34,418.70,202.3,193.3,0.946,543428.8,543428.8,5732,0,0,0,L,1122011218,0,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759132,950283.00
09/01/2016 15:45,2,6.928,ACTIVE,214.64,375.11,59.975,1472759103,"274151322000054","219011344069620",25.33,47.80,0,332.43,397.96,177.8,169.7,0.681,783117.5,783117.5,5675,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759133,950284.00
09/01/2016 15:45,2,7.365,ACTIVE,219.39,366.10,60.012,1472759103,"201051344000867","219011344069620",27.14,45.00,0,336.64,422.00,202.3,193.3,0.919,533480.2,533480.2,5729,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759134,950285.00
09/01/2016 15:45,2,7.080,ACTIVE,218.93,366.10,59.986,1472759103,"201051344001093","219011344069620",27.69,39.30,0,334.84,416.29,198.6,189.7,0.906,540403.9,540403.9,5750,0,0,0,L,1122011218,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759135,950286.00
09/01/2016 15:45,2,7.391,ACTIVE,220.06,370.00,59.954,1472759103,"201051344000900","219011344069620",27.19,44.00,0,337.54,422.90,203.6,194.6,0.915,550128.9,550128.9,5740,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759136,950287.00
09/01/2016 15:45,2,7.186,ACTIVE,220.06,370.30,60.007,1472759103,"201051344000648","219011344069620",27.61,43.20,0,337.24,424.41,200.8,191.9,0.928,539191.8,539191.8,5723,0,0,0,L,1122011218,0,124.49,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759137,950288.00
09/01/2016 15:45,2,7.258,ACTIVE,220.29,367.60,59.986,1472759103,"201051344000569","219011344069620",27.15,42.30,0,335.74,422.90,199.5,190.6,0.924,550256.5,550256.5,5726,0,0,0,L,1122011218,0,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759138,950289.00
09/01/2016 15:45,2,7.375,ACTIVE,220.52,368.20,59.944,1472759103,"201051344000983","219011344069620",27.19,42.50,0,336.64,423.81,203.0,194.0,0.950,542581.8,542581.8,5720,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759139,950290.00
09/01/2016 15:45,2,7.322,ACTIVE,220.74,370.60,60.012,1472759103,"201051344001158","219011344069620",27.39,39.00,0,337.24,422.60,203.1,194.1,0.924,534598.8,534598.8,5725,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759140,950291.00
09/01/2016 15:45,2,7.246,ACTIVE,220.52,370.90,59.986,1472759103,"201051344000576","219011344069620",27.06,44.80,0,336.94,422.60,198.4,189.6,0.919,542110.6,542110.6,5739,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759141,950292.00
09/01/2016 15:45,2,6.850,ACTIVE,214.87,359.78,59.970,1472759103,"274151322000087","219011344069620",25.45,56.50,0,331.83,394.95,176.3,168.3,0.658,755393.1,755393.1,5749,0,0,0,L,1151911521,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472759142,950293.00
09/01/2016 16:00,2,1.328,ACTIVE,215.32,349.86,59.959,1472760003,"201051344000645","219011344069620",25.96,45.30,0,320.71,416.29,35.0,31.8,0.287,541633.1,541633.1,5733,0,0,0,L,1122011218,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760004,950294.00
09/01/2016 16:00,2,1.186,ACTIVE,213.29,341.15,59.944,1472760003,"274151322000085","219011344069620",25.17,46.00,0,331.23,390.14,30.2,27.3,0.186,783104.8,783104.8,5675,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760005,950295.00
09/01/2016 16:00,2,1.326,ACTIVE,215.32,351.37,59.975,1472760003,"201051344000633","219011344069620",26.90,40.80,0,320.71,417.19,36.1,32.9,0.296,533164.9,533164.9,5728,0,0,0,L,1122011218,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760006,950296.00
09/01/2016 16:00,2,1.332,ACTIVE,215.09,349.56,59.986,1472760003,"201051344000469","219011344069620",26.44,37.50,0,318.61,417.79,35.7,32.5,0.301,535637.6,535637.6,5744,0,0,0,L,1122011218,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760007,950297.00
09/01/2016 16:00,2,1.324,ACTIVE,213.51,348.06,59.986,1472760003,"201051344000646","219011344069620",27.49,34.50,0,317.40,414.19,36.9,33.7,0.296,536388.4,536388.4,5723,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760008,950298.00
09/01/2016 16:00,2,1.252,ACTIVE,213.06,348.66,59.975,1472760003,"274151322000052","219011344069620",27.21,43.60,0,328.82,396.75,34.5,31.4,0.225,804165.3,804165.3,5676,0,0,0,L,1151911521,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760009,950299.00
09/01/2016 16:00,2,1.410,ACTIVE,214.19,348.96,59.991,1472760003,"201051344000585","219011344069620",27.06,36.50,0,320.11,413.59,38.6,35.4,0.305,545959.2,545959.2,5718,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760010,950300.00
09/01/2016 16:00,2,1.260,ACTIVE,213.74,346.86,59.986,1472760003,"201051344001230","219011344069620",27.00,35.80,0,318.00,412.38,34.5,31.4,0.265,539551.0,539551.0,5745,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760011,950301.00
09/01/2016 16:00,2,1.275,ACTIVE,214.41,348.66,59.970,1472760003,"201051344000582","219011344069620",26.88,42.30,0,317.40,414.19,34.7,31.6,0.287,532289.7,532289.7,5717,0,0,0,L,1122011218,0,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760012,950302.00
09/01/2016 16:00,2,1.311,ACTIVE,213.74,347.76,59.986,1472760003,"201051344000955","219011344069620",27.97,38.00,0,318.00,412.98,37.1,33.9,0.301,546109.0,546109.0,5722,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760013,950303.00
09/01/2016 16:00,2,0.812,ACTIVE,213.51,393.75,59.986,1472760003,"274151322000094","219011344069620",36.28,44.50,0,334.54,451.76,30.0,27.0,0.212,660372.6,660372.6,5792,0,0,0,L,1151911521,0,122.23,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760013,950304.00
09/01/2016 16:00,2,1.355,ACTIVE,214.87,350.47,59.986,1472760003,"201051344000579","219011344069620",27.53,37.80,0,321.01,419.00,37.8,34.6,0.301,549892.1,549892.1,5733,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760014,950305.00
09/01/2016 16:00,2,1.307,ACTIVE,213.96,347.46,60.007,1472760003,"201051344000890","219011344069620",27.27,36.80,0,318.91,412.98,36.1,32.9,0.287,543370.9,543370.9,5718,0,0,0,L,1122011218,0,122.91,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760015,950306.00
09/01/2016 16:00,2,1.293,ACTIVE,214.19,348.66,60.023,1472760003,"201051344000438","219011344069620",27.61,38.20,0,318.61,413.59,36.2,33.0,0.301,544851.4,544851.4,5728,0,0,0,L,1122011218,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760016,950307.00
09/01/2016 16:00,2,1.297,ACTIVE,213.96,348.96,59.975,1472760003,"201051344000417","219011344069620",27.29,36.50,0,318.30,411.48,35.9,32.7,0.296,536124.8,536124.8,5720,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760017,950308.00
09/01/2016 16:00,2,1.211,ACTIVE,212.83,345.36,59.975,1472760003,"274151322000083","219011344069620",27.31,46.60,0,328.82,395.85,33.5,30.4,0.230,796880.5,796880.5,5695,0,0,0,L,1151911521,0,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760018,950309.00
09/01/2016 16:00,2,1.293,ACTIVE,213.74,349.56,60.018,1472760003,"274151322000076","219011344069620",27.79,44.00,0,330.93,399.76,36.4,33.2,0.247,850311.4,850311.4,5700,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760019,950310.00
09/01/2016 16:00,2,1.344,ACTIVE,214.64,349.26,59.981,1472760003,"201051344000868","219011344069620",26.38,41.00,0,321.01,415.69,36.0,32.8,0.287,534463.7,534463.7,5737,0,0,0,L,1122011218,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760020,950311.00
09/01/2016 16:00,2,1.268,ACTIVE,213.06,346.26,59.981,1472760003,"274151322000095","219011344069620",27.39,46.60,0,330.03,399.16,35.1,32.0,0.239,841745.6,841745.6,5714,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760021,950312.00
09/01/2016 16:00,2,1.260,ACTIVE,214.87,347.76,59.986,1472760003,"201051344000988","219011344069620",17.89,36.80,0,321.61,394.95,22.9,20.2,0.194,522311.5,522311.5,5744,0,0,0,L,1122011218,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760022,950313.00
09/01/2016 16:00,2,1.322,ACTIVE,213.96,347.46,59.975,1472760003,"201051344001025","219011344069620",27.10,38.80,0,320.41,412.98,36.4,33.2,0.287,544746.5,544746.5,5727,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760023,950314.00
09/01/2016 16:00,2,1.316,ACTIVE,215.09,349.26,59.981,1472760003,"201051344000458","219011344069620",26.94,41.50,0,319.51,418.09,35.9,32.7,0.296,541813.9,541813.9,5726,0,0,0,L,1122011218,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760024,950315.00
09/01/2016 16:00,2,1.307,ACTIVE,215.54,350.77,59.912,1472760003,"201051344000853","219011344069620",26.64,40.40,0,323.72,415.99,35.3,32.1,0.292,541064.9,541064.9,5730,0,0,0,L,1122011218,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760025,950316.00
09/01/2016 16:00,2,1.252,ACTIVE,214.19,348.36,59.981,1472760003,"201051344000685","219011344069620",27.45,37.30,0,318.61,413.29,34.9,31.7,0.301,544100.8,544100.8,5740,0,0,0,L,1122011218,0,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760026,950317.00
09/01/2016 16:00,2,1.240,ACTIVE,213.96,347.76,59.965,1472760003,"201051344000917","219011344069620",27.39,40.40,0,318.91,412.38,34.4,31.3,0.274,541055.7,541055.7,5746,0,0,0,L,1122011218,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760026,950318.00
09/01/2016 16:00,2,1.268,ACTIVE,213.96,347.46,59.981,1472760003,"201051344001145","219011344069620",27.17,37.30,0,320.11,412.98,34.9,31.8,0.274,546259.5,546259.5,5743,0,0,0,L,1122011218,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760027,950319.00
09/01/2016 16:00,2,1.258,ACTIVE,214.41,348.66,59.959,1472760003,"201051344000651","219011344069620",27.49,41.50,0,321.01,417.19,35.1,31.9,0.287,539218.9,539218.9,5718,0,0,0,L,1122011218,0,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760028,950320.00
09/01/2016 16:00,2,1.178,ACTIVE,212.83,347.46,59.959,1472760003,"274151322000088","219011344069620",25.43,42.80,0,330.63,391.34,30.4,27.4,0.203,767300.0,767300.0,5683,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760029,950321.00
09/01/2016 16:00,2,0.836,ACTIVE,213.74,388.04,59.986,1472760003,"274151322000068","219011344069620",36.10,41.80,0,336.34,452.96,30.4,27.4,0.203,660723.0,660723.0,5788,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760030,950322.00
09/01/2016 16:00,2,1.332,ACTIVE,213.74,347.16,59.986,1472760003,"201051344001135","219011344069620",27.57,39.80,0,320.41,412.68,37.2,34.0,0.296,535372.6,535372.6,5718,0,0,0,L,1122011218,0,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760031,950323.00
09/01/2016 16:00,2,1.312,ACTIVE,214.41,349.26,59.975,1472760003,"201051344000594","219011344069620",27.49,39.50,0,318.91,414.49,36.5,33.4,0.296,546202.0,546202.0,5729,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760032,950324.00
09/01/2016 16:00,2,1.318,ACTIVE,214.19,347.46,59.981,1472760003,"201051344001203","219011344069620",26.46,40.40,0,319.21,413.29,35.4,32.2,0.278,543470.7,543470.7,5733,0,0,0,L,1122011218,0,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760033,950325.00
09/01/2016 16:00,2,1.207,ACTIVE,212.83,343.85,59.996,1472760003,"274151322000054","219011344069620",25.35,44.50,0,330.03,392.85,31.0,28.0,0.212,783154.0,783154.0,5676,0,0,0,L,1151911521,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760034,950326.00
09/01/2016 16:00,2,1.322,ACTIVE,215.09,348.66,59.959,1472760003,"201051344000867","219011344069620",26.96,43.40,0,321.01,416.29,36.2,33.0,0.283,533522.0,533522.0,5730,0,0,0,L,1122011218,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760035,950327.00
09/01/2016 16:00,2,1.217,ACTIVE,214.19,348.06,59.991,1472760003,"201051344001093","219011344069620",27.08,38.00,0,320.41,411.18,33.4,30.3,0.265,540444.8,540444.8,5751,0,0,0,L,1122011218,0,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760036,950328.00
09/01/2016 16:00,2,1.314,ACTIVE,214.87,349.26,59.986,1472760003,"201051344000900","219011344069620",26.80,43.00,0,323.11,417.49,35.7,32.6,0.283,550170.9,550170.9,5741,0,0,0,L,1122011218,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760037,950329.00
09/01/2016 16:00,2,1.277,ACTIVE,215.09,349.56,59.981,1472760003,"201051344000648","219011344069620",27.12,41.80,0,320.41,417.79,35.1,31.9,0.292,539233.2,539233.2,5724,0,0,0,L,1122011218,0,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760037,950330.00
09/01/2016 16:00,2,1.318,ACTIVE,215.09,349.26,60.034,1472760003,"201051344000569","219011344069620",26.28,40.40,0,319.51,416.29,35.1,32.0,0.283,550297.5,550297.5,5727,0,0,0,L,1122011218,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760038,950331.00
09/01/2016 16:00,2,1.336,ACTIVE,214.87,349.86,59.933,1472760003,"201051344000983","219011344069620",26.92,41.50,0,321.31,417.79,36.5,33.3,0.296,542623.5,542623.5,5721,0,0,0,L,1122011218,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760039,950332.00
09/01/2016 16:00,2,1.324,ACTIVE,214.87,349.26,59.986,1472760003,"201051344001158","219011344069620",26.42,38.20,0,320.71,417.19,35.5,32.3,0.292,534640.4,534640.4,5726,0,0,0,L,1122011218,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760040,950333.00
09/01/2016 16:00,2,1.258,ACTIVE,215.32,350.77,59.986,1472760003,"201051344000576","219011344069620",26.36,44.00,0,319.51,416.59,33.6,30.6,0.283,542151.3,542151.3,5740,0,0,0,L,1122011218,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760041,950334.00
09/01/2016 16:00,2,1.174,ACTIVE,213.06,345.36,59.965,1472760003,"274151322000087","219011344069620",25.17,52.80,0,330.33,391.04,29.9,26.9,0.194,755429.1,755429.1,5750,0,0,0,L,1151911521,0,122.46,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760042,950335.00
09/01/2016 16:15,2,6.254,ACTIVE,220.74,366.10,59.954,1472760903,"201051344000645","219011344069620",28.29,43.00,0,336.04,415.69,179.1,170.9,0.818,541653.3,541653.3,5734,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760904,950336.00
09/01/2016 16:15,2,6.729,ACTIVE,216.00,365.19,59.944,1472760903,"274151322000085","219011344069620",26.42,45.80,0,336.04,393.45,180.0,171.8,0.681,783122.6,783122.6,5676,0,0,0,L,1151911521,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760905,950337.00
09/01/2016 16:15,2,6.510,ACTIVE,220.06,367.60,59.959,1472760903,"201051344000633","219011344069620",28.33,40.20,0,336.04,417.79,186.7,178.3,0.875,533185.4,533185.4,5729,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760906,950338.00
09/01/2016 16:15,2,6.273,ACTIVE,221.19,367.00,59.991,1472760903,"201051344000469","219011344069620",28.39,35.80,0,335.74,417.79,180.4,172.2,0.849,535657.9,535657.9,5745,0,0,0,L,1122011218,0,125.17,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760907,950339.00
09/01/2016 16:15,2,6.824,ACTIVE,218.93,364.89,59.970,1472760903,"201051344000646","219011344069620",28.75,32.80,0,333.33,414.49,198.6,189.7,0.915,536409.2,536409.2,5724,0,0,0,L,1122011218,0,125.62,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760908,950340.00
09/01/2016 16:15,2,6.734,ACTIVE,216.22,360.69,59.949,1472760903,"274151322000052","219011344069620",28.31,43.00,0,334.84,396.75,193.1,184.5,0.751,804184.8,804184.8,5677,0,0,0,L,1151911521,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760909,950341.00
09/01/2016 16:15,2,6.859,ACTIVE,220.06,366.40,59.970,1472760903,"201051344000585","219011344069620",28.39,35.00,0,333.93,418.70,197.1,188.3,0.906,545980.6,545980.6,5719,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760910,950342.00
09/01/2016 16:15,2,6.832,ACTIVE,218.48,363.99,59.959,1472760903,"201051344001230","219011344069620",28.71,34.00,0,331.83,412.98,198.5,189.6,0.897,539571.5,539571.5,5746,0,0,0,L,1122011218,0,125.40,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760911,950343.00
09/01/2016 16:15,2,6.762,ACTIVE,219.84,366.10,59.996,1472760903,"201051344000582","219011344069620",28.37,40.80,0,335.14,419.00,194.3,185.6,0.888,532310.2,532310.2,5718,0,0,0,L,1122011218,0,125.85,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760912,950344.00
09/01/2016 16:15,2,6.754,ACTIVE,218.71,363.09,59.959,1472760903,"201051344000955","219011344069620",28.61,35.80,0,333.03,412.38,195.6,186.9,0.910,546129.9,546129.9,5723,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760913,950345.00
