ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2016 16:15,2,4.652,ACTIVE,215.77,406.97,59.981,1472760903,"274151322000094","219011344069620",37.65,44.50,0,334.24,466.49,177.5,169.4,0.676,660390.4,660390.4,5793,0,0,0,L,1151911521,0,123.36,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760914,950346.00
09/01/2016 16:15,2,6.467,ACTIVE,221.42,366.40,59.970,1472760903,"201051344000579","219011344069620",28.78,36.80,0,336.64,418.39,188.5,180.0,0.871,549913.3,549913.3,5734,0,0,0,L,1122011218,0,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760915,950347.00
09/01/2016 16:15,2,6.793,ACTIVE,218.48,365.19,59.959,1472760903,"201051344000890","219011344069620",28.33,35.80,0,333.33,413.59,194.8,186.0,0.866,543391.9,543391.9,5719,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760916,950348.00
09/01/2016 16:15,2,6.736,ACTIVE,219.39,366.40,59.959,1472760903,"201051344000438","219011344069620",28.71,36.30,0,335.14,417.79,195.8,187.1,0.910,544872.5,544872.5,5729,0,0,0,L,1122011218,0,125.85,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760917,950349.00
09/01/2016 16:15,2,6.652,ACTIVE,218.93,362.49,59.965,1472760903,"201051344000417","219011344069620",28.19,35.40,0,334.24,412.68,189.9,181.4,0.910,536145.6,536145.6,5721,0,0,0,L,1122011218,0,125.17,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760918,950350.00
09/01/2016 16:15,2,6.783,ACTIVE,215.09,357.38,59.965,1472760903,"274151322000083","219011344069620",28.07,46.80,0,333.93,396.45,192.7,184.0,0.778,796900.4,796900.4,5696,0,0,0,L,1151911521,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760919,950351.00
09/01/2016 16:15,2,6.994,ACTIVE,216.45,381.73,59.954,1472760903,"274151322000076","219011344069620",28.78,44.00,0,336.34,400.36,203.9,194.9,0.804,850332.7,850332.7,5701,0,0,0,L,1151911521,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760919,950352.00
09/01/2016 16:15,2,6.809,ACTIVE,219.84,366.40,59.975,1472760903,"201051344000868","219011344069620",28.17,39.00,0,335.14,417.49,194.2,185.5,0.875,534484.8,534484.8,5738,0,0,0,L,1122011218,0,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760920,950353.00
09/01/2016 16:15,2,7.090,ACTIVE,215.77,367.90,59.970,1472760903,"274151322000095","219011344069620",28.65,46.40,0,334.24,400.66,205.4,196.4,0.778,841767.1,841767.1,5715,0,0,0,L,1151911521,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760921,950354.00
09/01/2016 16:15,2,6.861,ACTIVE,221.64,363.39,59.933,1472760903,"201051344000988","219011344069620",18.39,35.40,0,327.92,397.66,127.8,121.4,0.579,522325.0,522325.0,5745,0,0,0,L,1122011218,0,125.62,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760923,950355.00
09/01/2016 16:15,2,6.758,ACTIVE,219.61,364.89,59.959,1472760903,"201051344001025","219011344069620",28.33,37.50,0,335.44,417.49,193.7,185.0,0.862,544768.0,544768.0,5728,0,0,0,L,1122011218,0,125.62,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760923,950356.00
09/01/2016 16:15,2,6.953,ACTIVE,221.64,371.21,59.970,1472760903,"201051344000458","219011344069620",28.11,39.80,0,336.64,418.09,197.9,189.1,0.928,541835.1,541835.1,5727,0,0,0,L,1122011218,0,125.85,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760924,950357.00
09/01/2016 16:15,2,6.791,ACTIVE,222.10,370.60,59.965,1472760903,"201051344000853","219011344069620",28.17,39.00,0,337.54,417.49,193.7,185.1,0.902,541086.0,541086.0,5731,0,0,0,L,1122011218,0,126.07,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760926,950358.00
09/01/2016 16:15,2,6.758,ACTIVE,218.48,362.19,59.970,1472760903,"201051344000685","219011344069620",28.59,36.00,0,333.33,412.98,195.6,186.9,0.932,544122.3,544122.3,5741,0,0,0,L,1122011218,0,125.85,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760926,950359.00
09/01/2016 16:15,2,6.938,ACTIVE,219.39,366.40,59.975,1472760903,"201051344000917","219011344069620",28.13,38.60,0,333.63,415.09,197.4,188.6,0.924,541077.1,541077.1,5747,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760927,950360.00
09/01/2016 16:15,2,6.844,ACTIVE,218.71,363.69,59.954,1472760903,"201051344001145","219011344069620",28.59,35.60,0,334.54,413.59,198.1,189.3,0.893,546281.2,546281.2,5744,0,0,0,L,1122011218,0,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760928,950361.00
09/01/2016 16:15,2,6.887,ACTIVE,220.06,367.60,59.970,1472760903,"201051344000651","219011344069620",28.31,40.00,0,334.84,418.09,197.4,188.6,0.897,539240.5,539240.5,5719,0,0,0,L,1122011218,0,126.53,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760929,950362.00
09/01/2016 16:15,2,6.295,ACTIVE,215.54,355.88,59.938,1472760903,"274151322000088","219011344069620",27.02,42.00,0,334.84,394.35,172.3,164.3,0.650,767318.9,767318.9,5684,0,0,0,L,1151911521,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760930,950363.00
09/01/2016 16:15,2,4.344,ACTIVE,216.22,430.72,59.938,1472760903,"274151322000068","219011344069620",38.88,42.30,0,334.84,469.79,170.3,162.4,0.654,660741.7,660741.7,5789,0,0,0,L,1151911521,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760931,950364.00
09/01/2016 16:15,2,6.902,ACTIVE,219.61,365.49,59.970,1472760903,"201051344001135","219011344069620",28.39,38.60,0,333.33,417.19,198.3,189.5,0.902,535394.4,535394.4,5719,0,0,0,L,1122011218,0,125.85,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760932,950365.00
09/01/2016 16:15,2,7.078,ACTIVE,219.61,368.50,59.986,1472760903,"201051344000594","219011344069620",28.82,38.00,0,333.63,419.00,206.6,197.5,0.928,546224.0,546224.0,5730,0,0,0,L,1122011218,0,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760933,950366.00
09/01/2016 16:15,2,7.088,ACTIVE,219.84,365.49,59.981,1472760903,"201051344001203","219011344069620",28.49,38.40,0,335.44,417.79,204.4,195.4,0.955,543492.4,543492.4,5734,0,0,0,L,1122011218,0,126.30,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760934,950367.00
09/01/2016 16:15,2,6.387,ACTIVE,215.77,354.07,59.965,1472760903,"274151322000054","219011344069620",26.94,44.50,0,334.54,395.55,174.1,166.1,0.663,783173.4,783173.4,5677,0,0,0,L,1151911521,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760935,950368.00
09/01/2016 16:15,2,6.963,ACTIVE,220.52,366.70,59.991,1472760903,"201051344000867","219011344069620",28.29,41.80,0,334.84,416.89,199.4,190.5,0.902,533543.9,533543.9,5731,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760936,950369.00
09/01/2016 16:15,2,7.010,ACTIVE,220.06,367.00,59.970,1472760903,"201051344001093","219011344069620",28.51,37.00,0,334.54,416.29,202.5,193.5,0.928,540466.0,540466.0,5752,0,0,0,L,1122011218,0,126.07,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760937,950370.00
09/01/2016 16:15,2,6.457,ACTIVE,220.97,368.50,59.970,1472760903,"201051344000900","219011344069620",28.37,42.00,0,335.14,417.49,185.5,177.1,0.835,550193.0,550193.0,5742,0,0,0,L,1122011218,0,125.62,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760938,950371.00
09/01/2016 16:15,2,6.658,ACTIVE,220.97,368.20,60.002,1472760903,"201051344000648","219011344069620",28.15,40.00,0,336.64,417.79,189.8,181.3,0.862,539254.8,539254.8,5725,0,0,0,L,1122011218,0,124.94,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760939,950372.00
09/01/2016 16:15,2,6.441,ACTIVE,221.19,368.50,59.986,1472760903,"201051344000569","219011344069620",28.07,39.00,0,336.34,416.89,183.1,174.8,0.857,550319.1,550319.1,5728,0,0,0,L,1122011218,0,125.17,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760940,950373.00
09/01/2016 16:15,2,6.672,ACTIVE,221.64,369.70,60.002,1472760903,"201051344000983","219011344069620",28.35,40.20,0,335.74,418.09,191.5,182.9,0.875,542645.6,542645.6,5722,0,0,0,L,1122011218,0,125.62,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760940,950374.00
09/01/2016 16:15,2,7.012,ACTIVE,221.64,368.80,59.970,1472760903,"201051344001158","219011344069620",28.23,37.00,0,336.04,418.09,200.6,191.6,0.928,534662.2,534662.2,5727,0,0,0,L,1122011218,0,125.62,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760941,950375.00
09/01/2016 16:15,2,6.334,ACTIVE,221.19,367.90,59.986,1472760903,"201051344000576","219011344069620",28.19,42.30,0,335.74,416.89,180.8,172.5,0.831,542172.8,542172.8,5741,0,0,0,L,1122011218,0,125.62,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760942,950376.00
09/01/2016 16:15,2,6.734,ACTIVE,215.77,360.38,59.970,1472760903,"274151322000087","219011344069620",26.58,52.00,0,335.44,393.45,181.3,173.1,0.658,755448.7,755448.7,5751,0,0,0,L,1151911521,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472760943,950377.00
09/01/2016 16:30,2,1.598,ACTIVE,214.64,352.27,59.996,1472761803,"201051344000645","219011344069620",27.63,40.60,0,321.01,413.29,44.7,41.2,0.376,541685.7,541685.7,5735,0,0,0,L,1122011218,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761804,950378.00
09/01/2016 16:30,2,1.451,ACTIVE,213.06,351.37,59.986,1472761803,"274151322000085","219011344069620",26.30,42.50,0,330.93,390.74,38.6,35.4,0.256,783151.5,783151.5,5677,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761805,950379.00
09/01/2016 16:30,2,1.596,ACTIVE,214.41,353.77,59.996,1472761803,"201051344000633","219011344069620",28.23,37.30,0,319.21,414.79,45.6,42.1,0.389,533218.3,533218.3,5730,0,0,0,L,1122011218,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761806,950380.00
09/01/2016 16:30,2,1.607,ACTIVE,214.41,352.27,59.986,1472761803,"201051344000469","219011344069620",27.91,33.80,0,318.30,415.09,45.5,42.0,0.393,535690.6,535690.6,5746,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761807,950381.00
09/01/2016 16:30,2,1.586,ACTIVE,213.29,349.56,60.007,1472761803,"201051344000646","219011344069620",28.41,32.40,0,319.51,416.59,45.6,42.1,0.380,536442.4,536442.4,5725,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761807,950382.00
09/01/2016 16:30,2,1.514,ACTIVE,212.83,344.45,60.002,1472761803,"274151322000052","219011344069620",27.83,39.80,0,330.03,394.65,42.7,39.3,0.292,804215.7,804215.7,5678,0,0,0,L,1151911521,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761808,950383.00
09/01/2016 16:30,2,1.709,ACTIVE,213.96,349.56,60.002,1472761803,"201051344000585","219011344069620",27.59,34.00,0,320.11,416.29,47.8,44.2,0.384,546014.6,546014.6,5720,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761809,950384.00
09/01/2016 16:30,2,1.535,ACTIVE,213.06,347.76,60.002,1472761803,"201051344001230","219011344069620",28.19,33.30,0,318.30,415.09,43.8,40.4,0.358,539604.2,539604.2,5747,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761810,950385.00
09/01/2016 16:30,2,1.533,ACTIVE,213.96,350.47,60.018,1472761803,"201051344000582","219011344069620",28.17,38.40,0,317.40,417.49,43.8,40.3,0.371,532342.8,532342.8,5719,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761811,950386.00
09/01/2016 16:30,2,1.580,ACTIVE,213.29,349.26,60.044,1472761803,"201051344000955","219011344069620",28.51,35.20,0,318.91,413.89,45.6,42.1,0.380,546162.7,546162.7,5724,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761812,950387.00
09/01/2016 16:30,2,0.971,ACTIVE,213.06,411.18,59.996,1472761803,"274151322000094","219011344069620",37.89,41.50,0,336.64,455.06,37.4,34.2,0.261,660418.9,660418.9,5794,0,0,0,L,1151911521,0,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761813,950388.00
09/01/2016 16:30,2,1.625,ACTIVE,214.19,352.27,59.996,1472761803,"201051344000579","219011344069620",28.49,34.50,0,321.61,414.79,46.9,43.4,0.380,549946.4,549946.4,5735,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761814,950389.00
09/01/2016 16:30,2,1.580,ACTIVE,213.29,348.36,59.991,1472761803,"201051344000890","219011344069620",28.07,34.30,0,320.71,414.79,45.0,41.5,0.358,543424.7,543424.7,5720,0,0,0,L,1122011218,0,122.46,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761815,950390.00
09/01/2016 16:30,2,1.535,ACTIVE,213.96,350.17,59.996,1472761803,"201051344000438","219011344069620",28.86,35.40,0,318.00,416.59,44.8,41.3,0.380,544905.3,544905.3,5730,0,0,0,L,1122011218,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761816,950391.00
09/01/2016 16:30,2,1.570,ACTIVE,213.74,348.96,60.002,1472761803,"201051344000417","219011344069620",27.99,34.00,0,318.00,414.19,44.5,41.0,0.376,536177.8,536177.8,5722,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761816,950392.00
09/01/2016 16:30,2,1.475,ACTIVE,212.83,348.96,59.991,1472761803,"274151322000083","219011344069620",27.83,42.50,0,329.43,392.85,41.5,38.2,0.296,796931.1,796931.1,5697,0,0,0,L,1151911521,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761818,950393.00
09/01/2016 16:30,2,1.559,ACTIVE,213.51,346.26,59.996,1472761803,"274151322000076","219011344069620",28.39,40.00,0,329.73,397.66,44.8,41.3,0.318,850365.6,850365.6,5702,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761818,950394.00
09/01/2016 16:30,2,1.619,ACTIVE,213.96,351.37,60.007,1472761803,"201051344000868","219011344069620",27.41,36.80,0,319.51,414.49,45.0,41.5,0.362,534517.0,534517.0,5739,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761819,950395.00
09/01/2016 16:30,2,1.520,ACTIVE,212.61,353.17,60.007,1472761803,"274151322000095","219011344069620",28.35,42.80,0,327.62,396.15,43.6,40.1,0.296,841799.9,841799.9,5716,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761820,950396.00
09/01/2016 16:30,2,1.594,ACTIVE,214.41,348.66,60.007,1472761803,"201051344000988","219011344069620",18.05,33.80,0,326.72,397.05,29.2,26.3,0.247,522345.8,522345.8,5746,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761821,950397.00
09/01/2016 16:30,2,1.594,ACTIVE,213.51,349.26,60.002,1472761803,"201051344001025","219011344069620",27.97,35.60,0,318.00,416.29,45.2,41.7,0.362,544800.9,544800.9,5729,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761822,950398.00
09/01/2016 16:30,2,1.574,ACTIVE,214.64,352.87,59.954,1472761803,"201051344000853","219011344069620",27.91,36.30,0,324.62,414.19,44.6,41.1,0.376,541118.0,541118.0,5732,0,0,0,L,1122011218,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761824,950399.00
09/01/2016 16:30,2,1.504,ACTIVE,213.74,349.86,60.007,1472761803,"201051344000685","219011344069620",28.61,34.30,0,318.30,417.19,43.6,40.2,0.384,544154.9,544154.9,5742,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761825,950400.00
09/01/2016 16:30,2,1.533,ACTIVE,213.74,349.26,60.028,1472761803,"201051344000917","219011344069620",28.07,36.80,0,320.71,412.68,43.6,40.2,0.362,541109.6,541109.6,5748,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761826,950401.00
09/01/2016 16:30,2,1.506,ACTIVE,213.74,349.56,59.975,1472761803,"201051344001145","219011344069620",28.78,34.30,0,318.00,414.49,43.9,40.5,0.354,546313.8,546313.8,5745,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761827,950402.00
09/01/2016 16:30,2,1.566,ACTIVE,213.96,349.86,60.018,1472761803,"201051344000651","219011344069620",27.65,38.20,0,321.61,415.39,43.9,40.4,0.367,539272.8,539272.8,5720,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761828,950403.00
09/01/2016 16:30,2,1.406,ACTIVE,212.83,350.77,59.949,1472761803,"274151322000088","219011344069620",26.70,39.30,0,330.63,391.64,38.1,34.8,0.256,767347.1,767347.1,5685,0,0,0,L,1151911521,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761829,950404.00
09/01/2016 16:30,2,0.982,ACTIVE,213.51,410.58,59.996,1472761803,"274151322000068","219011344069620",37.91,39.30,0,336.94,456.57,37.9,34.6,0.247,660769.7,660769.7,5790,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761829,950405.00
09/01/2016 16:30,2,1.582,ACTIVE,213.51,348.66,60.002,1472761803,"201051344001135","219011344069620",28.31,36.30,0,319.51,415.39,45.4,41.9,0.371,535426.6,535426.6,5720,0,0,0,L,1122011218,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761830,950406.00
09/01/2016 16:30,2,1.557,ACTIVE,213.74,351.97,59.991,1472761803,"201051344000594","219011344069620",28.61,36.30,0,320.11,414.79,45.1,41.6,0.371,546256.3,546256.3,5731,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761831,950407.00
09/01/2016 16:30,2,1.572,ACTIVE,213.96,348.66,60.049,1472761803,"201051344001203","219011344069620",27.57,37.00,0,319.21,415.09,44.0,40.5,0.362,543524.5,543524.5,5735,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761832,950408.00
09/01/2016 16:30,2,1.430,ACTIVE,212.83,352.57,60.007,1472761803,"274151322000054","219011344069620",26.76,41.00,0,330.03,392.55,38.7,35.5,0.270,783201.7,783201.7,5678,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761833,950409.00
09/01/2016 16:30,2,1.568,ACTIVE,214.19,350.17,59.996,1472761803,"201051344000867","219011344069620",28.13,39.30,0,318.61,413.89,44.7,41.2,0.358,533575.6,533575.6,5732,0,0,0,L,1122011218,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761834,950410.00
09/01/2016 16:30,2,1.488,ACTIVE,213.74,348.96,59.996,1472761803,"201051344001093","219011344069620",27.91,34.80,0,317.40,412.98,42.1,38.7,0.345,540497.2,540497.2,5753,0,0,0,L,1122011218,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761835,950411.00
09/01/2016 16:30,2,1.576,ACTIVE,214.19,352.27,60.007,1472761803,"201051344000900","219011344069620",27.69,38.00,0,320.71,415.99,44.2,40.7,0.354,550224.9,550224.9,5743,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761836,950412.00
09/01/2016 16:30,2,1.535,ACTIVE,214.64,351.07,60.018,1472761803,"201051344000648","219011344069620",27.95,38.00,0,321.61,415.09,43.5,40.0,0.367,539285.9,539285.9,5726,0,0,0,L,1122011218,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761837,950413.00
09/01/2016 16:30,2,1.553,ACTIVE,214.19,351.37,60.002,1472761803,"201051344000569","219011344069620",27.89,36.50,0,321.91,414.49,43.8,40.4,0.358,550350.4,550350.4,5729,0,0,0,L,1122011218,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761838,950414.00
09/01/2016 16:30,2,1.590,ACTIVE,214.41,351.67,60.002,1472761803,"201051344000983","219011344069620",27.93,37.50,0,322.21,415.09,45.0,41.5,0.371,542677.2,542677.2,5723,0,0,0,L,1122011218,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761839,950415.00
09/01/2016 16:30,2,1.555,ACTIVE,214.19,351.07,60.002,1472761803,"201051344001158","219011344069620",27.91,34.80,0,319.81,413.89,43.9,40.4,0.367,534693.5,534693.5,5728,0,0,0,L,1122011218,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761840,950416.00
09/01/2016 16:30,2,1.494,ACTIVE,214.41,351.67,59.996,1472761803,"201051344000576","219011344069620",27.91,39.00,0,320.71,414.79,42.3,38.9,0.358,542203.6,542203.6,5742,0,0,0,L,1122011218,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761841,950417.00
09/01/2016 16:30,2,1.416,ACTIVE,213.06,349.86,60.002,1472761803,"274151322000087","219011344069620",26.32,49.30,0,331.53,390.14,37.7,34.5,0.243,755476.6,755476.6,5752,0,0,0,L,1151911521,0,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761842,950418.00
09/01/2016 16:30,2,1.539,ACTIVE,214.19,350.77,59.996,1472761803,"201051344000458","219011344069620",28.23,37.80,0,319.81,414.79,44.0,40.5,0.362,541867.4,541867.4,5728,0,0,0,L,1122011218,1,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472761843,950419.00
09/01/2016 16:45,2,6.455,ACTIVE,219.84,364.59,59.970,1472762703,"201051344000645","219011344069620",27.67,40.00,0,320.71,411.48,180.9,172.7,0.822,541713.9,541713.9,5736,0,0,0,L,1122011218,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762704,950420.00
09/01/2016 16:45,2,5.906,ACTIVE,215.32,369.40,59.965,1472762703,"274151322000085","219011344069620",26.54,43.80,0,331.53,387.14,158.6,151.1,0.601,783177.1,783177.1,5678,0,0,0,L,1151911521,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762705,950421.00
09/01/2016 16:45,2,6.400,ACTIVE,218.93,363.99,59.975,1472762703,"201051344000633","219011344069620",28.03,37.00,0,321.01,407.87,181.6,173.3,0.853,533247.0,533247.0,5731,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762706,950422.00
09/01/2016 16:45,2,6.307,ACTIVE,220.06,365.19,59.996,1472762703,"201051344000469","219011344069620",28.37,34.00,0,318.30,412.68,181.1,172.9,0.862,535719.4,535719.4,5747,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762707,950423.00
09/01/2016 16:45,2,6.451,ACTIVE,217.13,361.59,59.970,1472762703,"201051344000646","219011344069620",27.75,33.30,0,317.40,408.18,181.2,172.9,0.853,536472.0,536472.0,5726,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762708,950424.00
09/01/2016 16:45,2,6.061,ACTIVE,215.32,352.27,59.954,1472762703,"274151322000052","219011344069620",27.87,42.50,0,328.82,391.34,171.0,163.1,0.663,804243.8,804243.8,5679,0,0,0,L,1151911521,0,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762709,950425.00
09/01/2016 16:45,2,6.635,ACTIVE,218.26,363.69,59.970,1472762703,"201051344000585","219011344069620",27.75,35.20,0,318.91,408.18,186.3,177.9,0.862,546045.1,546045.1,5721,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762710,950426.00
09/01/2016 16:45,2,6.283,ACTIVE,216.90,359.78,59.970,1472762703,"201051344001230","219011344069620",28.39,34.00,0,319.81,406.67,180.6,172.4,0.831,539633.1,539633.1,5748,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762711,950427.00
09/01/2016 16:45,2,6.408,ACTIVE,218.26,361.29,59.954,1472762703,"201051344000582","219011344069620",27.71,38.80,0,316.50,408.48,179.9,171.7,0.822,532371.8,532371.8,5720,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762712,950428.00
09/01/2016 16:45,2,6.293,ACTIVE,217.35,360.99,59.970,1472762703,"201051344000955","219011344069620",28.27,35.80,0,317.40,406.67,180.1,171.9,0.844,546192.4,546192.4,5725,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762713,950429.00
09/01/2016 16:45,2,3.953,ACTIVE,215.32,431.02,59.981,1472762703,"274151322000094","219011344069620",39.22,44.30,0,333.63,458.97,156.5,149.1,0.597,660444.2,660444.2,5795,0,0,0,L,1151911521,0,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762713,950430.00
09/01/2016 16:45,2,6.434,ACTIVE,220.29,365.49,59.970,1472762703,"201051344000579","219011344069620",28.19,35.80,0,321.61,413.29,183.6,175.3,0.844,549976.1,549976.1,5736,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762714,950431.00
09/01/2016 16:45,2,6.350,ACTIVE,216.90,360.08,59.975,1472762703,"201051344000890","219011344069620",28.15,35.20,0,320.71,406.97,180.9,172.7,0.826,543454.1,543454.1,5721,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762715,950432.00
09/01/2016 16:45,2,6.277,ACTIVE,217.80,362.19,59.981,1472762703,"201051344000438","219011344069620",28.57,36.80,0,318.61,407.57,181.6,173.3,0.853,544935.0,544935.0,5731,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762716,950433.00
09/01/2016 16:45,2,6.275,ACTIVE,217.35,361.59,59.970,1472762703,"201051344000417","219011344069620",28.13,35.20,0,318.91,408.18,178.8,170.7,0.844,536207.2,536207.2,5723,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762717,950434.00
09/01/2016 16:45,2,6.074,ACTIVE,214.87,357.38,59.959,1472762703,"274151322000083","219011344069620",27.89,45.80,0,330.93,390.74,171.6,163.7,0.689,796959.3,796959.3,5698,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762718,950435.00
09/01/2016 16:45,2,6.336,ACTIVE,216.00,352.27,59.959,1472762703,"274151322000076","219011344069620",28.69,43.20,0,330.93,395.25,184.2,175.9,0.707,850396.1,850396.1,5703,0,0,0,L,1151911521,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762719,950436.00
09/01/2016 16:45,2,6.480,ACTIVE,218.71,363.69,59.965,1472762703,"201051344000868","219011344069620",27.67,36.30,0,320.11,406.97,181.5,173.3,0.822,534546.1,534546.1,5740,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762720,950437.00
09/01/2016 16:45,2,6.352,ACTIVE,215.09,375.71,59.959,1472762703,"274151322000095","219011344069620",28.71,45.80,0,329.73,392.85,184.7,176.3,0.698,841830.3,841830.3,5717,0,0,0,L,1151911521,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762721,950438.00
09/01/2016 16:45,2,6.436,ACTIVE,220.06,359.78,59.959,1472762703,"201051344000988","219011344069620",18.17,34.30,0,321.01,397.96,118.5,112.5,0.552,522364.9,522364.9,5747,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762721,950439.00
09/01/2016 16:45,2,6.584,ACTIVE,218.03,362.19,59.991,1472762703,"201051344001025","219011344069620",27.53,37.00,0,319.51,408.18,183.5,175.2,0.826,544831.2,544831.2,5730,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762722,950440.00
09/01/2016 16:45,2,6.469,ACTIVE,220.06,366.40,59.981,1472762703,"201051344000458","219011344069620",27.89,38.20,0,319.21,412.98,182.7,174.4,0.857,541896.8,541896.8,5729,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762723,950441.00
09/01/2016 16:45,2,6.398,ACTIVE,220.52,365.80,59.975,1472762703,"201051344000853","219011344069620",28.23,36.80,0,322.81,412.98,182.9,174.6,0.853,541147.4,541147.4,5733,0,0,0,L,1122011218,0,125.85,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762724,950442.00
09/01/2016 16:45,2,6.340,ACTIVE,217.13,360.99,59.986,1472762703,"201051344000685","219011344069620",28.63,35.40,0,316.80,407.57,183.7,175.4,0.879,544185.0,544185.0,5743,0,0,0,L,1122011218,0,124.94,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762725,950443.00
09/01/2016 16:45,2,6.420,ACTIVE,217.80,361.59,59.970,1472762703,"201051344000917","219011344069620",28.21,37.80,0,319.51,407.87,183.3,175.0,0.871,541139.4,541139.4,5749,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762726,950444.00
09/01/2016 16:45,2,6.469,ACTIVE,217.13,360.69,59.981,1472762703,"201051344001145","219011344069620",28.19,35.00,0,319.21,408.18,184.6,176.3,0.844,546344.0,546344.0,5746,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762727,950445.00
09/01/2016 16:45,2,6.486,ACTIVE,218.48,363.69,59.975,1472762703,"201051344000651","219011344069620",27.79,38.40,0,320.11,406.97,182.6,174.3,0.826,539303.0,539303.0,5721,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762728,950446.00
09/01/2016 16:45,2,5.850,ACTIVE,215.09,365.19,59.970,1472762703,"274151322000088","219011344069620",27.08,41.30,0,330.03,388.04,160.4,152.9,0.605,767373.9,767373.9,5686,0,0,0,L,1151911521,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762729,950447.00
09/01/2016 16:45,2,4.125,ACTIVE,216.00,415.69,59.965,1472762703,"274151322000068","219011344069620",38.07,41.80,0,336.04,461.68,159.1,151.6,0.610,660796.1,660796.1,5791,0,0,0,L,1151911521,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762730,950448.00
09/01/2016 16:45,2,6.455,ACTIVE,218.03,361.29,59.970,1472762703,"201051344001135","219011344069620",27.65,37.50,0,317.10,407.57,180.8,172.6,0.835,535457.0,535457.0,5721,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762731,950449.00
09/01/2016 16:45,2,6.449,ACTIVE,218.26,361.89,59.965,1472762703,"201051344000594","219011344069620",28.17,37.50,0,319.81,408.48,183.8,175.5,0.831,546286.3,546286.3,5732,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762732,950450.00
09/01/2016 16:45,2,6.441,ACTIVE,218.26,361.89,59.981,1472762703,"201051344001203","219011344069620",27.87,37.30,0,318.91,407.27,181.7,173.5,0.835,543554.5,543554.5,5736,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762732,950451.00
09/01/2016 16:45,2,5.953,ACTIVE,215.32,365.19,59.986,1472762703,"274151322000054","219011344069620",26.84,43.20,0,329.73,385.93,161.8,154.2,0.619,783228.9,783228.9,5679,0,0,0,L,1151911521,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762733,950452.00
09/01/2016 16:45,2,6.410,ACTIVE,218.93,363.39,59.975,1472762703,"201051344000867","219011344069620",28.09,39.00,0,318.91,406.37,182.3,174.0,0.826,533605.4,533605.4,5733,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762734,950453.00
09/01/2016 16:45,2,6.256,ACTIVE,218.26,361.29,59.986,1472762703,"201051344001093","219011344069620",28.01,35.60,0,318.91,406.07,177.5,169.4,0.804,540526.3,540526.3,5754,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762735,950454.00
09/01/2016 16:45,2,6.561,ACTIVE,219.61,365.49,59.965,1472762703,"201051344000900","219011344069620",27.89,37.80,0,318.91,412.98,185.2,176.8,0.831,550254.8,550254.8,5744,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762736,950455.00
09/01/2016 16:45,2,6.449,ACTIVE,219.61,365.49,59.986,1472762703,"201051344000648","219011344069620",27.53,37.80,0,318.61,412.08,179.8,171.6,0.840,539315.2,539315.2,5727,0,0,0,L,1122011218,0,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762737,950456.00
09/01/2016 16:45,2,6.467,ACTIVE,219.84,365.49,59.986,1472762703,"201051344000569","219011344069620",27.83,37.00,0,318.91,411.78,182.2,173.9,0.835,550380.1,550380.1,5730,0,0,0,L,1122011218,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762738,950457.00
09/01/2016 16:45,2,6.445,ACTIVE,220.06,365.49,59.944,1472762703,"201051344000983","219011344069620",28.23,38.00,0,320.41,412.38,184.2,175.9,0.853,542707.5,542707.5,5724,0,0,0,L,1122011218,0,125.17,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762739,950458.00
09/01/2016 16:45,2,6.404,ACTIVE,220.06,365.80,59.991,1472762703,"201051344001158","219011344069620",27.87,35.40,0,320.41,412.68,180.8,172.6,0.835,534723.5,534723.5,5729,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762740,950459.00
09/01/2016 16:45,2,6.359,ACTIVE,220.06,366.10,59.981,1472762703,"201051344000576","219011344069620",28.11,38.80,0,318.91,412.38,180.9,172.7,0.835,542232.9,542232.9,5743,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762741,950460.00
09/01/2016 16:45,2,5.994,ACTIVE,215.32,370.30,59.981,1472762703,"274151322000087","219011344069620",26.70,51.00,0,332.13,387.74,162.0,154.4,0.601,755503.8,755503.8,5753,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472762742,950461.00
09/01/2016 17:00,2,1.061,ACTIVE,214.64,347.46,59.970,1472763603,"201051344000645","219011344069620",27.43,36.80,0,319.51,408.48,29.5,26.5,0.239,541741.3,541741.3,5737,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763604,950462.00
09/01/2016 17:00,2,0.953,ACTIVE,213.29,342.05,59.965,1472763603,"274151322000085","219011344069620",26.28,40.40,0,330.33,383.23,25.4,22.6,0.164,783201.1,783201.1,5679,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763605,950463.00
09/01/2016 17:00,2,1.082,ACTIVE,214.41,348.06,59.975,1472763603,"201051344000633","219011344069620",27.61,35.40,0,319.21,405.47,30.3,27.3,0.243,533274.7,533274.7,5732,0,0,0,L,1122011218,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763606,950464.00
09/01/2016 17:00,2,1.057,ACTIVE,214.19,347.46,59.991,1472763603,"201051344000469","219011344069620",28.11,32.00,0,317.10,409.68,30.1,27.1,0.247,535747.1,535747.1,5748,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763607,950465.00
09/01/2016 17:00,2,1.072,ACTIVE,213.06,344.45,59.975,1472763603,"201051344000646","219011344069620",28.09,31.80,0,318.30,405.77,30.5,27.5,0.239,536499.8,536499.8,5727,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763608,950466.00
09/01/2016 17:00,2,1.016,ACTIVE,213.06,345.06,59.970,1472763603,"274151322000052","219011344069620",27.55,38.00,0,330.03,387.14,28.4,25.4,0.194,804269.7,804269.7,5680,0,0,0,L,1151911521,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763609,950467.00
09/01/2016 17:00,2,1.154,ACTIVE,213.74,345.96,59.986,1472763603,"201051344000585","219011344069620",27.77,33.30,0,318.00,405.77,32.5,29.4,0.252,546073.7,546073.7,5722,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763610,950468.00
09/01/2016 17:00,2,1.035,ACTIVE,213.29,343.25,59.981,1472763603,"201051344001230","219011344069620",27.71,32.00,0,318.91,400.36,29.1,26.2,0.230,539660.4,539660.4,5749,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763611,950469.00
09/01/2016 17:00,2,1.051,ACTIVE,213.74,345.36,59.991,1472763603,"201051344000582","219011344069620",27.37,36.80,0,317.40,406.07,29.2,26.3,0.230,532399.0,532399.0,5721,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763612,950470.00
09/01/2016 17:00,2,1.096,ACTIVE,213.06,344.45,59.944,1472763603,"201051344000955","219011344069620",27.49,34.30,0,318.00,403.67,30.5,27.5,0.243,546219.7,546219.7,5726,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763613,950471.00
09/01/2016 17:00,2,0.627,ACTIVE,213.51,402.77,59.970,1472763603,"274151322000094","219011344069620",37.69,39.80,0,333.33,451.46,24.1,21.3,0.164,660467.7,660467.7,5796,0,0,0,L,1151911521,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763614,950472.00
09/01/2016 17:00,2,1.105,ACTIVE,214.19,347.16,59.975,1472763603,"201051344000579","219011344069620",28.31,33.30,0,320.41,410.28,31.8,28.7,0.247,550004.0,550004.0,5737,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763615,950473.00
09/01/2016 17:00,2,1.074,ACTIVE,213.06,343.85,59.975,1472763603,"201051344000890","219011344069620",28.01,32.60,0,318.30,404.87,30.4,27.4,0.225,543481.4,543481.4,5722,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763615,950474.00
09/01/2016 17:00,2,1.064,ACTIVE,213.51,344.76,59.981,1472763603,"201051344000438","219011344069620",27.91,34.00,0,318.30,405.77,30.1,27.2,0.243,544962.4,544962.4,5732,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763616,950475.00
09/01/2016 17:00,2,1.088,ACTIVE,213.51,344.76,59.970,1472763603,"201051344000417","219011344069620",27.33,32.80,0,318.00,403.97,30.1,27.2,0.239,536234.0,536234.0,5724,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763617,950476.00
09/01/2016 17:00,2,0.980,ACTIVE,213.06,347.16,59.970,1472763603,"274151322000083","219011344069620",27.73,40.20,0,327.62,385.33,27.5,24.7,0.194,796984.9,796984.9,5699,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763618,950477.00
09/01/2016 17:00,2,1.035,ACTIVE,213.51,343.85,59.986,1472763603,"274151322000076","219011344069620",28.29,38.20,0,331.53,392.25,29.7,26.8,0.194,850423.5,850423.5,5704,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763619,950478.00
09/01/2016 17:00,2,1.082,ACTIVE,213.96,346.86,59.965,1472763603,"201051344000868","219011344069620",27.85,34.30,0,319.81,405.17,30.6,27.6,0.234,534573.2,534573.2,5741,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763620,950479.00
09/01/2016 17:00,2,1.029,ACTIVE,213.06,347.46,59.970,1472763603,"274151322000095","219011344069620",27.79,40.40,0,329.43,388.64,29.0,26.0,0.194,841857.7,841857.7,5718,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763621,950480.00
09/01/2016 17:00,2,1.061,ACTIVE,213.96,345.96,59.959,1472763603,"201051344000988","219011344069620",18.15,32.20,0,320.41,397.96,19.5,16.9,0.150,522382.4,522382.4,5748,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763622,950481.00
09/01/2016 17:00,2,1.096,ACTIVE,213.51,344.45,60.007,1472763603,"201051344001025","219011344069620",27.63,34.50,0,318.91,406.07,30.7,27.7,0.243,544858.6,544858.6,5731,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763623,950482.00
09/01/2016 17:00,2,1.088,ACTIVE,214.19,346.56,59.981,1472763603,"201051344000458","219011344069620",27.55,35.20,0,318.30,409.98,30.4,27.4,0.252,541924.0,541924.0,5730,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763624,950483.00
09/01/2016 17:00,2,1.080,ACTIVE,214.64,348.66,59.970,1472763603,"201051344000853","219011344069620",27.71,33.30,0,321.01,410.88,30.4,27.4,0.243,541174.6,541174.6,5734,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763625,950484.00
09/01/2016 17:00,2,1.027,ACTIVE,213.51,345.96,59.981,1472763603,"201051344000685","219011344069620",28.01,33.00,0,317.40,405.47,29.1,26.2,0.252,544212.2,544212.2,5744,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763626,950485.00
09/01/2016 17:00,2,1.043,ACTIVE,213.51,345.06,59.959,1472763603,"201051344000917","219011344069620",27.85,35.40,0,317.70,405.77,29.4,26.5,0.234,541166.5,541166.5,5750,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763627,950486.00
09/01/2016 17:00,2,1.049,ACTIVE,213.51,345.06,59.938,1472763603,"201051344001145","219011344069620",28.07,32.60,0,318.91,406.07,29.8,26.9,0.225,546371.3,546371.3,5747,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763628,950487.00
09/01/2016 17:00,2,1.059,ACTIVE,213.51,345.06,59.970,1472763603,"201051344000651","219011344069620",27.53,36.50,0,318.91,405.47,29.6,26.6,0.234,539330.0,539330.0,5722,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763628,950488.00
