ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2016 17:00,2,0.955,ACTIVE,212.83,342.05,59.965,1472763603,"274151322000088","219011344069620",26.24,37.30,0,330.33,382.93,25.4,22.6,0.168,767397.3,767397.3,5687,0,0,0,L,1151911521,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763629,950489.00
09/01/2016 17:00,2,0.662,ACTIVE,213.74,408.18,59.975,1472763603,"274151322000068","219011344069620",38.11,37.80,0,333.93,453.56,25.4,22.6,0.159,660819.3,660819.3,5792,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763630,950490.00
09/01/2016 17:00,2,1.102,ACTIVE,213.06,344.45,59.959,1472763603,"201051344001135","219011344069620",27.99,35.40,0,318.61,404.57,31.2,28.2,0.239,535483.8,535483.8,5722,0,0,0,L,1122011218,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763631,950491.00
09/01/2016 17:00,2,1.088,ACTIVE,213.74,347.16,59.970,1472763603,"201051344000594","219011344069620",27.83,35.00,0,317.70,406.07,30.7,27.7,0.239,546313.3,546313.3,5733,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763632,950492.00
09/01/2016 17:00,2,1.068,ACTIVE,213.51,344.15,59.975,1472763603,"201051344001203","219011344069620",27.73,35.20,0,318.00,404.87,30.1,27.1,0.239,543581.1,543581.1,5737,0,0,0,L,1122011218,0,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763633,950493.00
09/01/2016 17:00,2,0.975,ACTIVE,213.29,347.76,59.996,1472763603,"274151322000054","219011344069620",26.56,38.80,0,329.13,384.43,26.2,23.4,0.168,783252.4,783252.4,5680,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763634,950494.00
09/01/2016 17:00,2,1.115,ACTIVE,214.19,346.56,59.981,1472763603,"201051344000867","219011344069620",27.17,36.50,0,318.91,403.97,30.7,27.7,0.239,533632.0,533632.0,5734,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763635,950495.00
09/01/2016 17:00,2,1.018,ACTIVE,213.29,345.06,59.959,1472763603,"201051344001093","219011344069620",27.73,33.30,0,318.91,403.37,28.7,25.7,0.230,540552.1,540552.1,5755,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763636,950496.00
09/01/2016 17:00,2,1.086,ACTIVE,213.96,348.06,60.007,1472763603,"201051344000900","219011344069620",27.53,34.30,0,320.41,409.98,30.3,27.3,0.239,550281.7,550281.7,5745,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763637,950497.00
09/01/2016 17:00,2,1.051,ACTIVE,214.41,347.46,59.975,1472763603,"201051344000648","219011344069620",28.07,35.20,0,318.00,409.38,29.9,26.9,0.247,539341.3,539341.3,5728,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763638,950498.00
09/01/2016 17:00,2,1.066,ACTIVE,214.19,347.46,60.002,1472763603,"201051344000569","219011344069620",28.09,33.50,0,319.21,409.08,30.4,27.4,0.239,550406.6,550406.6,5731,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763639,950499.00
09/01/2016 17:00,2,1.113,ACTIVE,214.41,346.86,59.986,1472763603,"201051344000983","219011344069620",27.75,34.50,0,319.81,409.38,31.3,28.3,0.247,542734.3,542734.3,5725,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763640,950500.00
09/01/2016 17:00,2,1.072,ACTIVE,214.19,347.46,59.975,1472763603,"201051344001158","219011344069620",27.69,33.30,0,321.01,409.08,30.1,27.2,0.243,534749.8,534749.8,5730,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763641,950501.00
09/01/2016 17:00,2,1.043,ACTIVE,214.41,347.76,59.975,1472763603,"201051344000576","219011344069620",27.51,35.20,0,321.01,409.98,29.1,26.1,0.239,542258.9,542258.9,5744,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763641,950502.00
09/01/2016 17:00,2,0.955,ACTIVE,213.06,341.45,59.959,1472763603,"274151322000087","219011344069620",26.38,46.60,0,330.93,382.33,25.6,22.8,0.150,755527.0,755527.0,5754,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472763642,950503.00
09/01/2016 17:15,2,4.312,ACTIVE,217.80,357.98,59.970,1472764503,"201051344000645","219011344069620",28.11,35.80,0,320.11,404.87,122.6,116.4,0.575,541765.0,541765.0,5738,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764504,950504.00
09/01/2016 17:15,2,3.604,ACTIVE,214.41,346.56,59.959,1472764503,"274151322000085","219011344069620",27.21,40.40,0,330.03,382.33,99.4,94.0,0.380,783222.0,783222.0,5680,0,0,0,L,1151911521,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764505,950505.00
09/01/2016 17:15,2,3.986,ACTIVE,217.13,355.88,59.970,1472764503,"201051344000633","219011344069620",28.45,35.40,0,318.30,403.37,114.9,109.0,0.548,533298.7,533298.7,5733,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764506,950506.00
09/01/2016 17:15,2,3.926,ACTIVE,217.80,356.18,59.965,1472764503,"201051344000469","219011344069620",28.43,32.40,0,316.50,405.47,113.1,107.2,0.539,535771.0,535771.0,5749,0,0,0,L,1122011218,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764506,950507.00
09/01/2016 17:15,2,4.053,ACTIVE,215.54,352.57,59.986,1472764503,"201051344000646","219011344069620",28.94,31.80,0,318.30,401.86,118.8,112.8,0.566,536523.8,536523.8,5728,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764508,950508.00
09/01/2016 17:15,2,4.076,ACTIVE,214.41,349.86,59.970,1472764503,"274151322000052","219011344069620",28.65,39.30,0,329.43,385.63,118.3,112.3,0.455,804292.1,804292.1,5681,0,0,0,L,1151911521,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764509,950509.00
09/01/2016 17:15,2,4.252,ACTIVE,216.67,354.37,59.981,1472764503,"201051344000585","219011344069620",28.47,33.50,0,318.61,403.67,122.6,116.4,0.575,546098.7,546098.7,5723,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764509,950510.00
09/01/2016 17:15,2,3.803,ACTIVE,215.54,349.86,59.991,1472764503,"201051344001230","219011344069620",28.94,32.20,0,318.30,397.66,111.5,105.7,0.513,539684.2,539684.2,5750,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764510,950511.00
09/01/2016 17:15,2,3.938,ACTIVE,216.67,353.77,59.975,1472764503,"201051344000582","219011344069620",28.59,36.30,0,316.50,403.67,114.0,108.1,0.530,532422.8,532422.8,5722,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764511,950512.00
09/01/2016 17:15,2,4.348,ACTIVE,215.77,352.87,59.944,1472764503,"201051344000955","219011344069620",28.90,34.30,0,318.61,397.05,127.4,121.1,0.588,546243.6,546243.6,5727,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764512,950513.00
09/01/2016 17:15,2,2.898,ACTIVE,214.64,425.31,59.965,1472764503,"274151322000094","219011344069620",38.82,40.80,0,385.03,460.17,113.5,107.6,0.438,660488.0,660488.0,5797,0,0,0,L,1151911521,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764513,950514.00
09/01/2016 17:15,2,4.076,ACTIVE,217.58,356.18,59.981,1472764503,"201051344000579","219011344069620",28.61,33.80,0,318.61,407.27,118.1,112.1,0.557,550028.5,550028.5,5738,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764514,950515.00
09/01/2016 17:15,2,4.373,ACTIVE,216.00,353.47,59.981,1472764503,"201051344000890","219011344069620",28.67,32.80,0,318.61,401.26,127.0,120.7,0.583,543505.6,543505.6,5723,0,0,0,L,1122011218,0,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764515,950516.00
09/01/2016 17:15,2,4.551,ACTIVE,216.45,354.67,59.949,1472764503,"201051344000438","219011344069620",29.18,34.30,0,317.10,402.77,134.4,127.8,0.636,544986.6,544986.6,5733,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764516,950517.00
09/01/2016 17:15,2,4.516,ACTIVE,216.45,354.07,59.981,1472764503,"201051344000417","219011344069620",28.73,33.50,0,318.61,401.26,131.3,124.9,0.619,536257.9,536257.9,5725,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764517,950518.00
09/01/2016 17:15,2,4.195,ACTIVE,214.41,347.46,59.970,1472764503,"274151322000083","219011344069620",28.63,41.80,0,329.13,383.83,121.5,115.3,0.482,797007.7,797007.7,5700,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764518,950519.00
09/01/2016 17:15,2,4.229,ACTIVE,215.32,362.19,59.986,1472764503,"274151322000076","219011344069620",29.30,39.50,0,331.23,389.84,125.4,119.1,0.486,850448.0,850448.0,5705,0,0,0,L,1151911521,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764519,950520.00
09/01/2016 17:15,2,4.076,ACTIVE,216.90,355.88,59.981,1472764503,"201051344000868","219011344069620",28.61,33.80,0,317.40,402.77,118.2,112.1,0.539,534597.5,534597.5,5742,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764520,950521.00
09/01/2016 17:15,2,4.039,ACTIVE,214.19,357.68,59.970,1472764503,"274151322000095","219011344069620",29.00,42.00,0,329.13,386.53,118.5,112.4,0.451,841882.3,841882.3,5719,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764520,950522.00
09/01/2016 17:15,2,4.242,ACTIVE,217.80,355.28,59.933,1472764503,"201051344000988","219011344069620",18.81,32.20,0,320.11,398.26,80.8,76.1,0.376,522398.2,522398.2,5749,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764521,950523.00
09/01/2016 17:15,2,4.256,ACTIVE,216.45,352.57,59.965,1472764503,"201051344001025","219011344069620",28.51,35.20,0,318.91,404.57,122.8,116.6,0.557,544883.4,544883.4,5732,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764522,950524.00
09/01/2016 17:15,2,4.176,ACTIVE,217.58,354.67,59.959,1472764503,"201051344000458","219011344069620",28.57,35.20,0,319.51,407.27,120.7,114.6,0.561,541948.5,541948.5,5731,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764523,950525.00
09/01/2016 17:15,2,4.127,ACTIVE,218.03,357.98,59.965,1472764503,"201051344000853","219011344069620",28.31,33.30,0,320.11,408.18,118.4,112.3,0.561,541199.1,541199.1,5735,0,0,0,L,1122011218,0,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764524,950526.00
09/01/2016 17:15,2,3.621,ACTIVE,215.54,351.97,59.981,1472764503,"201051344000685","219011344069620",28.78,33.00,0,317.10,403.07,105.5,99.9,0.508,544236.7,544236.7,5745,0,0,0,L,1122011218,0,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764525,950527.00
09/01/2016 17:15,2,3.674,ACTIVE,216.00,351.07,59.981,1472764503,"201051344000917","219011344069620",28.69,35.60,0,317.10,403.37,106.8,101.2,0.491,541191.0,541191.0,5751,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764526,950528.00
09/01/2016 17:15,2,3.496,ACTIVE,215.54,350.47,59.970,1472764503,"201051344001145","219011344069620",28.75,33.30,0,318.91,403.67,101.7,96.2,0.464,546396.0,546396.0,5748,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764527,950529.00
09/01/2016 17:15,2,3.375,ACTIVE,216.22,351.07,59.970,1472764503,"201051344000651","219011344069620",28.71,36.50,0,318.00,402.46,98.1,92.8,0.455,539354.5,539354.5,5723,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764528,950530.00
09/01/2016 17:15,2,2.867,ACTIVE,213.96,345.96,59.981,1472764503,"274151322000088","219011344069620",27.57,37.80,0,328.52,381.12,80.1,75.4,0.301,767418.8,767418.8,5688,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764529,950531.00
09/01/2016 17:15,2,2.004,ACTIVE,215.09,429.22,59.959,1472764503,"274151322000068","219011344069620",38.68,39.30,0,384.43,460.47,78.1,73.5,0.539,660840.2,660840.2,5793,0,0,0,L,1151911521,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764529,950532.00
09/01/2016 17:15,2,3.131,ACTIVE,215.54,348.36,59.959,1472764503,"201051344001135","219011344069620",28.71,35.20,0,318.91,402.16,91.0,85.9,0.424,535508.3,535508.3,5723,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764530,950533.00
09/01/2016 17:15,2,3.393,ACTIVE,216.00,352.57,59.965,1472764503,"201051344000594","219011344069620",28.73,35.80,0,318.61,404.57,98.7,93.3,0.460,546338.2,546338.2,5734,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764531,950534.00
09/01/2016 17:15,2,3.082,ACTIVE,215.77,348.36,59.965,1472764503,"201051344001203","219011344069620",28.37,35.00,0,317.40,402.46,88.6,83.6,0.420,543605.7,543605.7,5738,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764532,950535.00
09/01/2016 17:15,2,3.346,ACTIVE,214.41,349.86,59.959,1472764503,"274151322000054","219011344069620",27.23,39.80,0,328.82,383.53,92.4,87.2,0.349,783274.2,783274.2,5681,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764533,950536.00
09/01/2016 17:15,2,3.195,ACTIVE,216.45,351.37,59.970,1472764503,"201051344000867","219011344069620",28.33,36.50,0,319.21,402.16,91.6,86.5,0.415,533656.7,533656.7,5735,0,0,0,L,1122011218,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764534,950537.00
09/01/2016 17:15,2,2.959,ACTIVE,215.77,349.86,59.965,1472764503,"201051344001093","219011344069620",28.43,33.50,0,318.00,401.56,85.2,80.3,0.393,540575.9,540575.9,5756,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764535,950538.00
09/01/2016 17:15,2,3.143,ACTIVE,216.22,351.97,59.975,1472764503,"201051344000900","219011344069620",28.61,33.80,0,319.81,404.57,91.1,86.0,0.411,550306.5,550306.5,5746,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764536,950539.00
09/01/2016 17:15,2,2.992,ACTIVE,216.67,351.37,59.959,1472764503,"201051344000648","219011344069620",28.29,35.00,0,318.30,403.97,85.7,80.8,0.402,539365.5,539365.5,5729,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764537,950540.00
09/01/2016 17:15,2,2.971,ACTIVE,216.67,352.27,59.965,1472764503,"201051344000569","219011344069620",28.33,34.00,0,318.91,406.07,85.3,80.4,0.398,550431.3,550431.3,5732,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764538,950541.00
09/01/2016 17:15,2,3.137,ACTIVE,216.90,351.97,59.965,1472764503,"201051344000983","219011344069620",28.21,34.50,0,318.91,405.17,89.6,84.6,0.420,542759.3,542759.3,5726,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764539,950542.00
09/01/2016 17:15,2,3.521,ACTIVE,217.13,354.67,59.970,1472764503,"201051344001158","219011344069620",28.27,33.50,0,318.00,404.57,100.8,95.3,0.473,534774.3,534774.3,5731,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764540,950543.00
09/01/2016 17:15,2,3.133,ACTIVE,217.35,354.67,59.959,1472764503,"201051344000576","219011344069620",28.35,34.80,0,318.00,408.78,90.0,84.9,0.424,542283.2,542283.2,5745,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764541,950544.00
09/01/2016 17:15,2,4.121,ACTIVE,214.64,347.46,59.959,1472764503,"274151322000087","219011344069620",27.55,47.50,0,330.33,381.42,115.0,109.1,0.420,755548.9,755548.9,5755,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472764542,950545.00
09/01/2016 17:30,2,2.176,ACTIVE,215.32,358.58,59.975,1472765404,"201051344000645","219011344069620",28.63,33.30,0,318.91,397.66,63.1,59.0,0.521,541779.7,541779.7,5739,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765405,950546.00
09/01/2016 17:30,2,1.443,ACTIVE,212.61,348.66,59.965,1472765404,"274151322000085","219011344069620",27.69,35.40,0,331.23,379.92,40.5,37.1,0.270,783234.6,783234.6,5681,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765406,950547.00
09/01/2016 17:30,2,1.945,ACTIVE,215.09,356.48,59.944,1472765404,"201051344000633","219011344069620",28.94,32.20,0,319.81,397.96,57.1,53.2,0.477,533313.5,533313.5,5734,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765407,950548.00
09/01/2016 17:30,2,1.902,ACTIVE,215.09,357.08,59.938,1472765404,"201051344000469","219011344069620",28.98,29.50,0,318.91,398.86,55.8,51.9,0.468,535785.8,535785.8,5750,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765408,950549.00
09/01/2016 17:30,2,1.605,ACTIVE,213.06,349.86,59.970,1472765404,"201051344000646","219011344069620",28.80,28.30,0,319.51,398.56,46.9,43.3,0.384,536538.5,536538.5,5729,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765409,950550.00
09/01/2016 17:30,2,1.420,ACTIVE,212.61,349.26,59.965,1472765404,"274151322000052","219011344069620",28.37,33.00,0,328.52,379.92,40.8,37.5,0.278,804305.5,804305.5,5682,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765410,950551.00
09/01/2016 17:30,2,1.719,ACTIVE,214.19,351.07,59.970,1472765404,"201051344000585","219011344069620",28.63,30.00,0,318.61,399.46,49.9,46.2,0.407,546114.1,546114.1,5724,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765410,950552.00
09/01/2016 17:30,2,1.557,ACTIVE,213.29,349.56,59.975,1472765404,"201051344001230","219011344069620",28.90,28.80,0,319.21,392.55,45.5,42.0,0.371,539698.6,539698.6,5751,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765411,950553.00
09/01/2016 17:30,2,1.568,ACTIVE,214.19,351.37,59.975,1472765404,"201051344000582","219011344069620",28.55,32.60,0,317.70,398.86,45.4,41.9,0.380,532437.1,532437.1,5723,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765412,950554.00
09/01/2016 17:30,2,1.496,ACTIVE,213.29,348.06,59.975,1472765404,"201051344000955","219011344069620",29.26,30.30,0,319.81,392.85,44.3,40.9,0.362,546258.1,546258.1,5728,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765413,950555.00
09/01/2016 17:30,2,0.904,ACTIVE,212.61,414.49,59.981,1472765404,"274151322000094","219011344069620",39.00,35.60,0,335.14,458.37,35.8,32.7,0.234,660499.9,660499.9,5798,0,0,0,L,1151911521,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765414,950556.00
09/01/2016 17:30,2,1.652,ACTIVE,214.19,352.27,59.975,1472765404,"201051344000579","219011344069620",28.90,31.00,0,320.11,398.86,48.4,44.8,0.393,550043.5,550043.5,5739,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765415,950557.00
09/01/2016 17:30,2,1.531,ACTIVE,213.29,348.66,59.981,1472765404,"201051344000890","219011344069620",28.77,29.50,0,318.91,397.05,44.6,41.2,0.354,543520.1,543520.1,5724,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765416,950558.00
09/01/2016 17:30,2,1.506,ACTIVE,213.74,348.96,59.970,1472765404,"201051344000438","219011344069620",28.77,30.30,0,318.30,397.96,43.9,40.4,0.367,545001.0,545001.0,5734,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765417,950559.00
09/01/2016 17:30,2,1.510,ACTIVE,213.51,348.66,59.986,1472765404,"201051344000417","219011344069620",28.71,29.30,0,318.61,396.15,44.0,40.5,0.367,536272.2,536272.2,5726,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765418,950560.00
09/01/2016 17:30,2,1.408,ACTIVE,212.61,347.46,59.981,1472765404,"274151322000083","219011344069620",28.59,35.20,0,329.73,380.22,40.8,37.4,0.292,797020.9,797020.9,5701,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765419,950561.00
09/01/2016 17:30,2,1.479,ACTIVE,213.06,353.17,59.975,1472765404,"274151322000076","219011344069620",29.28,33.00,0,330.33,385.03,43.9,40.4,0.305,850462.2,850462.2,5706,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765420,950562.00
09/01/2016 17:30,2,1.605,ACTIVE,214.19,350.77,60.007,1472765404,"201051344000868","219011344069620",28.49,31.30,0,318.00,398.26,46.3,42.8,0.371,534612.1,534612.1,5743,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765420,950563.00
09/01/2016 17:30,2,1.510,ACTIVE,212.38,347.16,59.981,1472765404,"274151322000095","219011344069620",28.63,35.00,0,330.03,382.93,43.8,40.3,0.301,841896.5,841896.5,5720,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765421,950564.00
09/01/2016 17:30,2,1.584,ACTIVE,214.41,348.96,59.991,1472765404,"201051344000988","219011344069620",18.41,29.80,0,320.41,397.66,29.6,26.7,0.247,522407.5,522407.5,5750,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765422,950565.00
09/01/2016 17:30,2,1.559,ACTIVE,213.51,348.66,60.028,1472765404,"201051344001025","219011344069620",28.94,30.80,0,317.10,398.26,45.7,42.2,0.367,544898.0,544898.0,5733,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765423,950566.00
09/01/2016 17:30,2,1.586,ACTIVE,214.41,350.77,59.986,1472765404,"201051344000458","219011344069620",28.49,32.00,0,318.00,398.86,45.8,42.3,0.389,541963.0,541963.0,5732,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765424,950567.00
09/01/2016 17:30,2,1.588,ACTIVE,215.09,352.87,59.975,1472765404,"201051344000853","219011344069620",28.57,30.80,0,321.31,401.86,46.0,42.4,0.380,541213.6,541213.6,5736,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765425,950568.00
09/01/2016 17:30,2,1.508,ACTIVE,213.51,349.86,59.975,1472765404,"201051344000685","219011344069620",28.86,29.30,0,318.30,397.66,44.1,40.6,0.384,544250.8,544250.8,5746,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765426,950569.00
09/01/2016 17:30,2,1.525,ACTIVE,213.74,349.26,59.986,1472765404,"201051344000917","219011344069620",28.78,31.80,0,318.91,398.86,44.5,41.0,0.367,541205.3,541205.3,5752,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765427,950570.00
09/01/2016 17:30,2,1.527,ACTIVE,213.51,348.96,59.991,1472765404,"201051344001145","219011344069620",28.92,29.00,0,319.21,398.26,44.8,41.3,0.354,546410.4,546410.4,5749,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765428,950571.00
09/01/2016 17:30,2,1.520,ACTIVE,213.96,349.26,60.007,1472765404,"201051344000651","219011344069620",28.86,32.40,0,318.30,398.56,44.4,40.9,0.367,539368.8,539368.8,5724,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765429,950572.00
09/01/2016 17:30,2,1.365,ACTIVE,212.38,345.96,59.986,1472765404,"274151322000088","219011344069620",27.71,32.60,0,328.52,379.02,38.3,35.1,0.261,767430.9,767430.9,5689,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765429,950573.00
09/01/2016 17:30,2,0.898,ACTIVE,213.29,428.01,59.981,1472765404,"274151322000068","219011344069620",39.76,34.30,0,336.34,455.67,36.4,33.2,0.234,660852.1,660852.1,5794,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765430,950574.00
09/01/2016 17:30,2,1.561,ACTIVE,213.51,348.96,59.981,1472765404,"201051344001135","219011344069620",28.59,31.50,0,320.11,397.66,45.2,41.7,0.367,535522.7,535522.7,5724,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765431,950575.00
09/01/2016 17:30,2,1.564,ACTIVE,213.96,351.07,59.981,1472765404,"201051344000594","219011344069620",28.41,32.20,0,317.70,399.76,45.0,41.6,0.362,546352.7,546352.7,5735,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765432,950576.00
09/01/2016 17:30,2,1.514,ACTIVE,213.74,348.66,60.018,1472765404,"201051344001203","219011344069620",28.71,31.50,0,318.61,397.96,44.0,40.6,0.367,543619.8,543619.8,5739,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765433,950577.00
09/01/2016 17:30,2,1.385,ACTIVE,212.61,350.77,59.981,1472765404,"274151322000054","219011344069620",27.69,34.30,0,329.43,379.02,38.9,35.6,0.261,783286.6,783286.6,5682,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765434,950578.00
09/01/2016 17:30,2,1.527,ACTIVE,214.41,349.86,59.975,1472765404,"201051344000867","219011344069620",28.69,33.30,0,319.81,397.05,44.4,40.9,0.358,533671.1,533671.1,5736,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765435,950579.00
09/01/2016 17:30,2,1.445,ACTIVE,213.74,349.56,59.981,1472765404,"201051344001093","219011344069620",28.61,29.80,0,319.21,396.45,42.0,38.6,0.336,540589.6,540589.6,5757,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765436,950580.00
09/01/2016 17:30,2,1.521,ACTIVE,214.41,351.67,59.928,1472765404,"201051344000900","219011344069620",28.45,31.30,0,319.81,398.56,43.9,40.4,0.349,550321.0,550321.0,5747,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765437,950581.00
09/01/2016 17:30,2,1.486,ACTIVE,214.64,350.77,60.002,1472765404,"201051344000648","219011344069620",28.55,31.80,0,318.61,398.56,43.0,39.6,0.354,539379.7,539379.7,5730,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765438,950582.00
09/01/2016 17:30,2,1.520,ACTIVE,214.41,351.37,59.975,1472765404,"201051344000569","219011344069620",28.37,31.00,0,320.41,397.96,43.7,40.2,0.354,550445.5,550445.5,5733,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765439,950583.00
09/01/2016 17:30,2,1.525,ACTIVE,214.41,351.07,59.991,1472765404,"201051344000983","219011344069620",28.69,31.80,0,319.21,398.86,44.3,40.9,0.362,542773.8,542773.8,5727,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765440,950584.00
09/01/2016 17:30,2,1.508,ACTIVE,214.41,351.07,59.922,1472765404,"201051344001158","219011344069620",28.35,30.80,0,321.01,398.26,43.3,39.9,0.358,534788.5,534788.5,5732,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765440,950585.00
09/01/2016 17:30,2,1.471,ACTIVE,214.87,351.97,59.981,1472765404,"201051344000576","219011344069620",28.33,32.00,0,318.91,398.56,42.2,38.8,0.345,542297.2,542297.2,5746,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765441,950586.00
09/01/2016 17:30,2,1.404,ACTIVE,212.83,349.56,59.970,1472765404,"274151322000087","219011344069620",27.55,41.00,0,330.63,379.02,39.2,35.9,0.247,755561.0,755561.0,5756,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472765442,950587.00
09/01/2016 17:45,2,4.211,ACTIVE,218.03,356.48,59.959,1472766303,"201051344000645","219011344069620",28.35,33.00,0,319.21,396.15,120.9,114.8,0.557,541801.5,541801.5,5740,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766304,950588.00
09/01/2016 17:45,2,3.725,ACTIVE,213.96,345.06,59.944,1472766303,"274151322000085","219011344069620",27.57,37.50,0,330.03,379.62,104.0,98.4,0.393,783253.9,783253.9,5682,0,0,0,L,1151911521,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766305,950589.00
09/01/2016 17:45,2,4.094,ACTIVE,217.35,356.18,59.965,1472766303,"201051344000633","219011344069620",29.08,32.40,0,318.91,397.66,120.6,114.5,0.570,533335.6,533335.6,5735,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766306,950590.00
09/01/2016 17:45,2,4.100,ACTIVE,218.03,356.78,59.938,1472766303,"201051344000469","219011344069620",28.94,30.50,0,316.50,397.05,120.2,114.1,0.579,535807.7,535807.7,5751,0,0,0,L,1122011218,0,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766307,950591.00
09/01/2016 17:45,2,4.104,ACTIVE,216.00,352.87,59.959,1472766303,"201051344000646","219011344069620",28.73,30.30,0,318.30,391.04,119.4,113.3,0.561,536560.8,536560.8,5730,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766308,950592.00
09/01/2016 17:45,2,3.766,ACTIVE,213.51,359.78,59.949,1472766303,"274151322000052","219011344069620",28.77,35.80,0,329.13,379.92,109.6,103.8,0.424,804326.1,804326.1,5683,0,0,0,L,1151911521,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766309,950593.00
09/01/2016 17:45,2,4.359,ACTIVE,216.90,355.28,59.959,1472766303,"201051344000585","219011344069620",28.45,31.80,0,318.30,390.74,125.6,119.3,0.575,546137.5,546137.5,5725,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766310,950594.00
09/01/2016 17:45,2,4.035,ACTIVE,215.77,352.57,59.954,1472766303,"201051344001230","219011344069620",28.75,30.30,0,318.61,388.94,117.5,111.5,0.544,539720.4,539720.4,5752,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766311,950595.00
09/01/2016 17:45,2,4.064,ACTIVE,216.90,353.77,59.991,1472766303,"201051344000582","219011344069620",28.73,34.00,0,318.00,392.25,118.4,112.3,0.552,532459.1,532459.1,5724,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766312,950596.00
09/01/2016 17:45,2,3.986,ACTIVE,215.77,352.27,59.965,1472766303,"201051344000955","219011344069620",28.94,32.40,0,316.80,389.54,116.9,110.9,0.548,546280.0,546280.0,5729,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766313,950597.00
09/01/2016 17:45,2,2.543,ACTIVE,213.96,418.70,59.954,1472766303,"274151322000094","219011344069620",38.92,38.20,0,391.64,461.38,101.0,95.6,0.389,660518.3,660518.3,5799,0,0,0,L,1151911521,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766313,950598.00
09/01/2016 17:45,2,4.141,ACTIVE,217.80,356.48,59.996,1472766303,"201051344000579","219011344069620",28.90,32.40,0,318.30,397.96,121.2,115.0,0.557,550066.1,550066.1,5740,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766314,950599.00
09/01/2016 17:45,2,4.084,ACTIVE,215.77,352.87,59.933,1472766303,"201051344000890","219011344069620",28.84,31.50,0,318.91,390.44,119.3,113.3,0.544,543542.4,543542.4,5725,0,0,0,L,1122011218,0,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766315,950600.00
09/01/2016 17:45,2,4.074,ACTIVE,216.45,354.07,59.965,1472766303,"201051344000438","219011344069620",28.71,32.20,0,318.91,392.25,118.5,112.5,0.566,545023.2,545023.2,5735,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766316,950601.00
09/01/2016 17:45,2,4.064,ACTIVE,216.22,352.87,59.965,1472766303,"201051344000417","219011344069620",28.49,31.50,0,317.10,391.04,117.2,111.2,0.548,536294.2,536294.2,5727,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766317,950602.00
09/01/2016 17:45,2,3.842,ACTIVE,213.74,356.18,59.954,1472766303,"274151322000083","219011344069620",28.75,37.80,0,328.22,378.72,111.7,105.9,0.446,797041.9,797041.9,5702,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766318,950603.00
09/01/2016 17:45,2,4.018,ACTIVE,214.41,351.07,59.949,1472766303,"274151322000076","219011344069620",29.14,36.30,0,328.52,379.92,118.5,112.5,0.455,850484.7,850484.7,5707,0,0,0,L,1151911521,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766319,950604.00
09/01/2016 17:45,2,4.111,ACTIVE,216.90,354.67,59.959,1472766303,"201051344000868","219011344069620",28.75,31.50,0,317.70,395.55,119.7,113.6,0.552,534634.2,534634.2,5744,0,0,0,L,1122011218,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766320,950605.00
09/01/2016 17:45,2,4.094,ACTIVE,213.74,363.99,59.959,1472766303,"274151322000095","219011344069620",29.18,37.80,0,327.32,379.02,121.0,114.8,0.473,841919.2,841919.2,5721,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766321,950606.00
09/01/2016 17:45,2,4.133,ACTIVE,217.80,353.17,59.959,1472766303,"201051344000988","219011344069620",18.87,30.50,0,321.01,398.26,79.0,74.3,0.376,522421.9,522421.9,5751,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766322,950607.00
09/01/2016 17:45,2,4.240,ACTIVE,216.45,353.17,59.965,1472766303,"201051344001025","219011344069620",28.47,32.40,0,317.70,391.34,122.2,116.1,0.552,544920.9,544920.9,5734,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766323,950608.00
09/01/2016 17:45,2,4.152,ACTIVE,217.80,354.67,59.959,1472766303,"201051344000458","219011344069620",28.98,33.00,0,319.51,399.16,122.0,115.8,0.579,541985.6,541985.6,5733,0,0,0,L,1122011218,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766324,950609.00
09/01/2016 17:45,2,4.137,ACTIVE,218.26,358.58,59.965,1472766303,"201051344000853","219011344069620",29.12,31.80,0,320.11,397.66,122.1,115.9,0.579,541236.1,541236.1,5737,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766325,950610.00
09/01/2016 17:45,2,4.094,ACTIVE,216.00,354.37,59.970,1472766303,"201051344000685","219011344069620",28.88,31.00,0,317.40,391.64,119.8,113.7,0.575,544273.4,544273.4,5747,0,0,0,L,1122011218,0,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766326,950611.00
09/01/2016 17:45,2,4.180,ACTIVE,216.45,353.47,59.965,1472766303,"201051344000917","219011344069620",28.57,33.50,0,318.61,390.74,121.0,114.9,0.570,541228.0,541228.0,5753,0,0,0,L,1122011218,0,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766327,950612.00
09/01/2016 17:45,2,4.146,ACTIVE,216.00,354.07,59.954,1472766303,"201051344001145","219011344069620",28.94,30.80,0,318.91,391.34,121.4,115.3,0.557,546433.2,546433.2,5750,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766328,950613.00
09/01/2016 17:45,2,4.172,ACTIVE,216.90,354.67,59.954,1472766303,"201051344000651","219011344069620",28.37,34.00,0,317.70,393.75,119.8,113.7,0.552,539391.5,539391.5,5725,0,0,0,L,1122011218,0,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766328,950614.00
09/01/2016 17:45,2,3.654,ACTIVE,213.51,347.76,59.959,1472766303,"274151322000088","219011344069620",27.73,35.40,0,328.82,379.02,102.5,97.0,0.380,767450.6,767450.6,5690,0,0,0,L,1151911521,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766329,950615.00
09/01/2016 17:45,2,2.488,ACTIVE,214.64,424.71,59.970,1472766303,"274151322000068","219011344069620",39.64,36.80,0,393.75,466.49,100.5,95.1,0.384,660871.2,660871.2,5795,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766330,950616.00
09/01/2016 17:45,2,4.045,ACTIVE,216.45,353.47,59.959,1472766303,"201051344001135","219011344069620",28.86,33.00,0,318.00,391.04,118.3,112.3,0.552,535545.4,535545.4,5725,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766331,950617.00
09/01/2016 17:45,2,4.152,ACTIVE,216.45,354.67,59.954,1472766303,"201051344000594","219011344069620",28.75,33.50,0,317.70,392.85,120.8,114.7,0.557,546375.5,546375.5,5736,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766332,950618.00
09/01/2016 17:45,2,4.094,ACTIVE,216.67,353.77,59.938,1472766303,"201051344001203","219011344069620",28.55,32.40,0,317.70,391.94,118.4,112.4,0.557,543642.4,543642.4,5740,0,0,0,L,1122011218,0,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766333,950619.00
09/01/2016 17:45,2,3.713,ACTIVE,213.96,357.08,59.954,1472766303,"274151322000054","219011344069620",27.73,36.30,0,328.22,380.52,104.2,98.6,0.398,783306.7,783306.7,5683,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766334,950620.00
09/01/2016 17:45,2,4.135,ACTIVE,217.13,354.37,59.954,1472766303,"201051344000867","219011344069620",28.65,33.30,0,318.30,394.95,119.9,113.8,0.548,533693.7,533693.7,5737,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766335,950621.00
09/01/2016 17:45,2,3.906,ACTIVE,216.67,353.47,59.954,1472766303,"201051344001093","219011344069620",28.80,31.80,0,319.81,390.74,114.0,108.1,0.526,540611.3,540611.3,5758,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766336,950622.00
09/01/2016 17:45,2,4.123,ACTIVE,217.35,357.38,59.965,1472766303,"201051344000900","219011344069620",29.18,31.00,0,319.21,396.75,121.7,115.6,0.557,550343.8,550343.8,5748,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766337,950623.00
09/01/2016 17:45,2,4.055,ACTIVE,217.58,355.28,59.938,1472766303,"201051344000648","219011344069620",28.77,32.20,0,318.00,397.05,118.2,112.1,0.552,539402.0,539402.0,5731,0,0,0,L,1122011218,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766338,950624.00
09/01/2016 17:45,2,4.102,ACTIVE,217.58,354.97,59.970,1472766303,"201051344000569","219011344069620",29.02,32.00,0,318.91,397.66,120.7,114.5,0.561,550468.2,550468.2,5734,0,0,0,L,1122011218,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766339,950625.00
09/01/2016 17:45,2,4.129,ACTIVE,217.80,355.58,59.959,1472766303,"201051344000983","219011344069620",29.20,32.00,0,319.21,397.66,122.1,116.0,0.570,542797.0,542797.0,5728,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766340,950626.00
09/01/2016 17:45,2,4.107,ACTIVE,217.58,354.67,59.965,1472766303,"201051344001158","219011344069620",28.45,32.00,0,319.81,397.96,118.4,112.4,0.557,534811.1,534811.1,5733,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766341,950627.00
09/01/2016 17:45,2,4.016,ACTIVE,217.80,357.38,59.965,1472766303,"201051344000576","219011344069620",29.14,31.80,0,320.41,396.15,118.5,112.4,0.548,542319.5,542319.5,5747,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766342,950628.00
09/01/2016 17:45,2,3.713,ACTIVE,213.96,346.86,59.959,1472766303,"274151322000087","219011344069620",27.79,44.00,0,330.33,379.62,104.5,98.9,0.376,755581.3,755581.3,5757,0,0,0,L,1151911521,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472766343,950629.00
09/01/2016 18:00,2,1.791,ACTIVE,215.77,354.37,60.002,1472767203,"201051344000645","219011344069620",27.79,33.00,0,320.71,397.66,50.4,46.8,0.407,541823.6,541823.6,5741,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767204,950630.00
09/01/2016 18:00,2,1.225,ACTIVE,213.29,349.26,59.901,1472767203,"274151322000085","219011344069620",26.86,35.80,0,329.73,380.82,33.3,30.2,0.217,783272.7,783272.7,5683,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767205,950631.00
