ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2016 18:00,2,1.666,ACTIVE,215.54,354.67,59.959,1472767203,"201051344000633","219011344069620",28.21,32.40,0,317.40,397.66,47.6,44.1,0.389,533357.9,533357.9,5736,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767206,950632.00
09/01/2016 18:00,2,1.564,ACTIVE,215.32,353.47,59.996,1472767203,"201051344000469","219011344069620",28.23,30.80,0,317.70,398.26,44.8,41.3,0.380,535829.7,535829.7,5752,0,0,0,L,1122011218,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767207,950633.00
09/01/2016 18:00,2,1.318,ACTIVE,213.74,348.36,59.944,1472767203,"201051344000646","219011344069620",27.79,30.30,0,317.40,391.34,37.1,33.9,0.305,536582.7,536582.7,5731,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767208,950634.00
09/01/2016 18:00,2,1.186,ACTIVE,213.06,347.16,59.949,1472767203,"274151322000052","219011344069620",27.77,34.80,0,328.22,380.22,33.3,30.2,0.221,804345.8,804345.8,5684,0,0,0,L,1151911521,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767209,950635.00
09/01/2016 18:00,2,1.406,ACTIVE,214.64,349.56,59.965,1472767203,"201051344000585","219011344069620",28.17,31.80,0,319.51,393.15,40.1,36.8,0.318,546160.8,546160.8,5726,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767210,950636.00
09/01/2016 18:00,2,1.354,ACTIVE,214.19,347.76,59.949,1472767203,"201051344001230","219011344069620",28.01,29.80,0,317.70,389.54,38.4,35.1,0.309,539741.9,539741.9,5753,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767211,950637.00
09/01/2016 18:00,2,1.361,ACTIVE,214.64,349.26,59.965,1472767203,"201051344000582","219011344069620",28.05,34.50,0,315.60,392.25,38.7,35.4,0.323,532480.7,532480.7,5725,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767212,950638.00
09/01/2016 18:00,2,1.377,ACTIVE,213.96,348.06,59.965,1472767203,"201051344000955","219011344069620",28.53,32.60,0,318.00,390.44,39.8,36.5,0.331,546301.3,546301.3,5730,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767213,950639.00
09/01/2016 18:00,2,0.930,ACTIVE,213.29,420.50,59.928,1472767203,"274151322000094","219011344069620",39.08,36.30,0,335.44,455.06,36.5,33.3,0.247,660536.1,660536.1,5800,0,0,0,L,1151911521,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767213,950640.00
09/01/2016 18:00,2,1.488,ACTIVE,215.09,351.67,59.996,1472767203,"201051344000579","219011344069620",28.65,31.80,0,321.91,396.15,43.2,39.8,0.345,550088.6,550088.6,5741,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767214,950641.00
09/01/2016 18:00,2,1.668,ACTIVE,214.41,350.47,59.991,1472767203,"201051344000890","219011344069620",27.93,30.80,0,318.61,390.74,47.2,43.7,0.371,543564.1,543564.1,5726,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767215,950642.00
09/01/2016 18:00,2,1.721,ACTIVE,214.87,352.87,59.959,1472767203,"201051344000438","219011344069620",28.51,32.40,0,317.40,392.55,49.7,46.0,0.420,545044.7,545044.7,5736,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767216,950643.00
09/01/2016 18:00,2,1.801,ACTIVE,214.64,353.17,59.938,1472767203,"201051344000417","219011344069620",27.95,31.00,0,317.40,391.04,51.0,47.3,0.424,536315.5,536315.5,5728,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767217,950644.00
09/01/2016 18:00,2,1.830,ACTIVE,213.51,347.46,59.959,1472767203,"274151322000083","219011344069620",28.39,36.30,0,328.22,379.92,52.6,48.9,0.384,797062.0,797062.0,5703,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767218,950645.00
09/01/2016 18:00,2,1.945,ACTIVE,214.19,358.88,59.965,1472767203,"274151322000076","219011344069620",28.82,35.40,0,330.33,380.82,56.8,52.8,0.389,850505.9,850505.9,5708,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767219,950646.00
09/01/2016 18:00,2,1.850,ACTIVE,215.09,355.28,59.959,1472767203,"201051344000868","219011344069620",28.07,31.80,0,318.00,395.25,52.6,48.9,0.433,534656.1,534656.1,5745,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767220,950647.00
09/01/2016 18:00,2,2.025,ACTIVE,213.51,353.47,59.959,1472767203,"274151322000095","219011344069620",28.96,36.50,0,328.52,380.22,59.4,55.4,0.407,841941.0,841941.0,5722,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767221,950648.00
09/01/2016 18:00,2,1.988,ACTIVE,215.54,354.07,59.975,1472767203,"201051344000988","219011344069620",18.27,29.50,0,318.91,397.35,36.8,33.6,0.314,522436.1,522436.1,5752,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767222,950649.00
09/01/2016 18:00,2,2.111,ACTIVE,214.87,355.58,59.928,1472767203,"201051344001025","219011344069620",28.39,32.40,0,318.61,391.04,60.7,56.7,0.495,544943.1,544943.1,5735,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767223,950650.00
09/01/2016 18:00,2,2.051,ACTIVE,215.77,358.58,59.922,1472767203,"201051344000458","219011344069620",28.43,32.80,0,319.21,396.75,59.1,55.2,0.504,542007.8,542007.8,5734,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767224,950651.00
09/01/2016 18:00,2,2.066,ACTIVE,216.45,359.18,59.938,1472767203,"201051344000853","219011344069620",28.33,31.50,0,322.51,395.55,59.3,55.3,0.495,541258.2,541258.2,5738,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767225,950652.00
09/01/2016 18:00,2,2.074,ACTIVE,215.09,356.18,59.975,1472767203,"201051344000685","219011344069620",28.73,31.30,0,317.40,392.25,60.3,56.3,0.526,544295.0,544295.0,5748,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767225,950653.00
09/01/2016 18:00,2,2.150,ACTIVE,215.09,356.48,59.970,1472767203,"201051344000917","219011344069620",28.33,34.00,0,319.51,391.34,61.7,57.7,0.513,541249.9,541249.9,5754,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767226,950654.00
09/01/2016 18:00,2,2.230,ACTIVE,214.87,357.68,59.965,1472767203,"201051344001145","219011344069620",28.69,30.50,0,319.81,391.94,64.8,60.6,0.535,546455.3,546455.3,5751,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767227,950655.00
09/01/2016 18:00,2,2.201,ACTIVE,215.54,357.98,59.959,1472767203,"201051344000651","219011344069620",28.71,34.50,0,318.61,392.85,64.0,59.9,0.535,539413.2,539413.2,5726,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767228,950656.00
09/01/2016 18:00,2,2.160,ACTIVE,213.29,351.67,59.959,1472767203,"274151322000088","219011344069620",27.41,33.80,0,328.22,380.22,60.0,56.0,0.398,767468.7,767468.7,5691,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767229,950657.00
09/01/2016 18:00,2,1.641,ACTIVE,214.41,409.38,59.965,1472767203,"274151322000068","219011344069620",37.15,35.40,0,335.74,453.26,61.5,57.4,0.415,660889.0,660889.0,5796,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767230,950658.00
09/01/2016 18:00,2,2.455,ACTIVE,215.09,358.88,60.018,1472767203,"201051344001135","219011344069620",28.80,33.30,0,318.00,391.34,71.6,67.2,0.597,535566.9,535566.9,5726,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767231,950659.00
09/01/2016 18:00,2,2.420,ACTIVE,215.32,360.38,59.959,1472767203,"201051344000594","219011344069620",29.04,32.60,0,317.10,396.15,71.2,66.8,0.588,546397.6,546397.6,5737,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767232,950660.00
09/01/2016 18:00,2,2.594,ACTIVE,215.54,359.78,59.970,1472767203,"201051344001203","219011344069620",28.80,32.60,0,317.40,391.94,75.8,71.2,0.636,543663.8,543663.8,5741,0,0,0,L,1122011218,0,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767233,950661.00
09/01/2016 18:00,2,2.496,ACTIVE,213.74,352.87,59.975,1472767203,"274151322000054","219011344069620",27.77,35.40,0,327.92,380.52,70.2,65.8,0.482,783325.3,783325.3,5684,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767233,950662.00
09/01/2016 18:00,2,2.676,ACTIVE,216.22,360.99,59.970,1472767203,"201051344000867","219011344069620",28.67,33.00,0,319.81,396.45,77.7,73.1,0.636,533715.5,533715.5,5738,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767234,950663.00
09/01/2016 18:00,2,2.691,ACTIVE,216.00,360.99,59.975,1472767203,"201051344001093","219011344069620",28.63,31.30,0,318.00,390.74,78.1,73.5,0.650,540631.7,540631.7,5759,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767235,950664.00
09/01/2016 18:00,2,2.766,ACTIVE,216.67,359.48,59.928,1472767203,"201051344000900","219011344069620",29.02,32.20,0,318.91,398.26,81.3,76.6,0.367,550365.8,550365.8,5749,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767236,950665.00
09/01/2016 18:00,2,2.826,ACTIVE,217.13,351.67,59.959,1472767203,"201051344000648","219011344069620",28.96,31.80,0,319.21,397.05,82.9,78.1,0.393,539423.4,539423.4,5732,0,0,0,L,1122011218,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767237,950666.00
09/01/2016 18:00,2,2.895,ACTIVE,216.90,352.57,59.965,1472767203,"201051344000569","219011344069620",28.80,31.80,0,319.81,397.05,84.5,79.6,0.389,550490.0,550490.0,5735,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767238,950667.00
09/01/2016 18:00,2,3.023,ACTIVE,217.13,352.57,59.965,1472767203,"201051344000983","219011344069620",28.57,32.20,0,321.01,397.66,87.5,82.5,0.411,542819.1,542819.1,5729,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767239,950668.00
09/01/2016 18:00,2,2.943,ACTIVE,217.13,351.97,59.970,1472767203,"201051344001158","219011344069620",28.78,31.50,0,320.41,398.26,85.8,80.9,0.402,534832.6,534832.6,5734,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767240,950669.00
09/01/2016 18:00,2,2.936,ACTIVE,217.35,354.07,59.959,1472767203,"201051344000576","219011344069620",28.71,31.80,0,320.41,398.26,85.4,80.5,0.398,542340.9,542340.9,5748,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767241,950670.00
09/01/2016 18:00,2,2.600,ACTIVE,214.19,364.59,59.954,1472767203,"274151322000087","219011344069620",27.77,43.40,0,329.43,379.92,73.1,68.6,0.477,755600.0,755600.0,5758,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472767242,950671.00
09/01/2016 18:15,2,1.975,ACTIVE,213.29,348.36,59.949,1472768105,"274151322000085","219011344069620",27.73,34.30,0,336.34,379.32,55.5,51.7,0.371,783287.6,783287.6,5684,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768107,950672.00
09/01/2016 18:15,2,2.287,ACTIVE,216.00,361.59,59.954,1472768105,"201051344000633","219011344069620",28.84,30.80,0,321.31,397.35,66.8,62.6,0.570,533375.7,533375.7,5737,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768108,950673.00
09/01/2016 18:15,2,2.266,ACTIVE,216.22,360.69,60.018,1472768105,"201051344000469","219011344069620",28.69,29.80,0,318.61,398.26,65.9,61.7,0.557,535847.3,535847.3,5753,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768109,950674.00
09/01/2016 18:15,2,2.279,ACTIVE,214.64,357.68,59.954,1472768105,"201051344000646","219011344069620",28.67,29.30,0,316.50,391.94,66.2,61.9,0.548,536600.3,536600.3,5732,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768110,950675.00
09/01/2016 18:15,2,1.998,ACTIVE,213.29,354.67,60.028,1472768105,"274151322000052","219011344069620",28.65,33.30,0,334.84,380.52,58.0,54.1,0.393,804361.4,804361.4,5685,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768111,950676.00
09/01/2016 18:15,2,2.477,ACTIVE,215.32,359.18,59.954,1472768105,"201051344000585","219011344069620",28.75,31.00,0,323.41,395.25,72.0,67.6,0.597,546179.9,546179.9,5727,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768111,950677.00
09/01/2016 18:15,2,2.201,ACTIVE,214.64,356.18,59.986,1472768105,"201051344001230","219011344069620",28.92,28.50,0,317.40,390.14,64.5,60.3,0.526,539759.2,539759.2,5754,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768112,950678.00
09/01/2016 18:15,2,2.256,ACTIVE,215.54,358.28,59.959,1472768105,"201051344000582","219011344069620",28.65,33.80,0,319.21,395.25,65.5,61.3,0.539,532498.3,532498.3,5726,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768113,950679.00
09/01/2016 18:15,2,2.129,ACTIVE,214.64,356.18,59.959,1472768105,"201051344000955","219011344069620",29.32,32.20,0,317.40,391.04,63.2,59.1,0.526,546318.3,546318.3,5731,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768114,950680.00
09/01/2016 18:15,2,1.299,ACTIVE,213.51,426.81,59.928,1472768105,"274151322000094","219011344069620",39.22,35.20,0,385.93,454.46,51.4,47.7,0.354,660550.2,660550.2,5801,0,0,0,L,1151911521,0,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768115,950681.00
09/01/2016 18:15,2,2.336,ACTIVE,216.00,360.08,59.949,1472768105,"201051344000579","219011344069620",28.88,30.30,0,324.62,395.55,68.3,64.0,0.566,550106.8,550106.8,5742,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768116,950682.00
09/01/2016 18:15,2,2.264,ACTIVE,214.64,356.48,59.901,1472768105,"201051344000890","219011344069620",28.71,29.30,0,319.21,391.64,65.8,61.6,0.535,543581.8,543581.8,5727,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768117,950683.00
09/01/2016 18:15,2,2.197,ACTIVE,215.09,357.68,59.970,1472768105,"201051344000438","219011344069620",29.06,31.50,0,318.91,394.35,64.7,60.5,0.548,545062.1,545062.1,5737,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768118,950684.00
09/01/2016 18:15,2,2.236,ACTIVE,215.09,357.98,59.954,1472768105,"201051344000417","219011344069620",28.55,29.80,0,318.61,391.64,64.7,60.5,0.548,536332.9,536332.9,5729,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768119,950685.00
09/01/2016 18:15,2,2.080,ACTIVE,213.29,352.57,59.944,1472768105,"274151322000083","219011344069620",28.63,34.50,0,328.52,380.22,60.3,56.3,0.438,797078.3,797078.3,5704,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768120,950686.00
09/01/2016 18:15,2,2.113,ACTIVE,213.96,361.59,59.965,1472768105,"274151322000076","219011344069620",29.42,33.50,0,331.23,381.12,63.0,58.9,0.442,850523.0,850523.0,5709,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768121,950687.00
09/01/2016 18:15,2,2.275,ACTIVE,215.54,358.88,59.912,1472768105,"201051344000868","219011344069620",28.51,30.50,0,321.01,395.55,65.7,61.5,0.535,534673.7,534673.7,5746,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768122,950688.00
09/01/2016 18:15,2,2.229,ACTIVE,213.51,348.36,59.938,1472768105,"274151322000095","219011344069620",29.06,34.80,0,329.13,379.62,65.5,61.3,0.442,841958.7,841958.7,5723,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768123,950689.00
09/01/2016 18:15,2,2.307,ACTIVE,216.00,355.28,59.959,1472768105,"201051344000988","219011344069620",18.67,28.80,0,335.74,384.73,43.6,40.2,0.349,522447.7,522447.7,5753,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768124,950690.00
09/01/2016 18:15,2,2.336,ACTIVE,215.09,358.28,59.959,1472768105,"201051344001025","219011344069620",28.78,31.50,0,319.21,394.05,68.0,63.7,0.552,544961.4,544961.4,5736,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768125,950691.00
09/01/2016 18:15,2,2.318,ACTIVE,216.00,361.59,59.949,1472768105,"201051344000458","219011344069620",28.86,31.30,0,322.81,395.25,67.8,63.5,0.570,542026.0,542026.0,5735,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768126,950692.00
09/01/2016 18:15,2,2.293,ACTIVE,216.45,362.19,59.944,1472768105,"201051344000853","219011344069620",28.90,30.30,0,327.92,398.26,67.1,62.8,0.561,541276.2,541276.2,5739,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768127,950693.00
09/01/2016 18:15,2,2.254,ACTIVE,214.87,358.88,59.944,1472768105,"201051344000685","219011344069620",28.67,30.30,0,318.00,391.64,65.5,61.2,0.570,544312.8,544312.8,5749,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768128,950694.00
09/01/2016 18:15,2,2.293,ACTIVE,215.09,358.28,60.018,1472768105,"201051344000917","219011344069620",28.84,33.80,0,318.61,395.55,67.0,62.7,0.570,541268.0,541268.0,5755,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768128,950695.00
09/01/2016 18:15,2,2.295,ACTIVE,214.87,358.28,59.922,1472768105,"201051344001145","219011344069620",29.10,30.00,0,320.11,394.65,67.7,63.4,0.548,546473.6,546473.6,5752,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768129,950696.00
09/01/2016 18:15,2,2.273,ACTIVE,215.32,358.88,59.954,1472768105,"201051344000651","219011344069620",28.63,33.80,0,320.71,397.05,65.9,61.7,0.544,539431.0,539431.0,5727,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768130,950697.00
09/01/2016 18:15,2,1.914,ACTIVE,212.83,357.68,59.928,1472768105,"274151322000088","219011344069620",27.61,32.40,0,335.44,377.82,53.5,49.7,0.358,767483.3,767483.3,5692,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768131,950698.00
09/01/2016 18:15,2,1.367,ACTIVE,213.74,420.20,59.907,1472768105,"274151322000068","219011344069620",38.31,34.00,0,388.34,458.67,53.3,49.5,0.362,660903.4,660903.4,5797,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768132,950699.00
09/01/2016 18:15,2,2.289,ACTIVE,214.87,357.08,59.944,1472768105,"201051344001135","219011344069620",28.43,32.80,0,320.11,391.64,66.0,61.7,0.544,535584.7,535584.7,5727,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768133,950700.00
09/01/2016 18:15,2,2.293,ACTIVE,215.09,359.78,59.986,1472768105,"201051344000594","219011344069620",28.90,31.30,0,319.51,396.45,67.1,62.9,0.535,546415.8,546415.8,5738,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768134,950701.00
09/01/2016 18:15,2,2.230,ACTIVE,215.09,356.48,59.917,1472768105,"201051344001203","219011344069620",28.75,31.50,0,319.51,394.35,65.0,60.8,0.552,543681.3,543681.3,5742,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768135,950702.00
09/01/2016 18:15,2,1.969,ACTIVE,213.29,358.58,59.991,1472768105,"274151322000054","219011344069620",27.73,33.80,0,335.74,380.22,55.3,51.5,0.384,783340.3,783340.3,5685,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768136,950703.00
09/01/2016 18:15,2,2.287,ACTIVE,215.77,358.28,59.991,1472768105,"201051344000867","219011344069620",28.67,31.80,0,320.41,398.26,66.4,62.1,0.539,533733.4,533733.4,5739,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768137,950704.00
09/01/2016 18:15,2,2.104,ACTIVE,215.09,356.48,59.986,1472768105,"201051344001093","219011344069620",28.53,30.30,0,320.41,392.25,60.8,56.8,0.504,540648.3,540648.3,5760,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768137,950705.00
09/01/2016 18:15,2,2.268,ACTIVE,215.54,359.78,59.954,1472768105,"201051344000900","219011344069620",28.96,30.80,0,321.61,396.45,66.6,62.3,0.548,550383.8,550383.8,5750,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768138,950706.00
09/01/2016 18:15,2,2.258,ACTIVE,216.00,359.78,59.965,1472768105,"201051344000648","219011344069620",28.53,29.80,0,320.11,397.35,65.3,61.1,0.544,539441.1,539441.1,5733,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768139,950707.00
09/01/2016 18:15,2,2.260,ACTIVE,215.77,358.58,59.954,1472768105,"201051344000569","219011344069620",28.86,31.00,0,320.71,398.56,66.1,61.9,0.548,550507.8,550507.8,5736,0,0,0,L,1122011218,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768140,950708.00
09/01/2016 18:15,2,2.330,ACTIVE,216.00,361.29,60.007,1472768105,"201051344000983","219011344069620",28.94,31.30,0,319.51,396.15,68.3,64.0,0.588,542837.5,542837.5,5730,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768141,950709.00
09/01/2016 18:15,2,2.271,ACTIVE,216.00,360.08,59.891,1472768105,"201051344001158","219011344069620",28.59,30.00,0,321.91,397.35,65.8,61.6,0.557,534850.4,534850.4,5735,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768142,950710.00
09/01/2016 18:15,2,2.209,ACTIVE,216.22,360.99,59.949,1472768105,"201051344000576","219011344069620",28.86,30.00,0,322.21,398.26,64.5,60.3,0.552,542358.3,542358.3,5749,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768143,950711.00
09/01/2016 18:15,2,2.000,ACTIVE,213.29,346.86,59.933,1472768105,"274151322000087","219011344069620",27.73,41.50,0,335.44,378.72,56.2,52.3,0.376,755615.2,755615.2,5759,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768144,950712.00
09/01/2016 18:15,2,2.268,ACTIVE,216.00,359.48,59.938,1472768105,"201051344000645","219011344069620",28.57,31.00,0,325.82,397.35,65.7,61.5,0.521,541841.9,541841.9,5742,0,0,0,L,1122011218,1,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472768145,950713.00
09/01/2016 18:30,2,1.010,ACTIVE,215.32,348.36,59.922,1472769003,"201051344000645","219011344069620",28.53,29.00,0,336.64,389.24,29.2,26.3,0.230,541851.2,541851.2,5743,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769004,950714.00
09/01/2016 18:30,2,0.801,ACTIVE,213.51,340.85,59.975,1472769003,"274151322000085","219011344069620",27.49,32.40,0,333.63,368.50,22.4,19.7,0.137,783295.5,783295.5,5685,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769005,950715.00
09/01/2016 18:30,2,1.020,ACTIVE,215.32,349.86,59.959,1472769003,"201051344000633","219011344069620",28.45,28.50,0,334.24,391.34,29.4,26.4,0.225,533385.7,533385.7,5738,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769006,950716.00
09/01/2016 18:30,2,0.992,ACTIVE,215.09,348.06,59.917,1472769003,"201051344000469","219011344069620",28.69,27.80,0,335.44,391.04,28.8,25.9,0.234,535857.1,535857.1,5754,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769007,950717.00
09/01/2016 18:30,2,0.986,ACTIVE,213.96,345.66,59.970,1472769003,"201051344000646","219011344069620",28.35,27.30,0,334.54,385.33,28.3,25.4,0.225,536610.1,536610.1,5733,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769008,950718.00
09/01/2016 18:30,2,0.848,ACTIVE,213.06,345.36,60.007,1472769003,"274151322000052","219011344069620",28.15,31.30,0,335.44,369.40,24.2,21.4,0.159,804369.8,804369.8,5686,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769009,950719.00
09/01/2016 18:30,2,1.139,ACTIVE,214.64,347.16,59.970,1472769003,"201051344000585","219011344069620",28.53,28.80,0,336.04,391.94,32.9,29.8,0.252,546190.7,546190.7,5728,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769010,950720.00
09/01/2016 18:30,2,0.965,ACTIVE,214.19,344.76,59.965,1472769003,"201051344001230","219011344069620",28.71,26.00,0,334.54,382.03,28.1,25.2,0.217,539768.6,539768.6,5755,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769011,950721.00
09/01/2016 18:30,2,1.049,ACTIVE,214.87,347.46,59.917,1472769003,"201051344000582","219011344069620",28.43,31.30,0,335.74,385.93,30.2,27.3,0.243,532507.8,532507.8,5727,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769011,950722.00
09/01/2016 18:30,2,1.105,ACTIVE,214.19,346.56,59.965,1472769003,"201051344000955","219011344069620",28.92,29.50,0,334.54,382.63,32.4,29.4,0.256,546327.7,546327.7,5732,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769012,950723.00
09/01/2016 18:30,2,0.670,ACTIVE,213.29,410.28,59.959,1472769003,"274151322000094","219011344069620",38.15,33.50,0,380.22,443.04,26.0,23.2,0.172,660557.5,660557.5,5802,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769013,950724.00
09/01/2016 18:30,2,1.309,ACTIVE,215.32,350.77,59.965,1472769003,"201051344000579","219011344069620",29.30,27.80,0,336.94,391.04,38.9,35.7,0.314,550117.1,550117.1,5743,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769014,950725.00
09/01/2016 18:30,2,1.332,ACTIVE,214.41,347.76,59.922,1472769003,"201051344000890","219011344069620",28.41,26.80,0,335.74,384.13,38.4,35.1,0.301,543591.5,543591.5,5728,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769015,950726.00
09/01/2016 18:30,2,1.350,ACTIVE,214.87,350.17,59.975,1472769003,"201051344000438","219011344069620",29.70,28.80,0,336.04,385.63,40.6,37.3,0.340,545071.6,545071.6,5738,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769016,950727.00
09/01/2016 18:30,2,1.480,ACTIVE,214.64,350.47,59.959,1472769003,"201051344000417","219011344069620",28.94,27.50,0,336.04,383.53,43.4,40.0,0.358,536342.4,536342.4,5730,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769017,950728.00
09/01/2016 18:30,2,1.367,ACTIVE,213.51,345.96,59.933,1472769003,"274151322000083","219011344069620",29.10,32.00,0,334.24,370.90,40.3,37.0,0.278,797086.9,797086.9,5705,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769018,950729.00
09/01/2016 18:30,2,1.439,ACTIVE,214.19,345.66,59.965,1472769003,"274151322000076","219011344069620",29.72,31.30,0,336.94,372.71,43.4,39.9,0.296,850532.0,850532.0,5710,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769019,950730.00
09/01/2016 18:30,2,1.666,ACTIVE,215.32,353.47,59.938,1472769003,"201051344000868","219011344069620",28.84,28.50,0,336.64,388.04,48.8,45.1,0.389,534683.5,534683.5,5747,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769020,950731.00
09/01/2016 18:30,2,1.568,ACTIVE,213.29,354.07,59.949,1472769003,"274151322000095","219011344069620",29.68,32.20,0,335.44,373.01,47.1,43.6,0.323,841968.1,841968.1,5724,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769021,950732.00
09/01/2016 18:30,2,1.738,ACTIVE,215.77,352.87,59.959,1472769003,"201051344000988","219011344069620",19.12,27.30,0,336.34,376.31,33.7,30.6,0.278,522453.9,522453.9,5754,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769022,950733.00
09/01/2016 18:30,2,1.777,ACTIVE,214.87,353.47,59.965,1472769003,"201051344001025","219011344069620",28.98,29.00,0,335.74,386.53,52.2,48.5,0.415,544971.4,544971.4,5737,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769022,950734.00
09/01/2016 18:30,2,1.795,ACTIVE,215.77,354.67,59.954,1472769003,"201051344000458","219011344069620",29.22,29.30,0,335.44,391.64,53.1,49.4,0.446,542036.0,542036.0,5736,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769024,950735.00
09/01/2016 18:30,2,1.766,ACTIVE,216.45,357.08,59.959,1472769003,"201051344000853","219011344069620",29.28,28.30,0,336.34,391.34,52.4,48.7,0.429,541286.2,541286.2,5740,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769025,950736.00
09/01/2016 18:30,2,1.633,ACTIVE,214.87,353.47,59.959,1472769003,"201051344000685","219011344069620",29.26,27.50,0,334.54,385.03,48.4,44.8,0.415,544322.3,544322.3,5750,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769026,950737.00
09/01/2016 18:30,2,1.703,ACTIVE,215.09,353.17,59.959,1472769003,"201051344000917","219011344069620",29.30,31.50,0,335.44,386.83,50.6,46.9,0.424,541277.8,541277.8,5756,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769027,950738.00
09/01/2016 18:30,2,1.668,ACTIVE,215.09,352.87,59.959,1472769003,"201051344001145","219011344069620",29.58,27.00,0,336.04,385.93,50.0,46.4,0.402,546483.4,546483.4,5753,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769028,950739.00
09/01/2016 18:30,2,1.615,ACTIVE,215.32,353.17,59.965,1472769003,"201051344000651","219011344069620",29.48,31.50,0,336.04,388.04,48.3,44.7,0.393,539440.6,539440.6,5728,0,0,0,L,1122011218,0,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769028,950740.00
09/01/2016 18:30,2,1.307,ACTIVE,213.29,347.16,59.959,1472769003,"274151322000088","219011344069620",28.17,31.00,0,332.43,367.30,37.2,34.0,0.252,767490.9,767490.9,5693,0,0,0,L,1151911521,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769029,950741.00
09/01/2016 18:30,2,0.988,ACTIVE,214.19,412.08,59.949,1472769003,"274151322000068","219011344069620",38.19,33.00,0,337.24,447.25,38.1,34.8,0.247,660911.0,660911.0,5798,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769030,950742.00
09/01/2016 18:30,2,1.684,ACTIVE,214.64,351.37,59.965,1472769003,"201051344001135","219011344069620",29.32,30.50,0,335.44,384.13,50.0,46.4,0.402,535594.4,535594.4,5728,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769032,950743.00
09/01/2016 18:30,2,1.707,ACTIVE,215.09,354.37,59.944,1472769003,"201051344000594","219011344069620",29.52,28.30,0,335.74,388.34,51.0,47.3,0.407,546425.7,546425.7,5739,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769033,950744.00
09/01/2016 18:30,2,1.668,ACTIVE,215.09,352.27,60.002,1472769003,"201051344001203","219011344069620",29.36,28.80,0,336.04,386.23,49.7,46.0,0.420,543690.8,543690.8,5743,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769034,950745.00
09/01/2016 18:30,2,1.475,ACTIVE,213.51,348.06,59.907,1472769003,"274151322000054","219011344069620",28.35,32.00,0,333.33,368.80,42.3,38.9,0.292,783348.2,783348.2,5686,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769035,950746.00
09/01/2016 18:30,2,1.734,ACTIVE,215.77,354.37,59.965,1472769003,"201051344000867","219011344069620",29.42,29.30,0,337.54,387.74,51.7,48.0,0.415,533743.2,533743.2,5740,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769035,950747.00
09/01/2016 18:30,2,1.607,ACTIVE,215.09,353.17,59.970,1472769003,"201051344001093","219011344069620",29.08,28.00,0,336.34,383.53,47.4,43.8,0.384,540657.2,540657.2,5761,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769036,950748.00
09/01/2016 18:30,2,1.766,ACTIVE,215.54,355.88,59.959,1472769003,"201051344000900","219011344069620",29.30,28.80,0,336.94,390.44,52.4,48.7,0.429,550393.6,550393.6,5751,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769037,950749.00
09/01/2016 18:30,2,1.730,ACTIVE,216.00,354.67,60.002,1472769003,"201051344000648","219011344069620",29.62,27.50,0,336.94,389.84,51.9,48.2,0.438,539450.8,539450.8,5734,0,0,0,L,1122011218,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769038,950750.00
09/01/2016 18:30,2,1.789,ACTIVE,215.77,356.48,59.970,1472769003,"201051344000569","219011344069620",29.22,29.30,0,337.54,390.14,53.0,49.2,0.433,550517.6,550517.6,5737,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769039,950751.00
09/01/2016 18:30,2,1.844,ACTIVE,215.77,355.88,59.970,1472769003,"201051344000983","219011344069620",29.60,29.00,0,336.04,391.34,55.2,51.4,0.455,542847.7,542847.7,5731,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769040,950752.00
09/01/2016 18:30,2,1.787,ACTIVE,215.77,355.88,59.938,1472769003,"201051344001158","219011344069620",29.38,27.80,0,336.34,390.14,53.2,49.4,0.442,534860.1,534860.1,5736,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769041,950753.00
09/01/2016 18:30,2,1.717,ACTIVE,216.00,356.78,59.959,1472769003,"201051344000576","219011344069620",29.72,28.00,0,334.54,389.24,51.7,48.0,0.429,542367.8,542367.8,5750,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769042,950754.00
09/01/2016 18:30,2,1.570,ACTIVE,213.51,346.86,59.965,1472769003,"274151322000087","219011344069620",28.35,38.60,0,333.03,368.50,45.0,41.6,0.274,755623.1,755623.1,5760,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769043,950755.00
09/01/2016 18:45,2,1.186,ACTIVE,215.54,349.86,59.954,1472769903,"201051344000645","219011344069620",28.57,27.30,0,336.94,382.03,34.3,31.2,0.274,541860.9,541860.9,5744,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769904,950756.00
09/01/2016 18:45,2,0.447,ACTIVE,213.51,341.75,59.954,1472769903,"274151322000085","219011344069620",31.51,30.50,0,335.74,362.49,14.3,11.9,0.084,783302.6,783302.6,5686,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769905,950757.00
09/01/2016 18:45,2,1.191,ACTIVE,215.54,351.07,59.954,1472769903,"201051344000633","219011344069620",29.00,26.50,0,336.34,381.73,35.0,31.9,0.278,533395.6,533395.6,5739,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769906,950758.00
09/01/2016 18:45,2,1.164,ACTIVE,215.32,349.56,59.912,1472769903,"201051344000469","219011344069620",29.02,26.30,0,335.44,380.82,34.2,31.1,0.278,535866.8,535866.8,5755,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769907,950759.00
09/01/2016 18:45,2,1.180,ACTIVE,213.96,347.76,59.965,1472769903,"201051344000646","219011344069620",29.06,25.50,0,333.33,376.31,34.8,31.7,0.278,536619.9,536619.9,5734,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769908,950760.00
09/01/2016 18:45,2,0.961,ACTIVE,213.29,345.06,59.991,1472769903,"274151322000052","219011344069620",28.86,29.80,0,333.93,363.39,28.1,25.2,0.181,804377.8,804377.8,5687,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769909,950761.00
09/01/2016 18:45,2,1.361,ACTIVE,214.87,349.26,59.922,1472769903,"201051344000585","219011344069620",28.94,26.50,0,333.63,380.22,39.9,36.6,0.314,546201.9,546201.9,5729,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769910,950762.00
09/01/2016 18:45,2,1.121,ACTIVE,214.41,346.56,59.954,1472769903,"201051344001230","219011344069620",29.00,24.30,0,333.03,373.91,33.0,29.9,0.256,539778.0,539778.0,5756,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769911,950763.00
09/01/2016 18:45,2,1.178,ACTIVE,215.09,348.96,59.949,1472769903,"201051344000582","219011344069620",28.73,29.00,0,334.84,377.22,34.3,31.2,0.274,532517.5,532517.5,5728,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769912,950764.00
09/01/2016 18:45,2,1.090,ACTIVE,214.19,346.56,59.912,1472769903,"201051344000955","219011344069620",29.32,27.80,0,333.03,373.61,32.4,29.3,0.256,546336.9,546336.9,5733,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769913,950765.00
09/01/2016 18:45,2,0.648,ACTIVE,213.51,410.88,59.949,1472769903,"274151322000094","219011344069620",38.23,31.80,0,333.33,441.24,25.3,22.5,0.172,660564.7,660564.7,5803,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769914,950766.00
09/01/2016 18:45,2,1.211,ACTIVE,215.32,349.86,59.949,1472769903,"201051344000579","219011344069620",29.46,25.80,0,336.34,383.53,36.2,33.1,0.283,550127.3,550127.3,5744,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769914,950767.00
09/01/2016 18:45,2,1.178,ACTIVE,214.19,347.16,59.954,1472769903,"201051344000890","219011344069620",28.90,24.80,0,333.93,375.71,34.5,31.4,0.265,543601.3,543601.3,5729,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769915,950768.00
09/01/2016 18:45,2,1.125,ACTIVE,214.64,347.76,59.959,1472769903,"201051344000438","219011344069620",29.32,26.50,0,334.54,376.31,33.4,30.3,0.261,545081.1,545081.1,5739,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769916,950769.00
09/01/2016 18:45,2,1.160,ACTIVE,214.64,347.16,59.965,1472769903,"201051344000417","219011344069620",28.96,25.80,0,334.24,375.41,34.0,30.9,0.265,536352.1,536352.1,5731,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769917,950770.00
09/01/2016 18:45,2,1.027,ACTIVE,213.29,346.86,59.917,1472769903,"274151322000083","219011344069620",28.88,30.30,0,335.14,364.59,30.0,27.1,0.199,797095.5,797095.5,5706,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769918,950771.00
09/01/2016 18:45,2,1.006,ACTIVE,213.96,342.35,59.965,1472769903,"274151322000076","219011344069620",29.72,29.80,0,335.44,366.10,30.2,27.2,0.199,850540.8,850540.8,5711,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769919,950772.00
09/01/2016 18:45,2,1.180,ACTIVE,215.09,349.56,59.954,1472769903,"201051344000868","219011344069620",28.63,27.00,0,336.64,379.02,34.2,31.1,0.261,534693.2,534693.2,5748,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769920,950773.00
09/01/2016 18:45,2,1.080,ACTIVE,213.29,348.06,59.954,1472769903,"274151322000095","219011344069620",29.68,30.00,0,334.24,367.00,32.4,29.4,0.217,841977.4,841977.4,5725,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769921,950774.00
09/01/2016 18:45,2,1.184,ACTIVE,215.09,348.06,59.965,1472769903,"201051344000988","219011344069620",18.85,25.80,0,337.84,370.60,22.6,19.9,0.186,522460.1,522460.1,5755,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769922,950775.00
