ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2016 18:45,2,1.225,ACTIVE,214.64,347.76,59.949,1472769903,"201051344001025","219011344069620",29.10,26.80,0,335.74,378.12,36.1,32.9,0.283,544981.6,544981.6,5738,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769922,950776.00
09/01/2016 18:45,2,1.209,ACTIVE,215.32,349.56,59.965,1472769903,"201051344000458","219011344069620",29.06,27.50,0,338.14,382.03,35.6,32.5,0.292,542046.1,542046.1,5737,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769923,950777.00
09/01/2016 18:45,2,1.188,ACTIVE,215.77,351.37,60.002,1472769903,"201051344000853","219011344069620",29.06,26.80,0,336.34,381.73,35.0,31.9,0.283,541296.1,541296.1,5741,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769924,950778.00
09/01/2016 18:45,2,1.156,ACTIVE,214.64,348.36,59.959,1472769903,"201051344000685","219011344069620",28.82,25.50,0,335.74,376.62,33.8,30.7,0.287,544331.9,544331.9,5751,0,0,0,L,1122011218,0,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769925,950779.00
09/01/2016 18:45,2,1.209,ACTIVE,214.64,348.36,59.959,1472769903,"201051344000917","219011344069620",28.80,29.80,0,334.54,377.52,35.3,32.2,0.283,541287.8,541287.8,5757,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769926,950780.00
09/01/2016 18:45,2,1.211,ACTIVE,214.64,348.06,59.959,1472769903,"201051344001145","219011344069620",29.12,25.00,0,336.34,377.82,35.7,32.5,0.278,546493.6,546493.6,5754,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769927,950781.00
09/01/2016 18:45,2,1.172,ACTIVE,214.87,348.66,59.959,1472769903,"201051344000651","219011344069620",28.94,29.30,0,336.64,377.52,34.4,31.3,0.270,539450.3,539450.3,5729,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769928,950782.00
09/01/2016 18:45,2,0.887,ACTIVE,212.83,343.55,59.949,1472769903,"274151322000088","219011344069620",27.95,29.50,0,335.14,361.89,25.2,22.4,0.155,767498.2,767498.2,5694,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769929,950783.00
09/01/2016 18:45,2,0.664,ACTIVE,213.74,412.38,59.954,1472769903,"274151322000068","219011344069620",38.78,31.50,0,333.93,442.14,26.0,23.1,0.164,660918.4,660918.4,5799,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769930,950784.00
09/01/2016 18:45,2,1.189,ACTIVE,214.19,346.56,59.965,1472769903,"201051344001135","219011344069620",28.80,28.30,0,336.04,375.71,34.7,31.6,0.270,535604.3,535604.3,5729,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769931,950785.00
09/01/2016 18:45,2,1.189,ACTIVE,214.87,349.26,59.965,1472769903,"201051344000594","219011344069620",29.08,26.30,0,336.34,377.82,35.0,31.9,0.274,546435.7,546435.7,5740,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769931,950786.00
09/01/2016 18:45,2,1.125,ACTIVE,214.64,347.16,59.986,1472769903,"201051344001203","219011344069620",29.08,26.80,0,336.64,377.22,33.2,30.1,0.270,543700.3,543700.3,5744,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769932,950787.00
09/01/2016 18:45,2,0.934,ACTIVE,213.06,344.76,59.954,1472769903,"274151322000054","219011344069620",28.13,30.80,0,335.14,363.09,26.6,23.8,0.177,783355.8,783355.8,5687,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769933,950788.00
09/01/2016 18:45,2,1.182,ACTIVE,215.32,348.36,59.959,1472769903,"201051344000867","219011344069620",28.86,27.30,0,336.64,377.82,34.6,31.4,0.270,533753.0,533753.0,5741,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769934,950789.00
09/01/2016 18:45,2,1.023,ACTIVE,214.64,347.46,59.965,1472769903,"201051344001093","219011344069620",29.12,26.30,0,334.84,373.61,30.2,27.2,0.234,540665.8,540665.8,5762,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769936,950790.00
09/01/2016 18:45,2,1.166,ACTIVE,215.09,349.86,59.996,1472769903,"201051344000900","219011344069620",28.98,27.30,0,336.34,381.73,34.2,31.1,0.270,550403.3,550403.3,5752,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769937,950791.00
09/01/2016 18:45,2,1.160,ACTIVE,215.32,349.56,59.970,1472769903,"201051344000648","219011344069620",28.86,26.00,0,338.14,381.42,34.0,30.8,0.270,539460.4,539460.4,5735,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769938,950792.00
09/01/2016 18:45,2,1.160,ACTIVE,215.32,349.86,59.954,1472769903,"201051344000569","219011344069620",29.30,27.80,0,338.14,380.82,34.5,31.3,0.278,550527.4,550527.4,5738,0,0,0,L,1122011218,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769938,950793.00
09/01/2016 18:45,2,1.215,ACTIVE,215.32,349.86,59.970,1472769903,"201051344000983","219011344069620",29.28,27.50,0,338.14,381.73,36.0,32.9,0.287,542857.9,542857.9,5732,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769939,950794.00
09/01/2016 18:45,2,1.174,ACTIVE,215.32,348.96,59.959,1472769903,"201051344001158","219011344069620",28.65,26.30,0,336.64,382.33,34.1,31.0,0.274,534869.8,534869.8,5737,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769940,950795.00
09/01/2016 18:45,2,1.141,ACTIVE,215.77,351.07,59.965,1472769903,"201051344000576","219011344069620",28.67,26.30,0,338.14,381.73,33.1,30.1,0.265,542377.3,542377.3,5751,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769941,950796.00
09/01/2016 18:45,2,0.988,ACTIVE,213.29,345.96,59.949,1472769903,"274151322000087","219011344069620",27.79,36.50,0,335.14,362.79,27.8,24.9,0.159,755631.1,755631.1,5761,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472769942,950797.00
09/01/2016 19:00,2,0.734,ACTIVE,215.32,345.96,60.002,1472770803,"201051344000645","219011344069620",28.55,25.50,0,336.94,365.80,21.3,18.6,0.159,541867.0,541867.0,5745,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770804,950798.00
09/01/2016 19:00,2,0.371,ACTIVE,213.51,340.25,59.991,1472770803,"274151322000085","219011344069620",27.39,28.50,0,336.34,348.96,10.3,8.0,0.057,783305.1,783305.1,5687,0,0,0,L,1151911521,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770806,950799.00
09/01/2016 19:00,2,0.750,ACTIVE,215.32,346.86,59.986,1472770803,"201051344000633","219011344069620",28.75,25.00,0,336.04,367.30,21.8,19.1,0.164,533401.9,533401.9,5740,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770807,950800.00
09/01/2016 19:00,2,0.727,ACTIVE,215.09,345.36,59.981,1472770803,"201051344000469","219011344069620",28.94,25.00,0,336.34,365.49,21.3,18.6,0.164,535873.0,535873.0,5756,0,0,0,L,1122011218,0,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770808,950801.00
09/01/2016 19:00,2,0.762,ACTIVE,214.41,343.55,59.991,1472770803,"201051344000646","219011344069620",28.69,24.30,0,333.93,363.39,22.2,19.5,0.159,536626.2,536626.2,5735,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770808,950802.00
09/01/2016 19:00,2,0.592,ACTIVE,213.29,344.15,59.981,1472770803,"274151322000052","219011344069620",28.39,28.30,0,333.03,353.77,17.0,14.5,0.102,804382.7,804382.7,5688,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770809,950803.00
09/01/2016 19:00,2,0.881,ACTIVE,214.87,345.66,59.981,1472770803,"201051344000585","219011344069620",29.14,25.00,0,334.84,366.10,26.0,23.2,0.190,546209.3,546209.3,5730,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770810,950804.00
09/01/2016 19:00,2,0.697,ACTIVE,214.41,342.95,59.970,1472770803,"201051344001230","219011344069620",28.65,23.00,0,333.33,361.59,20.3,17.7,0.146,539783.9,539783.9,5757,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770811,950805.00
09/01/2016 19:00,2,0.740,ACTIVE,215.09,344.15,59.970,1472770803,"201051344000582","219011344069620",28.59,27.30,0,334.84,363.99,21.4,18.8,0.159,532523.7,532523.7,5729,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770812,950806.00
09/01/2016 19:00,2,0.701,ACTIVE,214.19,342.35,59.954,1472770803,"201051344000955","219011344069620",28.45,25.80,0,333.03,361.59,20.3,17.6,0.146,546342.7,546342.7,5734,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770813,950807.00
09/01/2016 19:00,2,0.260,ACTIVE,213.74,433.42,59.975,1472770803,"274151322000094","219011344069620",41.21,30.50,0,336.64,436.73,10.9,8.6,0.053,660568.9,660568.9,5804,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770814,950808.00
09/01/2016 19:00,2,0.781,ACTIVE,214.87,344.76,59.981,1472770803,"201051344000579","219011344069620",28.92,24.80,0,336.04,366.10,22.9,20.2,0.164,550133.9,550133.9,5745,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770815,950809.00
09/01/2016 19:00,2,0.740,ACTIVE,214.41,342.65,59.975,1472770803,"201051344000890","219011344069620",28.82,23.30,0,334.24,363.69,21.6,19.0,0.146,543607.5,543607.5,5730,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770816,950810.00
09/01/2016 19:00,2,0.703,ACTIVE,214.64,343.55,59.986,1472770803,"201051344000438","219011344069620",29.16,24.50,0,335.44,363.09,20.8,18.1,0.150,545087.1,545087.1,5740,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770817,950811.00
09/01/2016 19:00,2,0.754,ACTIVE,214.64,343.25,59.986,1472770803,"201051344000417","219011344069620",28.51,24.00,0,333.33,362.79,21.8,19.1,0.155,536358.2,536358.2,5732,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770818,950812.00
09/01/2016 19:00,2,0.623,ACTIVE,213.29,340.25,59.975,1472770803,"274151322000083","219011344069620",28.88,28.50,0,333.03,354.67,18.3,15.7,0.106,797100.7,797100.7,5707,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770818,950813.00
09/01/2016 19:00,2,0.607,ACTIVE,213.74,342.05,59.986,1472770803,"274151322000076","219011344069620",29.04,28.00,0,333.03,354.97,17.9,15.3,0.115,850546.0,850546.0,5712,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770819,950814.00
09/01/2016 19:00,2,0.738,ACTIVE,214.87,345.36,59.975,1472770803,"201051344000868","219011344069620",28.61,25.50,0,335.44,364.29,21.4,18.7,0.150,534699.4,534699.4,5749,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770820,950815.00
09/01/2016 19:00,2,0.648,ACTIVE,213.29,343.85,59.970,1472770803,"274151322000095","219011344069620",29.22,28.00,0,333.03,354.97,19.2,16.6,0.119,841983.1,841983.1,5726,0,0,0,L,1151911521,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770821,950816.00
09/01/2016 19:00,2,0.748,ACTIVE,214.87,344.76,59.975,1472770803,"201051344000988","219011344069620",18.35,24.80,0,336.04,359.18,13.9,11.5,0.097,522464.0,522464.0,5756,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770822,950817.00
09/01/2016 19:00,2,0.762,ACTIVE,214.64,342.95,59.991,1472770803,"201051344001025","219011344069620",29.30,25.00,0,335.14,364.29,22.6,19.9,0.164,544988.1,544988.1,5739,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770823,950818.00
09/01/2016 19:00,2,0.754,ACTIVE,214.87,345.06,59.981,1472770803,"201051344000458","219011344069620",29.10,26.00,0,337.24,366.10,22.3,19.6,0.168,542052.6,542052.6,5738,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770824,950819.00
09/01/2016 19:00,2,0.738,ACTIVE,215.54,346.86,59.944,1472770803,"201051344000853","219011344069620",28.86,25.30,0,337.54,367.60,21.6,19.0,0.164,541302.4,541302.4,5742,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770825,950820.00
09/01/2016 19:00,2,0.717,ACTIVE,214.87,344.45,59.981,1472770803,"201051344000685","219011344069620",28.67,23.50,0,334.24,364.59,20.9,18.2,0.164,544338.0,544338.0,5752,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770826,950821.00
09/01/2016 19:00,2,0.768,ACTIVE,214.64,344.45,59.975,1472770803,"201051344000917","219011344069620",28.21,27.80,0,333.63,364.29,22.0,19.3,0.159,541294.1,541294.1,5758,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770827,950822.00
09/01/2016 19:00,2,0.676,ACTIVE,214.64,343.85,59.981,1472770803,"201051344001145","219011344069620",30.38,23.50,0,335.44,364.89,20.9,18.2,0.146,546499.9,546499.9,5755,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770827,950823.00
09/01/2016 19:00,2,0.738,ACTIVE,214.87,344.15,59.959,1472770803,"201051344000651","219011344069620",28.45,27.00,0,335.14,363.69,21.3,18.6,0.155,539456.5,539456.5,5730,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770828,950824.00
09/01/2016 19:00,2,0.529,ACTIVE,213.06,342.35,59.981,1472770803,"274151322000088","219011344069620",27.57,27.80,0,332.43,351.67,14.8,12.3,0.093,767502.4,767502.4,5695,0,0,0,L,1151911521,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770829,950825.00
09/01/2016 19:00,2,0.412,ACTIVE,213.96,406.07,59.970,1472770803,"274151322000068","219011344069620",38.07,30.00,0,337.84,426.51,15.9,13.4,0.088,660922.9,660922.9,5800,0,0,0,L,1151911521,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770830,950826.00
09/01/2016 19:00,2,0.762,ACTIVE,214.41,342.95,59.981,1472770803,"201051344001135","219011344069620",28.55,26.30,0,333.63,363.09,22.1,19.4,0.159,535610.6,535610.6,5730,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770831,950827.00
09/01/2016 19:00,2,0.748,ACTIVE,214.64,345.06,59.949,1472770803,"201051344000594","219011344069620",28.90,24.80,0,334.54,365.19,21.9,19.2,0.164,546442.0,546442.0,5741,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770832,950828.00
09/01/2016 19:00,2,0.691,ACTIVE,214.87,342.65,60.002,1472770803,"201051344001203","219011344069620",29.04,25.00,0,334.54,363.39,20.3,17.7,0.146,543706.2,543706.2,5745,0,0,0,L,1122011218,0,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770833,950829.00
09/01/2016 19:00,2,0.555,ACTIVE,213.51,343.25,59.996,1472770803,"274151322000054","219011344069620",27.91,28.50,0,332.43,353.17,15.7,13.2,0.097,783360.4,783360.4,5688,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770834,950830.00
09/01/2016 19:00,2,0.732,ACTIVE,215.09,344.45,59.986,1472770803,"201051344000867","219011344069620",28.94,25.50,0,335.74,364.59,21.5,18.8,0.150,533759.2,533759.2,5742,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770835,950831.00
09/01/2016 19:00,2,0.637,ACTIVE,214.87,343.25,59.975,1472770803,"201051344001093","219011344069620",28.55,24.80,0,334.54,360.69,18.4,15.9,0.124,540671.1,540671.1,5763,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770836,950832.00
09/01/2016 19:00,2,0.715,ACTIVE,214.87,345.36,59.981,1472770803,"201051344000900","219011344069620",28.77,25.80,0,336.34,364.89,20.8,18.2,0.155,550409.4,550409.4,5753,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770837,950833.00
09/01/2016 19:00,2,0.719,ACTIVE,215.32,345.06,59.986,1472770803,"201051344000648","219011344069620",29.06,24.30,0,336.64,365.19,21.2,18.5,0.155,539466.5,539466.5,5736,0,0,0,L,1122011218,0,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770837,950834.00
09/01/2016 19:00,2,0.748,ACTIVE,215.09,345.36,60.028,1472770803,"201051344000569","219011344069620",28.67,26.30,0,336.34,364.59,21.8,19.1,0.159,550533.6,550533.6,5739,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770838,950835.00
09/01/2016 19:00,2,0.760,ACTIVE,215.09,345.06,59.975,1472770803,"201051344000983","219011344069620",29.38,25.80,0,335.74,366.10,22.6,19.9,0.164,542864.4,542864.4,5733,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770839,950836.00
09/01/2016 19:00,2,0.732,ACTIVE,214.87,345.36,59.975,1472770803,"201051344001158","219011344069620",28.33,24.80,0,336.64,365.49,21.1,18.4,0.159,534875.9,534875.9,5738,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770840,950837.00
09/01/2016 19:00,2,0.697,ACTIVE,215.32,346.26,60.007,1472770803,"201051344000576","219011344069620",28.84,24.50,0,336.94,365.49,20.4,17.8,0.150,542383.2,542383.2,5752,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770841,950838.00
09/01/2016 19:00,2,0.391,ACTIVE,213.74,342.35,60.012,1472770803,"274151322000087","219011344069620",29.54,34.50,0,331.53,353.47,11.8,9.4,0.062,755635.0,755635.0,5762,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472770842,950839.00
09/01/2016 19:15,2,0.428,ACTIVE,214.19,341.45,59.981,1472771704,"201051344000645","219011344069620",28.63,23.80,0,336.34,356.48,12.4,10.0,0.075,541870.5,541870.5,5746,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771705,950840.00
09/01/2016 19:15,2,0.324,ACTIVE,212.83,340.85,59.959,1472771704,"274151322000085","219011344069620",27.21,26.80,0,336.34,345.36,8.9,6.7,0.049,783306.9,783306.9,5688,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771706,950841.00
09/01/2016 19:15,2,0.461,ACTIVE,213.96,342.35,59.954,1472771704,"201051344000633","219011344069620",28.05,23.30,0,335.74,357.38,13.1,10.7,0.084,533405.5,533405.5,5741,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771707,950842.00
09/01/2016 19:15,2,0.457,ACTIVE,213.74,341.45,59.970,1472771704,"201051344000469","219011344069620",27.73,23.80,0,334.84,355.88,12.9,10.5,0.080,535876.5,535876.5,5757,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771708,950843.00
09/01/2016 19:15,2,0.467,ACTIVE,213.06,338.14,59.959,1472771704,"201051344000646","219011344069620",23.66,23.00,0,332.73,354.67,11.2,8.9,0.066,536629.9,536629.9,5736,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771709,950844.00
09/01/2016 19:15,2,0.375,ACTIVE,213.06,340.55,59.954,1472771704,"274151322000052","219011344069620",27.89,26.80,0,335.44,348.06,10.6,8.3,0.062,804385.4,804385.4,5689,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771709,950845.00
09/01/2016 19:15,2,0.549,ACTIVE,213.51,339.95,59.965,1472771704,"201051344000585","219011344069620",28.51,24.00,0,333.93,357.08,15.8,13.4,0.097,546213.8,546213.8,5731,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771710,950846.00
09/01/2016 19:15,2,0.428,ACTIVE,213.29,337.84,59.965,1472771704,"201051344001230","219011344069620",27.77,22.30,0,332.43,352.27,12.1,9.7,0.066,539787.2,539787.2,5758,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771711,950847.00
09/01/2016 19:15,2,0.445,ACTIVE,213.74,339.34,59.991,1472771704,"201051344000582","219011344069620",27.99,25.80,0,333.93,354.97,12.7,10.3,0.080,532527.2,532527.2,5730,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771712,950848.00
09/01/2016 19:15,2,0.459,ACTIVE,213.06,338.44,59.965,1472771704,"201051344000955","219011344069620",27.27,24.50,0,333.03,351.97,12.7,10.3,0.071,546346.1,546346.1,5735,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771713,950849.00
09/01/2016 19:15,2,0.209,ACTIVE,213.29,389.24,59.954,1472771704,"274151322000094","219011344069620",36.68,29.00,0,337.24,437.63,7.8,5.6,0.035,660570.5,660570.5,5805,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771714,950850.00
09/01/2016 19:15,2,0.492,ACTIVE,213.51,340.55,59.965,1472771704,"201051344000579","219011344069620",27.97,23.50,0,335.44,355.88,13.9,11.5,0.075,550137.8,550137.8,5746,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771715,950851.00
09/01/2016 19:15,2,0.461,ACTIVE,213.06,338.44,59.996,1472771704,"201051344000890","219011344069620",28.01,22.30,0,333.93,353.77,13.1,10.7,0.075,543611.1,543611.1,5731,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771716,950852.00
09/01/2016 19:15,2,0.445,ACTIVE,213.51,339.34,59.970,1472771704,"201051344000438","219011344069620",28.09,23.30,0,333.63,353.77,12.7,10.3,0.071,545090.5,545090.5,5741,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771717,950853.00
09/01/2016 19:15,2,0.473,ACTIVE,213.51,339.65,59.986,1472771704,"201051344000417","219011344069620",28.31,23.00,0,333.03,354.67,13.6,11.2,0.071,536361.9,536361.9,5733,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771718,950854.00
09/01/2016 19:15,2,0.338,ACTIVE,213.29,340.55,59.959,1472771704,"274151322000083","219011344069620",27.29,27.00,0,335.74,348.96,9.3,7.1,0.057,797103.3,797103.3,5708,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771718,950855.00
09/01/2016 19:15,2,0.379,ACTIVE,213.74,341.75,59.959,1472771704,"274151322000076","219011344069620",27.81,26.50,0,336.94,348.96,10.7,8.4,0.057,850548.8,850548.8,5713,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771719,950856.00
09/01/2016 19:15,2,0.475,ACTIVE,213.51,340.25,59.965,1472771704,"201051344000868","219011344069620",22.82,24.00,0,335.44,355.58,11.0,8.7,0.062,534702.8,534702.8,5750,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771720,950857.00
09/01/2016 19:15,2,0.344,ACTIVE,213.06,339.04,59.954,1472771704,"274151322000095","219011344069620",27.81,26.80,0,336.04,348.66,9.7,7.4,0.053,841985.5,841985.5,5727,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771721,950858.00
09/01/2016 19:15,2,0.441,ACTIVE,213.51,341.45,59.954,1472771704,"201051344000988","219011344069620",17.87,23.50,0,334.24,352.57,8.0,5.8,0.053,522466.1,522466.1,5757,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771722,950859.00
09/01/2016 19:15,2,0.480,ACTIVE,213.29,337.84,59.959,1472771704,"201051344001025","219011344069620",23.60,24.00,0,333.93,354.37,11.5,9.2,0.071,544991.8,544991.8,5740,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771723,950860.00
09/01/2016 19:15,2,0.461,ACTIVE,213.51,340.85,59.944,1472771704,"201051344000458","219011344069620",28.43,24.50,0,335.14,356.18,13.3,10.9,0.084,542056.2,542056.2,5739,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771724,950861.00
09/01/2016 19:15,2,0.443,ACTIVE,214.19,342.65,59.954,1472771704,"201051344000853","219011344069620",28.51,24.00,0,336.94,357.38,12.8,10.5,0.075,541305.8,541305.8,5743,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771725,950862.00
09/01/2016 19:15,2,0.422,ACTIVE,213.74,340.25,59.970,1472771704,"201051344000685","219011344069620",28.39,22.50,0,333.63,355.28,12.2,9.8,0.075,544341.4,544341.4,5753,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771726,950863.00
09/01/2016 19:15,2,0.459,ACTIVE,213.51,339.95,59.954,1472771704,"201051344000917","219011344069620",27.71,26.50,0,333.33,354.97,12.9,10.6,0.075,541297.7,541297.7,5759,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771727,950864.00
09/01/2016 19:15,2,0.393,ACTIVE,213.51,339.34,59.954,1472771704,"201051344001145","219011344069620",29.32,22.30,0,334.84,354.67,11.7,9.3,0.062,546502.9,546502.9,5756,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771727,950865.00
09/01/2016 19:15,2,0.453,ACTIVE,213.74,339.65,59.928,1472771704,"201051344000651","219011344069620",27.45,25.50,0,334.54,354.97,12.7,10.3,0.075,539460.0,539460.0,5731,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771728,950866.00
09/01/2016 19:15,2,0.326,ACTIVE,212.83,338.44,59.938,1472771704,"274151322000088","219011344069620",26.96,26.30,0,335.14,346.86,8.9,6.6,0.035,767504.5,767504.5,5696,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771729,950867.00
09/01/2016 19:15,2,0.244,ACTIVE,213.96,400.06,59.949,1472771704,"274151322000068","219011344069620",37.65,28.80,0,338.14,427.11,9.3,7.1,0.049,660925.3,660925.3,5801,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771730,950868.00
09/01/2016 19:15,2,0.475,ACTIVE,213.06,338.14,59.954,1472771704,"201051344001135","219011344069620",28.07,24.80,0,333.63,353.77,13.5,11.1,0.080,535614.3,535614.3,5731,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771731,950869.00
09/01/2016 19:15,2,0.473,ACTIVE,213.29,340.25,59.944,1472771704,"201051344000594","219011344069620",22.70,23.50,0,334.84,355.88,10.9,8.6,0.066,546445.5,546445.5,5742,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771732,950870.00
09/01/2016 19:15,2,0.404,ACTIVE,213.51,337.84,59.959,1472771704,"201051344001203","219011344069620",27.91,24.00,0,334.24,354.67,11.4,9.1,0.062,543709.5,543709.5,5746,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771733,950871.00
09/01/2016 19:15,2,0.350,ACTIVE,213.29,341.75,59.944,1472771704,"274151322000054","219011344069620",26.90,27.30,0,335.74,347.46,9.5,7.3,0.049,783362.4,783362.4,5689,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771734,950872.00
09/01/2016 19:15,2,0.477,ACTIVE,213.74,340.25,59.954,1472771704,"201051344000867","219011344069620",23.48,24.30,0,335.14,356.18,11.3,9.0,0.062,533762.7,533762.7,5743,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771735,950873.00
09/01/2016 19:15,2,0.387,ACTIVE,213.29,338.74,59.949,1472771704,"201051344001093","219011344069620",27.57,24.00,0,334.24,351.97,10.8,8.5,0.057,540674.1,540674.1,5764,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771736,950874.00
09/01/2016 19:15,2,0.420,ACTIVE,213.51,341.45,59.959,1472771704,"201051344000900","219011344069620",27.83,24.30,0,335.44,355.88,11.8,9.5,0.071,550412.8,550412.8,5754,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771737,950875.00
09/01/2016 19:15,2,0.447,ACTIVE,213.96,341.15,59.949,1472771704,"201051344000648","219011344069620",28.09,22.80,0,336.04,356.18,12.8,10.4,0.075,539470.0,539470.0,5737,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771738,950876.00
09/01/2016 19:15,2,0.449,ACTIVE,213.74,340.85,59.954,1472771704,"201051344000569","219011344069620",28.35,25.00,0,335.14,356.18,12.9,10.6,0.075,550537.2,550537.2,5740,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771738,950877.00
09/01/2016 19:15,2,0.486,ACTIVE,213.74,339.95,59.954,1472771704,"201051344000983","219011344069620",23.64,24.50,0,335.14,356.18,11.7,9.3,0.062,542868.1,542868.1,5734,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771739,950878.00
09/01/2016 19:15,2,0.441,ACTIVE,213.51,340.55,59.996,1472771704,"201051344001158","219011344069620",28.01,23.50,0,335.44,355.58,12.5,10.2,0.080,534879.3,534879.3,5739,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771740,950879.00
09/01/2016 19:15,2,0.436,ACTIVE,214.19,342.05,59.944,1472771704,"201051344000576","219011344069620",27.45,23.00,0,336.34,356.48,12.2,9.8,0.080,542386.5,542386.5,5753,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771741,950880.00
09/01/2016 19:15,2,0.334,ACTIVE,213.51,339.65,59.959,1472771704,"274151322000087","219011344069620",27.00,32.20,0,336.04,345.96,9.2,6.9,0.049,755636.9,755636.9,5763,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472771742,950881.00
09/01/2016 19:30,2,0.312,ACTIVE,214.19,340.55,59.996,1472772603,"201051344000645","219011344069620",27.41,22.80,0,334.84,348.36,8.7,6.4,0.044,541872.5,541872.5,5747,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772604,950882.00
09/01/2016 19:30,2,0.270,ACTIVE,213.06,339.04,59.981,1472772603,"274151322000085","219011344069620",26.84,25.00,0,336.04,343.85,7.4,5.2,0.031,783308.4,783308.4,5689,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772605,950883.00
09/01/2016 19:30,2,0.326,ACTIVE,214.19,342.35,59.996,1472772603,"201051344000633","219011344069620",27.89,22.30,0,334.24,350.17,9.3,7.0,0.040,533407.6,533407.6,5742,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772606,950884.00
09/01/2016 19:30,2,0.340,ACTIVE,213.74,340.55,59.996,1472772603,"201051344000469","219011344069620",27.39,22.80,0,333.63,347.46,9.4,7.2,0.053,535878.5,535878.5,5758,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772607,950885.00
09/01/2016 19:30,2,0.354,ACTIVE,213.06,337.84,59.991,1472772603,"201051344000646","219011344069620",27.43,22.00,0,330.93,345.36,9.8,7.6,0.049,536631.9,536631.9,5737,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772608,950886.00
09/01/2016 19:30,2,0.307,ACTIVE,212.61,340.25,59.996,1472772603,"274151322000052","219011344069620",27.04,25.50,0,334.84,344.45,8.4,6.2,0.044,804387.2,804387.2,5690,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772609,950887.00
09/01/2016 19:30,2,0.373,ACTIVE,213.51,338.74,60.002,1472772603,"201051344000585","219011344069620",27.81,22.80,0,331.83,348.06,10.5,8.2,0.044,546216.1,546216.1,5732,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772610,950888.00
09/01/2016 19:30,2,0.320,ACTIVE,213.29,337.24,60.018,1472772603,"201051344001230","219011344069620",27.53,21.30,0,331.23,344.45,9.0,6.7,0.040,539789.1,539789.1,5759,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772611,950889.00
09/01/2016 19:30,2,0.316,ACTIVE,213.74,338.44,59.996,1472772603,"201051344000582","219011344069620",27.57,24.00,0,333.03,346.26,8.9,6.7,0.044,532529.2,532529.2,5731,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772612,950890.00
09/01/2016 19:30,2,0.367,ACTIVE,213.06,337.54,59.996,1472772603,"201051344000955","219011344069620",27.63,23.00,0,330.93,344.45,10.3,8.0,0.049,546348.3,546348.3,5736,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772612,950891.00
09/01/2016 19:30,2,0.172,ACTIVE,213.06,377.52,60.012,1472772603,"274151322000094","219011344069620",35.42,27.50,0,337.24,402.77,6.2,4.1,0.031,660571.7,660571.7,5806,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772613,950892.00
09/01/2016 19:30,2,0.361,ACTIVE,213.74,340.25,59.991,1472772603,"201051344000579","219011344069620",28.03,22.80,0,334.24,348.06,10.3,8.0,0.044,550140.1,550140.1,5747,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772614,950893.00
09/01/2016 19:30,2,0.350,ACTIVE,213.29,337.54,59.986,1472772603,"201051344000890","219011344069620",27.69,21.30,0,331.53,345.66,9.8,7.6,0.044,543613.2,543613.2,5732,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772615,950894.00
09/01/2016 19:30,2,0.346,ACTIVE,213.51,338.44,60.007,1472772603,"201051344000438","219011344069620",28.03,21.80,0,332.43,346.26,9.8,7.6,0.049,545092.7,545092.7,5742,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772616,950895.00
09/01/2016 19:30,2,0.363,ACTIVE,213.51,338.44,60.002,1472772603,"201051344000417","219011344069620",27.79,21.80,0,331.53,346.26,10.3,8.0,0.044,536364.1,536364.1,5734,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772617,950896.00
09/01/2016 19:30,2,0.277,ACTIVE,213.06,339.34,59.981,1472772603,"274151322000083","219011344069620",27.27,25.50,0,334.84,344.76,7.7,5.5,0.044,797104.9,797104.9,5709,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772618,950897.00
09/01/2016 19:30,2,0.303,ACTIVE,213.29,340.55,59.986,1472772603,"274151322000076","219011344069620",27.53,25.30,0,336.04,344.76,8.5,6.2,0.044,850550.6,850550.6,5714,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772619,950898.00
09/01/2016 19:30,2,0.332,ACTIVE,213.74,339.95,59.996,1472772603,"201051344000868","219011344069620",27.55,22.80,0,333.33,346.86,9.3,7.0,0.049,534704.9,534704.9,5751,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772620,950899.00
09/01/2016 19:30,2,0.285,ACTIVE,213.06,338.74,59.996,1472772603,"274151322000095","219011344069620",27.27,25.30,0,335.14,343.85,7.9,5.7,0.040,841987.2,841987.2,5728,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772621,950900.00
09/01/2016 19:30,2,0.305,ACTIVE,213.74,340.85,59.996,1472772603,"201051344000988","219011344069620",18.19,22.50,0,332.73,347.76,5.6,3.5,0.031,522467.2,522467.2,5758,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772622,950901.00
09/01/2016 19:30,2,0.332,ACTIVE,213.06,336.94,59.996,1472772603,"201051344001025","219011344069620",27.91,22.50,0,332.13,345.66,9.4,7.1,0.044,544993.8,544993.8,5741,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772623,950902.00
09/01/2016 19:30,2,0.324,ACTIVE,213.74,340.25,59.996,1472772603,"201051344000458","219011344069620",28.25,23.50,0,333.93,348.06,9.3,7.1,0.040,542058.4,542058.4,5740,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772624,950903.00
09/01/2016 19:30,2,0.324,ACTIVE,214.41,341.45,59.996,1472772603,"201051344000853","219011344069620",27.51,22.80,0,335.74,349.56,9.1,6.8,0.044,541307.8,541307.8,5744,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772624,950904.00
09/01/2016 19:30,2,0.312,ACTIVE,213.74,339.34,60.018,1472772603,"201051344000685","219011344069620",27.61,21.30,0,332.43,347.46,8.7,6.5,0.044,544343.3,544343.3,5754,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772625,950905.00
09/01/2016 19:30,2,0.314,ACTIVE,213.51,338.44,59.996,1472772603,"201051344000917","219011344069620",27.39,24.50,0,331.83,346.26,8.8,6.5,0.035,541299.6,541299.6,5760,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772626,950906.00
09/01/2016 19:30,2,0.316,ACTIVE,213.51,338.44,59.996,1472772603,"201051344001145","219011344069620",27.51,21.30,0,333.03,345.96,8.9,6.6,0.040,546504.8,546504.8,5757,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772627,950907.00
09/01/2016 19:30,2,0.332,ACTIVE,213.74,338.44,60.002,1472772603,"201051344000651","219011344069620",26.78,23.50,0,332.73,346.56,9.1,6.8,0.044,539462.0,539462.0,5732,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772628,950908.00
09/01/2016 19:30,2,0.262,ACTIVE,212.61,339.34,59.981,1472772603,"274151322000088","219011344069620",26.40,25.00,0,334.84,343.85,7.0,4.8,0.040,767505.9,767505.9,5697,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772629,950909.00
09/01/2016 19:30,2,0.191,ACTIVE,213.51,390.74,59.986,1472772603,"274151322000068","219011344069620",36.60,27.50,0,337.84,408.78,7.1,4.9,0.031,660926.7,660926.7,5802,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772630,950910.00
09/01/2016 19:30,2,0.357,ACTIVE,213.06,336.94,59.959,1472772603,"201051344001135","219011344069620",27.77,23.00,0,331.53,345.66,10.1,7.8,0.044,535616.5,535616.5,5732,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772631,950911.00
09/01/2016 19:30,2,0.334,ACTIVE,213.51,339.95,59.991,1472772603,"201051344000594","219011344069620",27.69,22.50,0,332.73,346.26,9.4,7.1,0.049,546447.5,546447.5,5743,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772632,950912.00
09/01/2016 19:30,2,0.330,ACTIVE,213.29,336.94,59.996,1472772603,"201051344001203","219011344069620",27.49,22.50,0,332.43,345.96,9.2,6.9,0.040,543711.4,543711.4,5747,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772633,950913.00
09/01/2016 19:30,2,0.271,ACTIVE,212.83,339.04,59.965,1472772603,"274151322000054","219011344069620",27.25,26.00,0,334.54,344.45,7.5,5.3,0.031,783363.9,783363.9,5690,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772634,950914.00
09/01/2016 19:30,2,0.334,ACTIVE,213.74,339.34,59.996,1472772603,"201051344000867","219011344069620",27.31,23.00,0,333.03,346.56,9.3,7.0,0.040,533764.7,533764.7,5744,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772634,950915.00
09/01/2016 19:30,2,0.332,ACTIVE,213.29,337.84,59.959,1472772603,"201051344001093","219011344069620",27.39,22.80,0,332.13,344.76,9.3,7.0,0.035,540676.0,540676.0,5765,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772635,950916.00
09/01/2016 19:30,2,0.293,ACTIVE,213.51,340.25,59.986,1472772603,"201051344000900","219011344069620",27.25,23.00,0,333.63,347.46,8.1,5.9,0.044,550414.6,550414.6,5755,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772636,950917.00
09/01/2016 19:30,2,0.330,ACTIVE,213.96,339.95,60.034,1472772603,"201051344000648","219011344069620",27.55,21.80,0,334.24,347.76,9.2,7.0,0.044,539472.1,539472.1,5738,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772637,950918.00
09/01/2016 19:30,2,0.328,ACTIVE,213.74,339.95,59.975,1472772603,"201051344000569","219011344069620",27.85,24.00,0,333.93,347.76,9.3,7.1,0.049,550539.3,550539.3,5741,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772638,950919.00
