ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2016 19:30,2,0.338,ACTIVE,213.74,339.65,59.991,1472772603,"201051344000983","219011344069620",28.23,23.30,0,334.54,347.16,9.7,7.4,0.049,542870.1,542870.1,5735,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772639,950920.00
09/01/2016 19:30,2,0.326,ACTIVE,213.74,339.95,59.991,1472772603,"201051344001158","219011344069620",27.23,22.50,0,333.63,348.06,9.1,6.8,0.049,534881.3,534881.3,5740,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772640,950921.00
09/01/2016 19:30,2,0.318,ACTIVE,214.19,341.15,59.981,1472772603,"201051344000576","219011344069620",27.10,21.80,0,334.24,348.66,8.8,6.5,0.044,542388.4,542388.4,5754,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772641,950922.00
09/01/2016 19:30,2,0.281,ACTIVE,213.06,339.04,59.986,1472772603,"274151322000087","219011344069620",26.42,29.50,0,335.14,344.15,7.5,5.3,0.035,755638.4,755638.4,5764,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472772642,950923.00
09/01/2016 19:45,2,0.264,ACTIVE,213.96,340.25,59.986,1472773503,"201051344000645","219011344069620",27.19,21.80,0,334.84,346.26,7.3,5.1,0.031,541873.9,541873.9,5748,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773504,950924.00
09/01/2016 19:45,2,0.203,ACTIVE,213.06,338.44,59.965,1472773503,"274151322000085","219011344069620",26.72,24.00,0,336.04,342.95,5.5,3.4,0.022,783309.4,783309.4,5690,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773505,950925.00
09/01/2016 19:45,2,0.277,ACTIVE,213.96,340.25,59.954,1472773503,"201051344000633","219011344069620",27.95,21.30,0,332.73,348.06,7.9,5.7,0.027,533409.2,533409.2,5743,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773506,950926.00
09/01/2016 19:45,2,0.297,ACTIVE,213.51,339.04,59.996,1472773503,"201051344000469","219011344069620",26.98,21.80,0,332.73,347.16,8.1,5.9,0.035,535880.1,535880.1,5759,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773507,950927.00
09/01/2016 19:45,2,0.299,ACTIVE,213.06,336.94,59.965,1472773503,"201051344000646","219011344069620",27.41,21.30,0,330.93,344.76,8.3,6.1,0.031,536633.6,536633.6,5738,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773508,950928.00
09/01/2016 19:45,2,0.240,ACTIVE,212.38,339.34,59.959,1472773503,"274151322000052","219011344069620",27.00,24.50,0,335.14,343.25,6.5,4.4,0.022,804388.5,804388.5,5691,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773509,950929.00
09/01/2016 19:45,2,0.314,ACTIVE,213.51,337.84,59.965,1472773503,"201051344000585","219011344069620",27.93,21.50,0,332.13,343.85,8.9,6.7,0.035,546218.0,546218.0,5733,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773510,950930.00
09/01/2016 19:45,2,0.268,ACTIVE,213.06,336.94,59.922,1472773503,"201051344001230","219011344069620",27.29,20.30,0,331.53,342.65,7.4,5.2,0.027,539790.6,539790.6,5760,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773510,950931.00
09/01/2016 19:45,2,0.262,ACTIVE,213.74,337.84,59.970,1472773503,"201051344000582","219011344069620",27.51,22.50,0,332.73,343.85,7.3,5.2,0.027,532530.6,532530.6,5732,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773511,950932.00
09/01/2016 19:45,2,0.309,ACTIVE,212.83,336.94,59.970,1472773503,"201051344000955","219011344069620",27.83,21.80,0,330.03,343.55,8.8,6.5,0.031,546350.1,546350.1,5737,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773512,950933.00
09/01/2016 19:45,2,0.125,ACTIVE,212.83,339.65,59.959,1472773503,"274151322000094","219011344069620",30.75,25.80,0,336.34,381.73,4.0,1.9,0.013,660572.5,660572.5,5807,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773513,950934.00
09/01/2016 19:45,2,0.322,ACTIVE,213.51,338.74,59.965,1472773503,"201051344000579","219011344069620",27.33,22.00,0,334.84,345.66,8.9,6.7,0.040,550142.0,550142.0,5748,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773514,950935.00
09/01/2016 19:45,2,0.295,ACTIVE,213.06,336.64,59.959,1472773503,"201051344000890","219011344069620",27.19,20.30,0,331.53,342.95,8.2,6.0,0.027,543614.9,543614.9,5733,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773515,950936.00
09/01/2016 19:45,2,0.283,ACTIVE,213.29,337.24,59.959,1472773503,"201051344000438","219011344069620",28.25,20.70,0,332.43,343.85,8.2,6.0,0.031,545094.3,545094.3,5743,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773516,950937.00
09/01/2016 19:45,2,0.312,ACTIVE,213.29,337.84,59.959,1472773503,"201051344000417","219011344069620",27.73,21.00,0,331.53,344.15,8.8,6.6,0.035,536365.9,536365.9,5735,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773517,950938.00
09/01/2016 19:45,2,0.209,ACTIVE,212.83,339.04,59.959,1472773503,"274151322000083","219011344069620",26.78,24.30,0,335.14,343.25,5.7,3.5,0.027,797106.0,797106.0,5710,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773518,950939.00
09/01/2016 19:45,2,0.229,ACTIVE,213.29,339.04,59.959,1472773503,"274151322000076","219011344069620",27.41,24.50,0,335.74,343.55,6.4,4.2,0.031,850551.9,850551.9,5715,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773519,950940.00
09/01/2016 19:45,2,0.281,ACTIVE,213.29,338.74,59.965,1472773503,"201051344000868","219011344069620",27.47,21.50,0,333.93,346.86,7.9,5.7,0.031,534706.4,534706.4,5752,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773520,950941.00
09/01/2016 19:45,2,0.213,ACTIVE,212.61,339.04,59.954,1472773503,"274151322000095","219011344069620",26.76,24.00,0,335.14,342.35,5.7,3.6,0.027,841988.3,841988.3,5729,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773521,950942.00
09/01/2016 19:45,2,0.264,ACTIVE,213.29,339.65,59.944,1472773503,"201051344000988","219011344069620",17.89,22.00,0,331.83,346.26,4.8,2.7,0.018,522467.9,522467.9,5759,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773522,950943.00
09/01/2016 19:45,2,0.281,ACTIVE,213.29,336.34,59.959,1472773503,"201051344001025","219011344069620",27.51,21.50,0,332.13,343.25,7.9,5.7,0.035,544995.3,544995.3,5742,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773522,950944.00
09/01/2016 19:45,2,0.281,ACTIVE,213.29,338.44,59.965,1472773503,"201051344000458","219011344069620",27.81,22.80,0,334.24,345.66,8.0,5.7,0.031,542060.0,542060.0,5741,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773523,950945.00
09/01/2016 19:45,2,0.240,ACTIVE,213.74,338.74,59.965,1472773503,"201051344000685","219011344069620",28.21,20.00,0,332.43,344.76,6.9,4.8,0.035,544344.7,544344.7,5755,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773526,950946.00
09/01/2016 19:45,2,0.250,ACTIVE,213.29,337.54,59.959,1472773503,"201051344000917","219011344069620",27.93,23.30,0,331.23,343.85,7.1,4.9,0.018,541301.0,541301.0,5761,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773527,950947.00
09/01/2016 19:45,2,0.252,ACTIVE,213.51,337.54,59.970,1472773503,"201051344001145","219011344069620",27.75,20.30,0,332.73,344.15,7.2,5.0,0.027,546506.2,546506.2,5758,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773528,950948.00
09/01/2016 19:45,2,0.277,ACTIVE,213.51,337.84,59.975,1472773503,"201051344000651","219011344069620",26.86,22.30,0,332.73,344.15,7.6,5.4,0.031,539463.5,539463.5,5733,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773529,950949.00
09/01/2016 19:45,2,0.201,ACTIVE,212.38,339.04,59.975,1472773503,"274151322000088","219011344069620",25.76,24.00,0,334.24,343.55,5.2,3.1,0.013,767506.9,767506.9,5698,0,0,0,L,1151911521,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773530,950950.00
09/01/2016 19:45,2,0.150,ACTIVE,213.29,338.74,59.981,1472773503,"274151322000068","219011344069620",31.27,26.00,0,336.04,393.15,4.8,2.7,0.018,660927.6,660927.6,5803,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773530,950951.00
09/01/2016 19:45,2,0.303,ACTIVE,213.06,336.04,59.959,1472773503,"201051344001135","219011344069620",27.71,22.00,0,331.53,342.95,8.5,6.3,0.035,535618.3,535618.3,5733,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773531,950952.00
09/01/2016 19:45,2,0.275,ACTIVE,213.06,337.84,59.970,1472773503,"201051344000594","219011344069620",28.45,21.50,0,333.03,345.66,8.0,5.8,0.027,546449.1,546449.1,5744,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773532,950953.00
09/01/2016 19:45,2,0.271,ACTIVE,213.51,336.94,59.970,1472773503,"201051344001203","219011344069620",27.39,21.50,0,332.73,343.85,7.6,5.4,0.027,543713.0,543713.0,5748,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773533,950954.00
09/01/2016 19:45,2,0.211,ACTIVE,212.61,339.65,59.938,1472773503,"274151322000054","219011344069620",26.74,25.00,0,334.84,342.95,5.7,3.6,0.031,783365.0,783365.0,5691,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773534,950955.00
09/01/2016 19:45,2,0.277,ACTIVE,213.51,337.84,59.928,1472773503,"201051344000867","219011344069620",27.75,22.00,0,333.93,344.76,7.9,5.7,0.027,533766.3,533766.3,5745,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773535,950956.00
09/01/2016 19:45,2,0.270,ACTIVE,213.29,337.54,59.996,1472773503,"201051344001093","219011344069620",27.99,22.00,0,331.83,343.25,7.7,5.5,0.022,540677.6,540677.6,5766,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773536,950957.00
09/01/2016 19:45,2,0.240,ACTIVE,213.29,338.74,59.965,1472773503,"201051344000900","219011344069620",27.41,22.00,0,334.24,345.36,6.7,4.5,0.031,550415.9,550415.9,5756,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773537,950958.00
09/01/2016 19:45,2,0.293,ACTIVE,213.51,338.74,59.970,1472773503,"201051344000648","219011344069620",26.34,20.70,0,334.24,346.26,7.8,5.7,0.027,539473.6,539473.6,5739,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773538,950959.00
09/01/2016 19:45,2,0.281,ACTIVE,213.29,338.44,59.970,1472773503,"201051344000569","219011344069620",27.95,23.00,0,333.93,345.36,8.0,5.8,0.031,550540.8,550540.8,5742,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773539,950960.00
09/01/2016 19:45,2,0.295,ACTIVE,213.51,338.14,59.965,1472773503,"201051344000983","219011344069620",27.95,22.50,0,332.43,345.66,8.4,6.2,0.031,542871.8,542871.8,5736,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773540,950961.00
09/01/2016 19:45,2,0.273,ACTIVE,213.29,338.44,59.949,1472773503,"201051344001158","219011344069620",27.57,22.00,0,333.93,345.96,7.7,5.5,0.031,534882.8,534882.8,5741,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773541,950962.00
09/01/2016 19:45,2,0.264,ACTIVE,213.96,339.65,59.981,1472773503,"201051344000576","219011344069620",28.11,21.00,0,334.24,345.96,7.5,5.4,0.027,542389.9,542389.9,5755,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773541,950963.00
09/01/2016 19:45,2,0.213,ACTIVE,213.06,339.65,59.959,1472773503,"274151322000087","219011344069620",25.78,27.50,0,334.54,343.25,5.6,3.5,0.027,755639.5,755639.5,5765,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773542,950964.00
09/01/2016 19:45,2,0.271,ACTIVE,213.96,340.25,59.970,1472773503,"201051344000853","219011344069620",28.15,22.00,0,335.14,346.86,7.8,5.6,0.035,541309.4,541309.4,5745,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472773543,950965.00
09/01/2016 20:00,2,0.215,ACTIVE,213.74,339.34,59.975,1472774403,"201051344000645","219011344069620",27.25,21.00,0,334.54,345.06,6.0,3.8,0.018,541875.0,541875.0,5749,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774404,950966.00
09/01/2016 20:00,2,0.150,ACTIVE,213.06,338.14,59.959,1472774403,"274151322000085","219011344069620",26.20,23.30,0,334.84,342.35,4.0,1.9,0.013,783310.1,783310.1,5691,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774405,950967.00
09/01/2016 20:00,2,0.234,ACTIVE,213.96,340.85,59.975,1472774403,"201051344000633","219011344069620",27.65,20.30,0,332.73,347.16,6.6,4.4,0.009,533410.5,533410.5,5744,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774406,950968.00
09/01/2016 20:00,2,0.244,ACTIVE,213.51,338.74,59.970,1472774403,"201051344000469","219011344069620",27.59,20.70,0,332.73,344.45,6.8,4.7,0.018,535881.5,535881.5,5760,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774407,950969.00
09/01/2016 20:00,2,0.240,ACTIVE,212.61,336.94,59.928,1472774403,"201051344000646","219011344069620",27.79,20.30,0,330.33,342.05,6.8,4.6,0.018,536634.9,536634.9,5739,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774408,950970.00
09/01/2016 20:00,2,0.186,ACTIVE,212.83,337.54,59.970,1472774403,"274151322000052","219011344069620",25.82,23.50,0,333.93,343.25,4.9,2.8,0.009,804389.4,804389.4,5692,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774408,950971.00
09/01/2016 20:00,2,0.260,ACTIVE,213.29,337.24,59.965,1472774403,"201051344000585","219011344069620",27.95,20.70,0,330.93,342.95,7.4,5.2,0.013,546219.4,546219.4,5734,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774409,950972.00
09/01/2016 20:00,2,0.230,ACTIVE,213.06,336.04,59.970,1472774403,"201051344001230","219011344069620",25.92,19.80,0,331.23,340.85,6.1,3.9,0.009,539791.7,539791.7,5761,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774410,950973.00
09/01/2016 20:00,2,0.217,ACTIVE,213.51,337.54,59.970,1472774403,"201051344000582","219011344069620",27.57,21.50,0,331.83,342.05,6.1,3.9,0.018,532531.8,532531.8,5733,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774411,950974.00
09/01/2016 20:00,2,0.260,ACTIVE,212.61,336.04,59.981,1472774403,"201051344000955","219011344069620",27.87,21.00,0,330.93,341.45,7.3,5.1,0.018,546351.6,546351.6,5738,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774412,950975.00
09/01/2016 20:00,2,0.088,ACTIVE,213.06,339.34,59.970,1472774403,"274151322000094","219011344069620",29.98,24.30,0,335.14,342.65,2.6,0.6,0.009,660572.8,660572.8,5808,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774413,950976.00
09/01/2016 20:00,2,0.264,ACTIVE,213.29,338.74,59.965,1472774403,"201051344000579","219011344069620",28.09,21.30,0,333.93,343.55,7.5,5.4,0.018,550143.5,550143.5,5749,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774414,950977.00
09/01/2016 20:00,2,0.244,ACTIVE,212.83,335.74,59.981,1472774403,"201051344000890","219011344069620",27.45,19.80,0,331.53,342.35,6.8,4.7,0.018,543616.2,543616.2,5734,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774415,950978.00
09/01/2016 20:00,2,0.238,ACTIVE,213.06,336.94,59.959,1472774403,"201051344000438","219011344069620",27.87,20.00,0,332.73,342.95,6.8,4.6,0.018,545095.6,545095.6,5744,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774416,950979.00
09/01/2016 20:00,2,0.266,ACTIVE,213.29,336.64,59.965,1472774403,"201051344000417","219011344069620",27.73,20.30,0,331.83,342.65,7.5,5.3,0.009,536367.4,536367.4,5736,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774417,950980.00
09/01/2016 20:00,2,0.154,ACTIVE,213.06,339.95,59.970,1472774403,"274151322000083","219011344069620",26.24,23.50,0,334.84,343.25,4.1,2.0,0.009,797106.7,797106.7,5711,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774417,950981.00
09/01/2016 20:00,2,0.170,ACTIVE,213.29,339.65,59.938,1472774403,"274151322000076","219011344069620",26.52,23.50,0,335.74,342.95,4.6,2.5,0.018,850552.7,850552.7,5716,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774418,950982.00
09/01/2016 20:00,2,0.232,ACTIVE,213.29,339.95,59.970,1472774403,"201051344000868","219011344069620",27.65,20.70,0,333.03,343.55,6.5,4.4,0.018,534707.7,534707.7,5753,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774419,950983.00
09/01/2016 20:00,2,0.152,ACTIVE,213.06,339.04,59.944,1472774403,"274151322000095","219011344069620",26.48,23.00,0,334.54,342.05,4.1,2.0,0.018,841989.0,841989.0,5730,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774420,950984.00
09/01/2016 20:00,2,0.203,ACTIVE,213.29,339.95,59.970,1472774403,"201051344000988","219011344069620",18.09,21.00,0,331.53,345.06,3.8,1.7,0.004,522468.5,522468.5,5760,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774421,950985.00
09/01/2016 20:00,2,0.232,ACTIVE,212.83,335.74,59.965,1472774403,"201051344001025","219011344069620",27.21,20.70,0,331.83,342.35,6.4,4.3,0.022,544996.6,544996.6,5743,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774422,950986.00
09/01/2016 20:00,2,0.232,ACTIVE,213.29,338.14,59.965,1472774403,"201051344000458","219011344069620",27.91,22.00,0,333.03,344.45,6.6,4.4,0.018,542061.3,542061.3,5742,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774423,950987.00
09/01/2016 20:00,2,0.236,ACTIVE,213.96,339.95,59.970,1472774403,"201051344000853","219011344069620",26.68,21.30,0,334.54,345.66,6.4,4.3,0.022,541310.6,541310.6,5746,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774424,950988.00
09/01/2016 20:00,2,0.209,ACTIVE,213.29,337.84,59.975,1472774403,"201051344000685","219011344069620",27.35,19.80,0,330.93,342.95,5.8,3.7,0.018,544345.7,544345.7,5756,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774425,950989.00
09/01/2016 20:00,2,0.221,ACTIVE,213.06,336.94,59.986,1472774403,"201051344000917","219011344069620",26.42,22.00,0,330.33,342.65,5.9,3.8,0.013,541302.1,541302.1,5762,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774426,950990.00
09/01/2016 20:00,2,0.209,ACTIVE,213.29,336.94,59.970,1472774403,"201051344001145","219011344069620",27.25,19.50,0,332.43,342.65,5.8,3.7,0.013,546507.3,546507.3,5759,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774427,950991.00
09/01/2016 20:00,2,0.225,ACTIVE,213.06,336.64,59.981,1472774403,"201051344000651","219011344069620",27.65,21.30,0,332.73,342.65,6.3,4.2,0.013,539464.7,539464.7,5734,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774428,950992.00
09/01/2016 20:00,2,0.146,ACTIVE,212.61,338.74,59.970,1472774403,"274151322000088","219011344069620",24.43,23.30,0,334.24,342.65,3.6,1.6,0.009,767507.5,767507.5,5699,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774429,950993.00
09/01/2016 20:00,2,0.109,ACTIVE,213.74,339.34,59.970,1472774403,"274151322000068","219011344069620",30.14,24.80,0,336.04,343.25,3.4,1.3,0.009,660928.1,660928.1,5804,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774430,950994.00
09/01/2016 20:00,2,0.248,ACTIVE,212.83,335.44,59.970,1472774403,"201051344001135","219011344069620",27.71,21.00,0,331.23,341.75,7.0,4.9,0.022,535619.6,535619.6,5734,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774431,950995.00
09/01/2016 20:00,2,0.238,ACTIVE,213.29,338.74,59.965,1472774403,"201051344000594","219011344069620",27.59,20.70,0,331.53,345.36,6.7,4.5,0.013,546450.4,546450.4,5745,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774432,950996.00
09/01/2016 20:00,2,0.229,ACTIVE,213.06,336.34,59.959,1472774403,"201051344001203","219011344069620",27.49,20.70,0,332.13,343.55,6.4,4.3,0.013,543714.2,543714.2,5749,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774433,950997.00
09/01/2016 20:00,2,0.152,ACTIVE,212.83,338.44,59.991,1472774403,"274151322000054","219011344069620",26.50,24.00,0,334.54,342.95,4.1,2.0,0.009,783365.7,783365.7,5692,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774434,950998.00
09/01/2016 20:00,2,0.234,ACTIVE,213.74,338.74,60.007,1472774403,"201051344000867","219011344069620",27.27,21.30,0,332.73,343.25,6.5,4.4,0.013,533767.5,533767.5,5746,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774434,950999.00
09/01/2016 20:00,2,0.238,ACTIVE,213.06,336.64,59.975,1472774403,"201051344001093","219011344069620",26.50,21.00,0,331.23,341.75,6.4,4.3,0.013,540678.8,540678.8,5767,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774435,951000.00
09/01/2016 20:00,2,0.195,ACTIVE,213.51,339.65,59.975,1472774403,"201051344000900","219011344069620",26.86,21.00,0,332.73,344.15,5.3,3.2,0.013,550416.8,550416.8,5757,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774436,951001.00
09/01/2016 20:00,2,0.232,ACTIVE,213.74,339.65,59.949,1472774403,"201051344000648","219011344069620",27.77,20.00,0,333.93,345.06,6.5,4.4,0.018,539474.9,539474.9,5740,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774437,951002.00
09/01/2016 20:00,2,0.230,ACTIVE,213.51,339.34,59.970,1472774403,"201051344000569","219011344069620",27.83,22.00,0,333.03,342.95,6.5,4.4,0.022,550542.1,550542.1,5743,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774438,951003.00
09/01/2016 20:00,2,0.246,ACTIVE,213.51,338.74,59.975,1472774403,"201051344000983","219011344069620",27.77,21.80,0,333.33,343.85,7.0,4.8,0.018,542873.1,542873.1,5737,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774439,951004.00
09/01/2016 20:00,2,0.225,ACTIVE,213.51,338.74,59.928,1472774403,"201051344001158","219011344069620",27.17,20.70,0,332.43,343.85,6.2,4.1,0.022,534884.0,534884.0,5742,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774440,951005.00
09/01/2016 20:00,2,0.225,ACTIVE,213.74,339.95,59.970,1472774403,"201051344000576","219011344069620",27.29,20.00,0,333.63,344.76,6.3,4.1,0.018,542391.1,542391.1,5756,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774441,951006.00
09/01/2016 20:00,2,0.156,ACTIVE,213.29,339.04,59.975,1472774403,"274151322000087","219011344069620",25.76,26.00,0,334.24,342.95,4.1,2.0,0.004,755640.2,755640.2,5766,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472774442,951007.00
09/01/2016 20:15,2,0.168,ACTIVE,213.96,339.34,59.944,1472775303,"201051344000645","219011344069620",26.18,20.00,0,334.24,344.15,4.5,2.4,0.000,541875.8,541875.8,5750,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775304,951008.00
09/01/2016 20:15,2,0.094,ACTIVE,212.61,337.84,59.938,1472775303,"274151322000085","219011344069620",25.47,22.50,0,335.44,342.35,2.4,0.4,0.000,783310.4,783310.4,5692,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775305,951009.00
09/01/2016 20:15,2,0.189,ACTIVE,213.96,340.55,59.981,1472775303,"201051344000633","219011344069620",25.49,19.80,0,329.13,351.37,4.9,2.8,0.000,533411.4,533411.4,5745,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775306,951010.00
09/01/2016 20:15,2,0.207,ACTIVE,213.51,339.34,59.901,1472775303,"201051344000469","219011344069620",25.07,19.50,0,332.43,343.85,5.3,3.2,0.000,535882.4,535882.4,5761,0,0,0,L,1122011218,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775307,951011.00
09/01/2016 20:15,2,0.201,ACTIVE,212.83,336.64,59.949,1472775303,"201051344000646","219011344069620",25.70,19.80,0,330.63,340.85,5.2,3.1,0.004,536635.9,536635.9,5740,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775308,951012.00
09/01/2016 20:15,2,0.123,ACTIVE,211.93,336.64,59.922,1472775303,"274151322000052","219011344069620",26.00,22.80,0,334.54,342.35,3.3,1.2,0.000,804389.9,804389.9,5693,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775309,951013.00
09/01/2016 20:15,2,0.209,ACTIVE,213.29,337.24,59.959,1472775303,"201051344000585","219011344069620",26.18,20.00,0,331.23,341.15,5.5,3.4,0.004,546220.5,546220.5,5735,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775310,951014.00
09/01/2016 20:15,2,0.180,ACTIVE,213.06,338.44,59.938,1472775303,"201051344001230","219011344069620",24.49,19.30,0,314.70,354.07,4.5,2.4,0.000,539792.5,539792.5,5762,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775311,951015.00
09/01/2016 20:15,2,0.186,ACTIVE,213.74,337.24,59.975,1472775303,"201051344000582","219011344069620",24.69,20.70,0,330.93,341.15,4.7,2.6,0.009,532532.6,532532.6,5734,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775312,951016.00
09/01/2016 20:15,2,0.211,ACTIVE,212.83,336.04,59.933,1472775303,"201051344000955","219011344069620",25.58,20.00,0,330.33,340.85,5.5,3.4,0.004,546352.6,546352.6,5739,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775312,951017.00
09/01/2016 20:15,2,0.049,ALERT,212.38,332.43,59.949,1472775303,"274151322000094","219011344069620",25.86,23.00,0,297.57,391.04,1.2,0.0,0.000,660572.8,660572.8,5809,0,0,0,L,1151911521,0,121.78,122.68,0002,19,0,0,0,0,0,0,27,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775314,951018.00
09/01/2016 20:15,2,0.225,ACTIVE,213.51,338.44,59.944,1472775303,"201051344000579","219011344069620",25.64,20.30,0,334.24,343.55,5.9,3.8,0.004,550144.6,550144.6,5750,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775315,951019.00
09/01/2016 20:15,2,0.191,ACTIVE,213.06,336.34,59.959,1472775303,"201051344000890","219011344069620",26.54,19.50,0,330.63,341.45,5.2,3.1,0.004,543617.2,543617.2,5735,0,0,0,L,1122011218,0,122.68,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775317,951020.00
09/01/2016 20:15,2,0.203,ACTIVE,213.29,337.24,59.949,1472775303,"201051344000438","219011344069620",25.25,19.30,0,331.23,341.45,5.2,3.1,0.004,545096.6,545096.6,5745,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775318,951021.00
09/01/2016 20:15,2,0.227,ACTIVE,213.29,337.24,59.970,1472775303,"201051344000417","219011344069620",24.83,19.50,0,331.23,341.75,5.7,3.6,0.004,536368.5,536368.5,5737,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775319,951022.00
09/01/2016 20:15,2,0.098,ACTIVE,212.38,337.54,59.938,1472775303,"274151322000083","219011344069620",25.49,22.80,0,335.14,342.05,2.5,0.5,0.000,797107.0,797107.0,5712,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775320,951023.00
09/01/2016 20:15,2,0.107,ACTIVE,212.83,337.84,59.922,1472775303,"274151322000076","219011344069620",26.06,22.80,0,336.04,342.95,2.9,0.9,0.000,850553.2,850553.2,5717,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775320,951024.00
09/01/2016 20:15,2,0.193,ACTIVE,213.51,338.74,59.933,1472775303,"201051344000868","219011344069620",24.73,19.80,0,333.03,343.25,4.8,2.7,0.004,534708.6,534708.6,5754,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775321,951025.00
09/01/2016 20:15,2,0.096,ACTIVE,212.16,337.24,59.959,1472775303,"274151322000095","219011344069620",25.15,22.30,0,334.84,341.75,2.5,0.4,0.000,841989.3,841989.3,5731,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775322,951026.00
09/01/2016 20:15,2,0.100,ALERT,213.29,302.07,59.938,1472775303,"201051344000988","219011344069620",19.54,19.80,0,297.87,342.95,2.0,0.0,0.000,522468.8,522468.8,5761,0,0,0,L,1122011218,0,121.33,122.91,0002,16,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775324,951027.00
09/01/2016 20:15,2,0.178,ACTIVE,213.06,336.34,59.938,1472775303,"201051344001025","219011344069620",25.88,19.80,0,330.93,340.55,4.7,2.6,0.004,544997.4,544997.4,5744,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775325,951028.00
09/01/2016 20:15,2,0.189,ACTIVE,213.51,338.14,59.975,1472775303,"201051344000458","219011344069620",25.29,21.00,0,333.33,343.55,4.9,2.8,0.004,542062.2,542062.2,5743,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775326,951029.00
09/01/2016 20:15,2,0.170,ACTIVE,214.19,339.95,59.949,1472775303,"201051344000853","219011344069620",26.06,20.00,0,334.54,344.76,4.5,2.5,0.004,541311.4,541311.4,5747,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775327,951030.00
09/01/2016 20:15,2,0.168,ACTIVE,213.51,338.44,59.949,1472775303,"201051344000685","219011344069620",24.63,19.30,0,328.52,345.96,4.2,2.1,0.004,544346.5,544346.5,5757,0,0,0,L,1122011218,0,123.36,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775328,951031.00
09/01/2016 20:15,2,0.176,ACTIVE,213.51,328.22,59.944,1472775303,"201051344000917","219011344069620",23.46,21.30,0,318.30,351.07,4.2,2.1,0.000,541302.8,541302.8,5763,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775328,951032.00
09/01/2016 20:15,2,0.166,ACTIVE,213.51,337.54,59.944,1472775303,"201051344001145","219011344069620",25.47,19.00,0,323.11,351.37,4.3,2.2,0.000,546508.1,546508.1,5760,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775329,951033.00
09/01/2016 20:15,2,0.189,ACTIVE,213.51,336.94,59.938,1472775303,"201051344000651","219011344069620",24.55,20.30,0,331.53,341.75,4.8,2.7,0.000,539465.5,539465.5,5735,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775330,951034.00
09/01/2016 20:15,2,0.086,ACTIVE_NO_POWER,211.93,337.54,59.965,1472775303,"274151322000088","219011344069620",23.10,22.50,0,334.54,341.75,2.0,0.0,0.000,767507.7,767507.7,5700,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775331,951035.00
09/01/2016 20:15,2,0.068,ALERT,213.06,315.00,59.922,1472775303,"274151322000068","219011344069620",25.37,23.80,0,297.87,391.94,1.8,0.0,0.000,660928.3,660928.3,5805,0,0,0,L,1151911521,0,122.68,122.68,0002,21,0,0,0,0,0,0,13,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775333,951036.00
09/01/2016 20:15,2,0.203,ACTIVE,213.06,336.64,59.938,1472775303,"201051344001135","219011344069620",24.61,20.00,0,330.63,340.85,5.1,3.0,0.000,535620.6,535620.6,5735,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775334,951037.00
09/01/2016 20:15,2,0.186,ACTIVE,213.29,339.04,59.912,1472775303,"201051344000594","219011344069620",25.62,20.00,0,331.83,343.25,4.9,2.8,0.000,546451.3,546451.3,5746,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775335,951038.00
09/01/2016 20:15,2,0.189,ACTIVE,213.51,337.24,59.944,1472775303,"201051344001203","219011344069620",24.71,20.00,0,329.73,344.76,4.8,2.7,0.000,543715.0,543715.0,5750,0,0,0,L,1122011218,0,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775336,951039.00
09/01/2016 20:15,2,0.094,ACTIVE,212.38,337.24,59.938,1472775303,"274151322000054","219011344069620",25.15,23.30,0,334.54,342.05,2.4,0.4,0.000,783366.0,783366.0,5693,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775337,951040.00
09/01/2016 20:15,2,0.189,ACTIVE,213.96,338.44,59.944,1472775303,"201051344000867","219011344069620",24.85,20.70,0,332.73,345.06,4.8,2.7,0.000,533768.4,533768.4,5747,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775338,951041.00
09/01/2016 20:15,2,0.207,ACTIVE,213.29,323.72,59.959,1472775303,"201051344001093","219011344069620",22.98,20.30,0,317.10,352.87,4.8,2.8,0.000,540679.7,540679.7,5768,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775339,951042.00
09/01/2016 20:15,2,0.143,ACTIVE,213.51,338.74,59.949,1472775303,"201051344000900","219011344069620",24.93,20.00,0,333.33,343.85,3.6,1.5,0.004,550417.4,550417.4,5758,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775339,951043.00
09/01/2016 20:15,2,0.195,ACTIVE,213.74,339.04,59.970,1472775303,"201051344000648","219011344069620",25.09,19.30,0,333.93,344.45,5.0,2.9,0.000,539475.8,539475.8,5741,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775340,951044.00
09/01/2016 20:15,2,0.188,ACTIVE,213.51,338.74,59.944,1472775303,"201051344000569","219011344069620",25.45,21.00,0,333.63,343.55,4.9,2.8,0.004,550543.0,550543.0,5744,0,0,0,L,1122011218,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775341,951045.00
09/01/2016 20:15,2,0.201,ACTIVE,213.74,338.44,59.949,1472775303,"201051344000983","219011344069620",24.55,20.70,0,332.73,343.25,5.0,2.9,0.004,542874.1,542874.1,5738,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775342,951046.00
09/01/2016 20:15,2,0.180,ACTIVE,213.51,338.44,59.949,1472775303,"201051344001158","219011344069620",25.05,19.80,0,333.03,344.76,4.6,2.5,0.004,534884.8,534884.8,5743,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775343,951047.00
09/01/2016 20:15,2,0.180,ACTIVE,213.96,339.34,59.949,1472775303,"201051344000576","219011344069620",24.65,19.50,0,333.63,346.26,4.5,2.4,0.000,542391.9,542391.9,5757,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775344,951048.00
09/01/2016 20:15,2,0.107,ACTIVE,212.38,330.63,59.944,1472775303,"274151322000087","219011344069620",23.02,25.00,0,327.02,342.05,2.5,0.5,0.000,755640.5,755640.5,5767,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472775345,951049.00
09/01/2016 20:30,2,0.098,ALERT,213.96,300.87,59.965,1472776203,"201051344000645","219011344069620",18.73,19.00,0,299.07,342.05,1.9,0.0,0.000,541876.1,541876.1,5751,0,0,0,L,1122011218,0,122.01,122.91,0002,15,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776205,951050.00
09/01/2016 20:30,2,0.049,ALERT,212.38,299.07,59.954,1472776203,"274151322000085","219011344069620",17.37,21.30,0,297.57,340.85,0.9,0.0,0.000,783310.4,783310.4,5693,0,0,0,L,1151911521,0,122.46,122.46,0002,19,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776207,951051.00
09/01/2016 20:30,2,0.117,ALERT,213.96,300.57,59.965,1472776203,"201051344000633","219011344069620",17.31,18.30,0,297.57,342.35,2.1,0.1,0.000,533411.8,533411.8,5746,0,0,0,L,1122011218,0,122.01,122.91,0002,17,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776209,951052.00
09/01/2016 20:30,2,0.139,ALERT,213.29,300.57,59.959,1472776203,"201051344000469","219011344069620",18.19,18.00,0,298.17,341.15,2.6,0.6,0.000,535882.9,535882.9,5762,0,0,0,L,1122011218,0,121.10,122.91,0002,14,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776211,951053.00
09/01/2016 20:30,2,0.125,ALERT,212.83,299.67,59.986,1472776203,"201051344000646","219011344069620",17.45,18.30,0,297.87,339.04,2.2,0.2,0.000,536636.3,536636.3,5741,0,0,0,L,1122011218,0,122.23,121.55,0002,15,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776213,951054.00
09/01/2016 20:30,2,0.074,ALERT,212.16,299.37,59.954,1472776203,"274151322000052","219011344069620",17.49,21.30,0,297.57,350.47,1.3,0.0,0.000,804390.0,804390.0,5694,0,0,0,L,1151911521,0,121.33,122.68,0002,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776215,951055.00
09/01/2016 20:30,2,0.145,ALERT,213.51,300.27,59.970,1472776203,"201051344000585","219011344069620",17.59,19.00,0,297.57,339.65,2.6,0.6,0.000,546221.1,546221.1,5736,0,0,0,L,1122011218,0,122.01,122.23,0002,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776216,951056.00
09/01/2016 20:30,2,0.076,ALERT,213.06,300.27,59.928,1472776203,"201051344001230","219011344069620",28.41,18.00,0,298.47,338.44,2.2,0.2,0.000,539792.8,539792.8,5763,0,0,0,L,1122011218,0,122.46,121.55,0100,16,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1472776218,951057.00
09/01/2016 20:30,2,0.111,ALERT,213.51,300.57,59.965,1472776203,"201051344000582","219011344069620",17.12,19.30,0,299.07,339.04,1.9,0.0,0.000,532532.9,532532.9,5735,0,0,0,L,1122011218,0,122.46,122.23,0002,16,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776220,951058.00
09/01/2016 20:30,2,0.143,ALERT,212.83,299.97,59.959,1472776203,"201051344000955","219011344069620",16.84,18.70,0,298.17,338.14,2.5,0.4,0.000,546353.1,546353.1,5740,0,0,0,L,1122011218,0,121.78,122.01,0002,15,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776222,951059.00
09/01/2016 20:30,2,0.000,ALERT,212.16,298.17,59.949,1472776203,"274151322000094","219011344069620",38.37,21.30,0,297.26,390.74,0.0,0.0,0.000,660572.8,660572.8,5811,0,0,0,L,1151911521,0,121.55,122.91,0100,17,0,0,0,0,0,0,232,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1472776223,951060.00
09/01/2016 20:30,2,0.150,ALERT,213.29,301.17,59.975,1472776203,"201051344000579","219011344069620",17.31,19.00,0,299.67,340.85,2.7,0.6,0.000,550145.2,550145.2,5751,0,0,0,L,1122011218,0,121.55,122.23,0002,14,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776225,951061.00
09/01/2016 20:30,2,0.135,ALERT,213.06,300.57,59.954,1472776203,"201051344000890","219011344069620",17.02,18.30,0,298.77,338.74,2.4,0.3,0.000,543617.7,543617.7,5736,0,0,0,L,1122011218,0,122.46,121.33,0002,17,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776227,951062.00
09/01/2016 20:30,2,0.127,ALERT,213.29,299.97,59.954,1472776203,"201051344000438","219011344069620",16.58,18.00,0,298.47,339.65,2.1,0.2,0.000,545097.1,545097.1,5746,0,0,0,L,1122011218,0,122.46,122.01,0002,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776229,951063.00
