ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2016 20:30,2,0.154,ALERT,213.29,299.07,59.954,1472776203,"201051344000417","219011344069620",16.64,18.70,0,297.57,339.34,2.6,0.6,0.000,536369.1,536369.1,5738,0,0,0,L,1122011218,0,122.01,122.01,0002,15,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776231,951064.00
09/01/2016 20:30,2,0.051,ALERT,212.16,299.67,59.954,1472776203,"274151322000083","219011344069620",16.16,21.00,0,297.87,339.65,0.8,0.0,0.000,797107.0,797107.0,5713,0,0,0,L,1151911521,0,121.55,122.68,0002,15,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776233,951065.00
09/01/2016 20:30,2,0.053,ALERT,212.83,299.07,59.954,1472776203,"274151322000076","219011344069620",18.31,21.30,0,297.57,349.86,1.0,0.0,0.000,850553.2,850553.2,5718,0,0,0,L,1151911521,0,122.23,122.91,0002,18,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776234,951066.00
09/01/2016 20:30,2,0.121,ALERT,213.29,301.47,59.959,1472776203,"201051344000868","219011344069620",16.24,18.30,0,299.97,342.05,2.0,0.0,0.000,534709.0,534709.0,5755,0,0,0,L,1122011218,0,121.55,122.91,0002,15,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776237,951067.00
09/01/2016 20:30,2,0.043,ALERT,212.16,299.97,59.949,1472776203,"274151322000095","219011344069620",17.08,20.70,0,298.77,339.34,0.8,0.0,0.000,841989.3,841989.3,5732,0,0,0,L,1151911521,0,122.01,122.46,0002,17,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776238,951068.00
09/01/2016 20:30,2,0.090,ACTIVE_NO_POWER,213.06,300.57,59.949,1472776203,"201051344000988","219011344069620",14.75,18.30,0,296.96,303.88,1.3,0.0,0.000,522468.8,522468.8,5763,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776239,951069.00
09/01/2016 20:30,2,0.111,ALERT,213.06,299.07,59.954,1472776203,"201051344001025","219011344069620",17.27,18.70,0,298.17,339.65,1.9,0.0,0.000,544997.8,544997.8,5745,0,0,0,L,1122011218,0,122.01,122.01,0002,15,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776241,951070.00
09/01/2016 20:30,2,0.111,ALERT,213.06,300.57,59.922,1472776203,"201051344000458","219011344069620",17.06,19.50,0,299.37,341.45,1.9,0.0,0.000,542062.5,542062.5,5744,0,0,0,L,1122011218,0,121.55,122.46,0002,16,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776243,951071.00
09/01/2016 20:30,2,0.100,ALERT,213.96,300.57,59.959,1472776203,"201051344000853","219011344069620",14.73,18.30,0,299.37,342.65,1.5,0.0,0.000,541311.7,541311.7,5748,0,0,0,L,1122011218,0,122.23,122.68,0002,17,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776245,951072.00
09/01/2016 20:30,2,0.084,ALERT,213.51,299.97,59.954,1472776203,"201051344000685","219011344069620",14.31,18.30,0,298.17,340.25,1.2,0.0,0.000,544346.7,544346.7,5758,0,0,0,L,1122011218,0,123.14,121.78,0002,14,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776247,951073.00
09/01/2016 20:30,2,0.066,ALERT,213.29,299.67,59.917,1472776203,"201051344000917","219011344069620",28.37,19.80,0,296.96,337.24,1.9,0.0,0.000,541303.1,541303.1,5764,0,0,0,L,1122011218,0,122.01,122.23,0100,17,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1472776249,951074.00
09/01/2016 20:30,2,0.066,ALERT,213.51,300.27,59.959,1472776203,"201051344001145","219011344069620",28.67,17.80,0,298.47,338.74,2.0,0.0,0.000,546508.3,546508.3,5761,0,0,0,L,1122011218,0,122.23,122.01,0100,18,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1472776250,951075.00
09/01/2016 20:30,2,0.117,ALERT,213.29,299.07,59.912,1472776203,"201051344000651","219011344069620",16.42,19.00,0,297.87,339.65,1.9,0.0,0.000,539465.9,539465.9,5736,0,0,0,L,1122011218,0,122.68,121.55,0002,15,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776252,951076.00
09/01/2016 20:30,2,0.037,ALERT,212.16,298.77,59.954,1472776203,"274151322000088","219011344069620",15.25,21.00,0,297.57,339.34,0.6,0.0,0.000,767507.7,767507.7,5701,0,0,0,L,1151911521,0,122.23,122.46,0002,16,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776254,951077.00
09/01/2016 20:30,2,0.008,ALERT,212.61,298.17,59.970,1472776203,"274151322000068","219011344069620",38.70,22.00,0,297.26,392.25,0.0,0.0,0.000,660928.3,660928.3,5807,0,0,0,L,1151911521,0,122.23,122.91,0100,20,0,0,0,0,0,0,237,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1472776256,951078.00
09/01/2016 20:30,2,0.133,ALERT,212.83,299.97,59.954,1472776203,"201051344001135","219011344069620",16.74,19.00,0,298.77,338.44,2.2,0.2,0.000,535621.1,535621.1,5736,0,0,0,L,1122011218,0,122.01,121.78,0002,17,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776257,951079.00
09/01/2016 20:30,2,0.117,ALERT,213.06,301.47,59.949,1472776203,"201051344000594","219011344069620",16.28,19.00,0,299.37,341.15,1.9,0.0,0.000,546451.7,546451.7,5747,0,0,0,L,1122011218,0,121.55,122.23,0002,15,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776259,951080.00
09/01/2016 20:30,2,0.070,ALERT,213.29,299.67,59.949,1472776203,"201051344001203","219011344069620",28.47,18.70,0,298.47,340.55,2.0,0.0,0.000,543715.4,543715.4,5751,0,0,0,L,1122011218,0,122.68,121.78,0100,16,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1472776261,951081.00
09/01/2016 20:30,2,0.043,ALERT,212.16,299.07,59.949,1472776203,"274151322000054","219011344069620",15.96,21.80,0,297.87,351.07,0.7,0.0,0.000,783366.0,783366.0,5694,0,0,0,L,1151911521,0,122.23,122.23,0002,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776263,951082.00
09/01/2016 20:30,2,0.119,ALERT,213.51,300.57,59.981,1472776203,"201051344000867","219011344069620",15.15,19.30,0,299.07,340.85,1.8,0.0,0.000,533768.8,533768.8,5748,0,0,0,L,1122011218,0,122.01,122.46,0002,15,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776265,951083.00
09/01/2016 20:30,2,0.100,ALERT,213.06,299.97,59.954,1472776203,"201051344001093","219011344069620",28.17,19.30,0,298.47,337.24,2.9,0.9,0.000,540680.1,540680.1,5769,0,0,0,L,1122011218,0,122.23,121.78,0100,19,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1472776266,951084.00
09/01/2016 20:30,2,0.037,ALERT,213.29,300.87,59.938,1472776203,"201051344000900","219011344069620",28.57,18.30,0,299.07,341.15,1.1,0.0,0.000,550417.6,550417.6,5759,0,0,0,L,1122011218,0,121.78,122.46,0100,16,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472776268,951085.00
09/01/2016 20:30,2,0.115,ALERT,213.51,300.27,59.991,1472776203,"201051344000648","219011344069620",15.01,17.80,0,298.77,341.45,1.8,0.0,0.000,539476.2,539476.2,5742,0,0,0,L,1122011218,0,121.33,122.91,0002,14,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776270,951086.00
09/01/2016 20:30,2,0.115,ALERT,213.29,301.47,59.959,1472776203,"201051344000569","219011344069620",15.39,19.30,0,299.97,341.45,1.8,0.0,0.000,550543.4,550543.4,5745,0,0,0,L,1122011218,0,121.33,122.91,0002,15,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776272,951087.00
09/01/2016 20:30,2,0.129,ALERT,213.29,301.17,59.975,1472776203,"201051344000983","219011344069620",14.93,19.00,0,299.67,340.85,1.9,0.0,0.000,542874.5,542874.5,5739,0,0,0,L,1122011218,0,121.55,122.23,0002,17,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776274,951088.00
09/01/2016 20:30,2,0.109,ALERT,213.29,300.57,59.928,1472776203,"201051344001158","219011344069620",14.39,18.30,0,298.77,340.85,1.6,0.0,0.000,534885.1,534885.1,5744,0,0,0,L,1122011218,0,121.33,122.23,0002,17,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472776276,951089.00
09/01/2016 20:30,2,0.066,ALERT,213.74,301.47,59.959,1472776203,"201051344000576","219011344069620",28.13,18.00,0,299.37,341.75,1.9,0.0,0.000,542392.2,542392.2,5758,0,0,0,L,1122011218,0,121.78,122.46,0100,16,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1472776278,951090.00
09/01/2016 20:30,2,0.031,ALERT,212.16,298.47,59.944,1472776203,"274151322000087","219011344069620",25.54,23.00,0,297.26,337.84,0.0,0.0,0.000,755640.6,755640.6,5768,0,0,0,L,1151911521,0,122.23,122.46,0100,21,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1472776279,951091.00
09/01/2016 20:45,2,0.000,ALERT,213.29,299.97,60.007,1472777103,"201051344000645","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,541876.1,541876.1,5753,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1472777105,951092.00
09/01/2016 20:45,2,0.000,ALERT,211.70,297.87,59.981,1472777103,"274151322000085","219011344069620",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,783310.4,783310.4,5695,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1472777107,951093.00
09/01/2016 20:45,2,0.000,ALERT,213.29,299.37,59.975,1472777103,"201051344000633","219011344069620",0.00,17.50,0,296.96,302.07,0.0,0.0,0.000,533411.8,533411.8,5748,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1472777108,951094.00
09/01/2016 20:45,2,0.000,ALERT,212.83,299.67,59.981,1472777103,"201051344000469","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,535883.0,535883.0,5764,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1472777110,951095.00
09/01/2016 20:45,2,0.000,ALERT,212.16,298.77,59.981,1472777103,"201051344000646","219011344069620",0.00,17.50,0,296.96,304.48,0.0,0.0,0.000,536636.3,536636.3,5743,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1472777112,951096.00
09/01/2016 20:45,2,0.000,ALERT,211.48,298.77,59.981,1472777103,"274151322000052","219011344069620",0.00,20.00,0,296.36,301.47,0.0,0.0,0.000,804390.0,804390.0,5696,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1472777114,951097.00
09/01/2016 20:45,2,0.000,ALERT,212.61,299.07,59.981,1472777103,"201051344000585","219011344069620",0.00,17.80,0,297.57,304.48,0.0,0.0,0.000,546221.1,546221.1,5738,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1472777116,951098.00
09/01/2016 20:45,2,0.000,ALERT,212.38,299.07,59.991,1472777103,"201051344001230","219011344069620",0.00,17.30,0,298.17,305.08,0.0,0.0,0.000,539792.8,539792.8,5765,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1472777118,951099.00
09/01/2016 20:45,2,0.000,ALERT,212.83,299.67,59.970,1472777103,"201051344000582","219011344069620",0.00,18.00,0,298.77,305.08,0.0,0.0,0.000,532532.9,532532.9,5737,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1472777119,951100.00
09/01/2016 20:45,2,0.000,ALERT,212.16,299.07,59.949,1472777103,"201051344000955","219011344069620",0.00,17.80,0,297.87,304.48,0.0,0.0,0.000,546353.2,546353.2,5742,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1472777121,951101.00
09/01/2016 20:45,2,0.000,ALERT,211.93,297.87,59.981,1472777103,"274151322000094","219011344069620",0.00,20.00,0,296.36,368.50,0.0,0.0,0.000,660572.8,660572.8,5813,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1472777123,951102.00
09/01/2016 20:45,2,0.000,ALERT,212.61,300.57,59.986,1472777103,"201051344000579","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,550145.3,550145.3,5753,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1472777125,951103.00
09/01/2016 20:45,2,0.000,ALERT,212.38,299.37,59.975,1472777103,"201051344000890","219011344069620",0.00,17.50,0,298.17,305.38,0.0,0.0,0.000,543617.8,543617.8,5738,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1472777127,951104.00
09/01/2016 20:45,2,0.000,ALERT,212.61,299.07,59.975,1472777103,"201051344000438","219011344069620",0.00,17.30,0,298.17,304.48,0.0,0.0,0.000,545097.1,545097.1,5748,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1472777128,951105.00
09/01/2016 20:45,2,0.000,ALERT,212.61,298.17,59.986,1472777103,"201051344000417","219011344069620",0.00,17.50,0,297.26,304.18,0.0,0.0,0.000,536369.2,536369.2,5740,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1472777130,951106.00
09/01/2016 20:45,2,0.000,ALERT,211.70,297.87,59.981,1472777103,"274151322000083","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,797107.0,797107.0,5715,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1472777132,951107.00
09/01/2016 20:45,2,0.000,ALERT,211.93,297.57,59.986,1472777103,"274151322000076","219011344069620",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,850553.2,850553.2,5720,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1472777134,951108.00
09/01/2016 20:45,2,0.000,ALERT,212.38,300.27,60.007,1472777103,"201051344000868","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,534709.0,534709.0,5757,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1472777136,951109.00
09/01/2016 20:45,2,0.000,ALERT,211.70,299.07,59.986,1472777103,"274151322000095","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,841989.3,841989.3,5734,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1472777138,951110.00
09/01/2016 20:45,2,0.000,ALERT,212.61,299.97,60.023,1472777103,"201051344000988","219011344069620",0.00,17.50,0,296.36,302.07,0.0,0.0,0.000,522468.8,522468.8,5764,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1472777139,951111.00
09/01/2016 20:45,2,0.000,ALERT,212.38,298.17,59.938,1472777103,"201051344001025","219011344069620",0.00,17.50,0,297.26,304.18,0.0,0.0,0.000,544997.8,544997.8,5747,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1472777141,951112.00
09/01/2016 20:45,2,0.000,ALERT,212.61,299.97,59.959,1472777103,"201051344000458","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,542062.5,542062.5,5746,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1472777143,951113.00
09/01/2016 20:45,2,0.000,ALERT,213.29,299.97,59.981,1472777103,"201051344000853","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,541311.7,541311.7,5750,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1472777145,951114.00
09/01/2016 20:45,2,0.000,ALERT,212.83,299.07,59.991,1472777103,"201051344000685","219011344069620",0.00,17.30,0,297.87,305.08,0.0,0.0,0.000,544346.7,544346.7,5760,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1472777146,951115.00
09/01/2016 20:45,2,0.000,ALERT,212.61,298.47,59.981,1472777103,"201051344000917","219011344069620",0.00,18.70,0,296.66,303.88,0.0,0.0,0.000,541303.1,541303.1,5766,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1472777148,951116.00
09/01/2016 20:45,2,0.000,ALERT,212.83,299.37,59.986,1472777103,"201051344001145","219011344069620",0.00,17.00,0,297.87,305.38,0.0,0.0,0.000,546508.3,546508.3,5763,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1472777150,951117.00
09/01/2016 20:45,2,0.000,ALERT,212.61,298.17,59.981,1472777103,"201051344000651","219011344069620",0.00,17.50,0,297.26,303.28,0.0,0.0,0.000,539465.9,539465.9,5738,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1472777152,951118.00
09/01/2016 20:45,2,0.000,ALERT,211.25,297.87,59.981,1472777103,"274151322000088","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,767507.7,767507.7,5703,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1472777154,951119.00
09/01/2016 20:45,2,0.000,ALERT,212.16,297.26,59.944,1472777103,"274151322000068","219011344069620",0.00,20.70,0,296.36,369.40,0.0,0.0,0.000,660928.3,660928.3,5809,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1472777155,951120.00
09/01/2016 20:45,2,0.000,ALERT,212.38,299.07,59.981,1472777103,"201051344001135","219011344069620",0.00,17.80,0,298.17,304.18,0.0,0.0,0.000,535621.2,535621.2,5738,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1472777158,951121.00
09/01/2016 20:45,2,0.000,ALERT,212.38,300.57,59.986,1472777103,"201051344000594","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,546451.7,546451.7,5749,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1472777159,951122.00
09/01/2016 20:45,2,0.000,ALERT,212.61,298.47,59.975,1472777103,"201051344001203","219011344069620",0.00,17.80,0,297.57,305.38,0.0,0.0,0.000,543715.4,543715.4,5753,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1472777161,951123.00
09/01/2016 20:45,2,0.000,ALERT,211.70,297.87,59.981,1472777103,"274151322000054","219011344069620",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,783366.0,783366.0,5696,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1472777163,951124.00
09/01/2016 20:45,2,0.000,ALERT,212.83,299.97,59.981,1472777103,"201051344000867","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,533768.8,533768.8,5750,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1472777165,951125.00
09/01/2016 20:45,2,0.000,ALERT,212.61,298.77,59.991,1472777103,"201051344001093","219011344069620",0.00,18.00,0,297.57,304.18,0.0,0.0,0.000,540680.2,540680.2,5771,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1472777167,951126.00
09/01/2016 20:45,2,0.000,ALERT,212.61,299.97,60.028,1472777103,"201051344000900","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,550417.6,550417.6,5761,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1472777168,951127.00
09/01/2016 20:45,2,0.000,ALERT,212.83,299.37,59.981,1472777103,"201051344000648","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,539476.2,539476.2,5744,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1472777170,951128.00
09/01/2016 20:45,2,0.000,ALERT,212.83,300.57,59.986,1472777103,"201051344000569","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,550543.4,550543.4,5747,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1472777172,951129.00
09/01/2016 20:45,2,0.000,ALERT,212.61,300.27,59.986,1472777103,"201051344000983","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,542874.5,542874.5,5741,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1472777174,951130.00
09/01/2016 20:45,2,0.000,ALERT,212.61,299.67,59.986,1472777103,"201051344001158","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,534885.1,534885.1,5746,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1472777176,951131.00
09/01/2016 20:45,2,0.000,ALERT,213.06,300.57,59.954,1472777103,"201051344000576","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,542392.2,542392.2,5760,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1472777177,951132.00
09/01/2016 20:45,2,0.000,ALERT,211.93,297.26,59.970,1472777103,"274151322000087","219011344069620",0.00,22.00,0,296.36,300.57,0.0,0.0,0.000,755640.6,755640.6,5770,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1472777179,951133.00
09/01/2016 21:00,2,0.000,ALERT,212.83,299.67,59.965,1472778005,"201051344000645","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,541876.1,541876.1,5755,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472778007,951134.00
09/01/2016 21:00,2,0.000,ALERT,211.48,297.57,59.965,1472778005,"274151322000085","219011344069620",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,783310.4,783310.4,5697,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778009,951135.00
09/01/2016 21:00,2,0.000,ALERT,213.06,299.37,59.986,1472778005,"201051344000633","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,533411.8,533411.8,5750,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778010,951136.00
09/01/2016 21:00,2,0.000,ALERT,212.38,299.67,59.965,1472778005,"201051344000469","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,535883.0,535883.0,5766,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472778012,951137.00
09/01/2016 21:00,2,0.000,ALERT,211.70,298.17,59.975,1472778005,"201051344000646","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,536636.3,536636.3,5745,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778014,951138.00
09/01/2016 21:00,2,0.000,ALERT,211.03,297.57,59.975,1472778005,"274151322000052","219011344069620",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,804390.0,804390.0,5698,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778016,951139.00
09/01/2016 21:00,2,0.000,ALERT,212.16,298.47,59.986,1472778005,"201051344000585","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,546221.1,546221.1,5740,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778018,951140.00
09/01/2016 21:00,2,0.000,ALERT,211.93,298.77,59.949,1472778005,"201051344001230","219011344069620",0.00,16.00,0,297.26,300.57,0.0,0.0,0.000,539792.8,539792.8,5767,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778020,951141.00
09/01/2016 21:00,2,0.000,ALERT,212.38,299.07,60.023,1472778005,"201051344000582","219011344069620",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,532532.9,532532.9,5739,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778022,951142.00
09/01/2016 21:00,2,0.000,ALERT,211.70,298.17,59.981,1472778005,"201051344000955","219011344069620",0.00,16.70,0,296.96,300.27,0.0,0.0,0.000,546353.2,546353.2,5744,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778024,951143.00
09/01/2016 21:00,2,0.000,ALERT,211.25,296.96,59.981,1472778005,"274151322000094","219011344069620",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,660572.8,660572.8,5815,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778025,951144.00
09/01/2016 21:00,2,0.000,ALERT,212.38,299.97,59.944,1472778005,"201051344000579","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,550145.3,550145.3,5755,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778027,951145.00
09/01/2016 21:00,2,0.000,ALERT,211.93,298.47,60.012,1472778005,"201051344000890","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,543617.8,543617.8,5740,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778029,951146.00
09/01/2016 21:00,2,0.000,ALERT,212.38,298.17,59.986,1472778005,"201051344000438","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,545097.1,545097.1,5750,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778031,951147.00
09/01/2016 21:00,2,0.000,ALERT,212.16,297.57,59.986,1472778005,"201051344000417","219011344069620",0.00,16.70,0,296.36,299.67,0.0,0.0,0.000,536369.2,536369.2,5742,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472778033,951148.00
09/01/2016 21:00,2,0.000,ALERT,211.48,298.47,59.991,1472778005,"274151322000083","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,797107.0,797107.0,5717,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778035,951149.00
09/01/2016 21:00,2,0.000,ALERT,211.70,297.57,59.986,1472778005,"274151322000076","219011344069620",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,850553.2,850553.2,5722,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778036,951150.00
09/01/2016 21:00,2,0.000,ALERT,212.38,300.27,59.986,1472778005,"201051344000868","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,534709.0,534709.0,5759,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778038,951151.00
09/01/2016 21:00,2,0.000,ALERT,211.25,298.47,59.938,1472778005,"274151322000095","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,841989.3,841989.3,5736,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778040,951152.00
09/01/2016 21:00,2,0.000,ALERT,212.16,299.37,59.991,1472778005,"201051344000988","219011344069620",0.00,16.70,0,295.46,301.17,0.0,0.0,0.000,522468.8,522468.8,5766,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778042,951153.00
09/01/2016 21:00,2,0.000,ALERT,211.93,297.57,59.991,1472778005,"201051344001025","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,544997.8,544997.8,5749,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472778044,951154.00
09/01/2016 21:00,2,0.000,ALERT,212.38,299.67,59.991,1472778005,"201051344000458","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,542062.5,542062.5,5748,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778045,951155.00
09/01/2016 21:00,2,0.000,ALERT,212.83,299.37,59.986,1472778005,"201051344000853","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,541311.7,541311.7,5752,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778047,951156.00
09/01/2016 21:00,2,0.000,ALERT,212.38,298.47,59.975,1472778005,"201051344000685","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,544346.7,544346.7,5762,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778049,951157.00
09/01/2016 21:00,2,0.000,ALERT,212.16,297.87,59.986,1472778005,"201051344000917","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,541303.1,541303.1,5768,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472778051,951158.00
09/01/2016 21:00,2,0.000,ALERT,212.38,298.77,59.991,1472778005,"201051344001145","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,546508.3,546508.3,5765,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472778053,951159.00
09/01/2016 21:00,2,0.000,ALERT,212.16,297.57,59.996,1472778005,"201051344000651","219011344069620",0.00,16.30,0,296.66,299.97,0.0,0.0,0.000,539465.9,539465.9,5740,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778055,951160.00
09/01/2016 21:00,2,0.000,ALERT,210.80,297.57,59.965,1472778005,"274151322000088","219011344069620",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,767507.7,767507.7,5705,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778056,951161.00
09/01/2016 21:00,2,0.000,ALERT,211.70,296.66,59.970,1472778005,"274151322000068","219011344069620",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,660928.3,660928.3,5811,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778058,951162.00
09/01/2016 21:00,2,0.000,ALERT,211.70,298.47,59.986,1472778005,"201051344001135","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,535621.2,535621.2,5740,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778060,951163.00
09/01/2016 21:00,2,0.000,ALERT,212.16,300.27,59.970,1472778005,"201051344000594","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,546451.7,546451.7,5751,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472778062,951164.00
09/01/2016 21:00,2,0.000,ALERT,212.16,298.17,59.975,1472778005,"201051344001203","219011344069620",0.00,16.70,0,296.96,302.07,0.0,0.0,0.000,543715.4,543715.4,5755,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778064,951165.00
09/01/2016 21:00,2,0.000,ALERT,211.25,298.17,59.965,1472778005,"274151322000054","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,783366.0,783366.0,5698,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472778066,951166.00
09/01/2016 21:00,2,0.000,ALERT,212.61,299.37,59.965,1472778005,"201051344000867","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,533768.8,533768.8,5752,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778067,951167.00
09/01/2016 21:00,2,0.000,ALERT,212.16,298.47,59.970,1472778005,"201051344001093","219011344069620",0.00,17.30,0,296.96,300.27,0.0,0.0,0.000,540680.2,540680.2,5773,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472778069,951168.00
09/01/2016 21:00,2,0.000,ALERT,212.38,299.67,59.965,1472778005,"201051344000900","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,550417.6,550417.6,5763,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472778071,951169.00
09/01/2016 21:00,2,0.000,ALERT,212.61,299.37,59.959,1472778005,"201051344000648","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,539476.2,539476.2,5746,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778073,951170.00
09/01/2016 21:00,2,0.000,ALERT,212.38,300.27,59.970,1472778005,"201051344000569","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,550543.4,550543.4,5749,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778075,951171.00
09/01/2016 21:00,2,0.000,ALERT,212.16,299.97,59.965,1472778005,"201051344000983","219011344069620",0.00,16.70,0,298.77,302.07,0.0,0.0,0.000,542874.5,542874.5,5743,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472778076,951172.00
09/01/2016 21:00,2,0.000,ALERT,212.38,299.67,59.970,1472778005,"201051344001158","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,534885.1,534885.1,5748,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778078,951173.00
09/01/2016 21:00,2,0.000,ALERT,212.83,300.57,59.970,1472778005,"201051344000576","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,542392.2,542392.2,5762,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778080,951174.00
09/01/2016 21:00,2,0.000,ALERT,211.25,296.36,59.949,1472778005,"274151322000087","219011344069620",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,755640.6,755640.6,5772,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778082,951175.00
09/01/2016 21:15,2,0.000,ALERT,213.29,300.27,59.933,1472778903,"201051344000645","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,541876.1,541876.1,5757,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778905,951176.00
09/01/2016 21:15,2,0.000,ALERT,211.93,297.87,59.938,1472778903,"274151322000085","219011344069620",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,783310.4,783310.4,5699,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472778907,951177.00
09/01/2016 21:15,2,0.000,ALERT,213.51,299.97,59.986,1472778903,"201051344000633","219011344069620",0.00,15.80,0,295.76,301.17,0.0,0.0,0.000,533411.8,533411.8,5752,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778909,951178.00
09/01/2016 21:15,2,0.000,ALERT,212.83,299.97,59.938,1472778903,"201051344000469","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,535883.0,535883.0,5768,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778911,951179.00
09/01/2016 21:15,2,0.000,ALERT,212.16,298.77,59.933,1472778903,"201051344000646","219011344069620",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,536636.3,536636.3,5747,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778913,951180.00
09/01/2016 21:15,2,0.000,ALERT,211.48,298.77,59.944,1472778903,"274151322000052","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,804390.0,804390.0,5700,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472778915,951181.00
09/01/2016 21:15,2,0.000,ALERT,212.61,299.07,59.996,1472778903,"201051344000585","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,546221.1,546221.1,5742,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472778917,951182.00
09/01/2016 21:15,2,0.000,ALERT,212.38,299.37,59.949,1472778903,"201051344001230","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,539792.8,539792.8,5769,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778918,951183.00
09/01/2016 21:15,2,0.000,ALERT,212.83,299.67,59.959,1472778903,"201051344000582","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,532532.9,532532.9,5741,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778920,951184.00
09/01/2016 21:15,2,0.000,ALERT,212.16,298.47,59.912,1472778903,"201051344000955","219011344069620",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,546353.2,546353.2,5746,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778922,951185.00
09/01/2016 21:15,2,0.000,ALERT,211.70,297.26,59.944,1472778903,"274151322000094","219011344069620",0.00,17.80,0,295.76,299.07,0.0,0.0,0.000,660572.8,660572.8,5817,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778924,951186.00
09/01/2016 21:15,2,0.000,ALERT,212.83,300.57,59.912,1472778903,"201051344000579","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,550145.3,550145.3,5757,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778926,951187.00
09/01/2016 21:15,2,0.000,ALERT,212.16,299.37,59.986,1472778903,"201051344000890","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,543617.8,543617.8,5742,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778928,951188.00
09/01/2016 21:15,2,0.000,ALERT,212.61,299.07,59.944,1472778903,"201051344000438","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,545097.1,545097.1,5752,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778929,951189.00
09/01/2016 21:15,2,0.000,ALERT,212.61,297.87,59.959,1472778903,"201051344000417","219011344069620",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,536369.2,536369.2,5744,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778931,951190.00
09/01/2016 21:15,2,0.000,ALERT,211.70,298.77,59.954,1472778903,"274151322000083","219011344069620",0.00,17.50,0,296.66,299.97,0.0,0.0,0.000,797107.0,797107.0,5719,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778933,951191.00
09/01/2016 21:15,2,0.000,ALERT,212.38,298.17,59.912,1472778903,"274151322000076","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,850553.2,850553.2,5724,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778935,951192.00
09/01/2016 21:15,2,0.000,ALERT,212.61,300.57,59.991,1472778903,"201051344000868","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,534709.0,534709.0,5761,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778937,951193.00
09/01/2016 21:15,2,0.000,ALERT,211.93,299.37,59.938,1472778903,"274151322000095","219011344069620",0.00,17.30,0,297.26,300.27,0.0,0.0,0.000,841989.3,841989.3,5738,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778939,951194.00
09/01/2016 21:15,2,0.000,ALERT,212.61,299.97,59.949,1472778903,"201051344000988","219011344069620",0.00,15.80,0,295.16,301.17,0.0,0.0,0.000,522468.8,522468.8,5768,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778941,951195.00
09/01/2016 21:15,2,0.000,ALERT,212.38,297.87,59.917,1472778903,"201051344001025","219011344069620",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,544997.8,544997.8,5751,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778942,951196.00
09/01/2016 21:15,2,0.000,ALERT,212.61,300.27,59.949,1472778903,"201051344000458","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,542062.5,542062.5,5750,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778944,951197.00
09/01/2016 21:15,2,0.000,ALERT,213.29,299.97,59.954,1472778903,"201051344000853","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,541311.7,541311.7,5754,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778946,951198.00
09/01/2016 21:15,2,0.000,ALERT,212.83,298.77,59.912,1472778903,"201051344000685","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,544346.7,544346.7,5764,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778948,951199.00
09/01/2016 21:15,2,0.000,ALERT,212.61,298.47,59.954,1472778903,"201051344000917","219011344069620",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,541303.1,541303.1,5770,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778950,951200.00
09/01/2016 21:15,2,0.000,ALERT,212.83,299.07,59.954,1472778903,"201051344001145","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,546508.3,546508.3,5767,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778951,951201.00
09/01/2016 21:15,2,0.000,ALERT,212.61,298.17,59.944,1472778903,"201051344000651","219011344069620",0.00,15.50,0,295.76,299.37,0.0,0.0,0.000,539465.9,539465.9,5742,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778953,951202.00
09/01/2016 21:15,2,0.000,ALERT,211.48,298.47,59.954,1472778903,"274151322000088","219011344069620",0.00,17.80,0,296.06,299.37,0.0,0.0,0.000,767507.7,767507.7,5707,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778955,951203.00
09/01/2016 21:15,2,0.000,ALERT,212.38,297.57,59.938,1472778903,"274151322000068","219011344069620",0.00,18.30,0,295.46,298.77,0.0,0.0,0.000,660928.3,660928.3,5813,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778957,951204.00
09/01/2016 21:15,2,0.000,ALERT,212.16,298.77,59.933,1472778903,"201051344001135","219011344069620",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,535621.2,535621.2,5742,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778958,951205.00
09/01/2016 21:15,2,0.000,ALERT,212.38,300.87,59.959,1472778903,"201051344000594","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,546451.7,546451.7,5753,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778960,951206.00
09/01/2016 21:15,2,0.000,ALERT,212.61,298.47,59.965,1472778903,"201051344001203","219011344069620",0.00,15.80,0,296.36,301.77,0.0,0.0,0.000,543715.4,543715.4,5757,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472778962,951207.00
09/01/2016 21:15,2,0.000,ALERT,211.70,298.77,59.970,1472778903,"274151322000054","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,783366.0,783366.0,5700,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778964,951208.00
