ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2016 21:15,2,0.000,ALERT,213.06,299.97,59.986,1472778903,"201051344000867","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,533768.8,533768.8,5754,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778966,951209.00
09/01/2016 21:15,2,0.000,ALERT,212.38,298.77,59.933,1472778903,"201051344001093","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,540680.2,540680.2,5775,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778968,951210.00
09/01/2016 21:15,2,0.000,ALERT,212.61,299.97,59.954,1472778903,"201051344000900","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,550417.6,550417.6,5765,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778969,951211.00
09/01/2016 21:15,2,0.000,ALERT,212.83,299.37,59.933,1472778903,"201051344000648","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,539476.2,539476.2,5748,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778971,951212.00
09/01/2016 21:15,2,0.000,ALERT,212.83,300.87,59.965,1472778903,"201051344000569","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,550543.4,550543.4,5751,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778973,951213.00
09/01/2016 21:15,2,0.000,ALERT,212.61,300.57,59.954,1472778903,"201051344000983","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,542874.5,542874.5,5745,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778975,951214.00
09/01/2016 21:15,2,0.000,ALERT,212.61,299.67,59.959,1472778903,"201051344001158","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,534885.1,534885.1,5750,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472778977,951215.00
09/01/2016 21:15,2,0.000,ALERT,213.06,300.57,59.965,1472778903,"201051344000576","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,542392.2,542392.2,5764,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778978,951216.00
09/01/2016 21:15,2,0.000,ALERT,211.93,297.87,59.933,1472778903,"274151322000087","219011344069620",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,755640.6,755640.6,5774,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472778980,951217.00
09/01/2016 21:30,2,0.000,ALERT,213.06,300.27,59.970,1472779804,"201051344000645","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,541876.1,541876.1,5759,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472779806,951218.00
09/01/2016 21:30,2,0.000,ALERT,211.48,297.87,59.954,1472779804,"274151322000085","219011344069620",0.00,17.00,0,296.36,299.67,0.0,0.0,0.000,783310.4,783310.4,5701,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779808,951219.00
09/01/2016 21:30,2,0.000,ALERT,213.06,299.97,59.986,1472779804,"201051344000633","219011344069620",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,533411.8,533411.8,5754,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779809,951220.00
09/01/2016 21:30,2,0.000,ALERT,212.61,299.97,59.965,1472779804,"201051344000469","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,535883.0,535883.0,5770,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779811,951221.00
09/01/2016 21:30,2,0.000,ALERT,211.93,298.47,59.965,1472779804,"201051344000646","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,536636.3,536636.3,5749,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472779813,951222.00
09/01/2016 21:30,2,0.000,ALERT,211.03,297.57,59.959,1472779804,"274151322000052","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,804390.0,804390.0,5702,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779815,951223.00
09/01/2016 21:30,2,0.000,ALERT,212.16,298.77,59.965,1472779804,"201051344000585","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,546221.1,546221.1,5744,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472779817,951224.00
09/01/2016 21:30,2,0.000,ALERT,211.93,299.07,59.965,1472779804,"201051344001230","219011344069620",0.00,14.70,0,297.57,300.57,0.0,0.0,0.000,539792.8,539792.8,5771,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779818,951225.00
09/01/2016 21:30,2,0.000,ALERT,212.38,299.37,59.938,1472779804,"201051344000582","219011344069620",0.00,15.30,0,297.57,300.87,0.0,0.0,0.000,532532.9,532532.9,5743,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779820,951226.00
09/01/2016 21:30,2,0.000,ALERT,211.70,298.77,59.944,1472779804,"201051344000955","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,546353.2,546353.2,5748,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779822,951227.00
09/01/2016 21:30,2,0.000,ALERT,211.25,296.96,59.954,1472779804,"274151322000094","219011344069620",0.00,17.00,0,295.76,299.07,0.0,0.0,0.000,660572.8,660572.8,5819,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779824,951228.00
09/01/2016 21:30,2,0.000,ALERT,212.38,300.57,59.965,1472779804,"201051344000579","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,550145.3,550145.3,5759,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779826,951229.00
09/01/2016 21:30,2,0.000,ALERT,211.93,299.07,59.959,1472779804,"201051344000890","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,543617.8,543617.8,5744,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779827,951230.00
09/01/2016 21:30,2,0.000,ALERT,212.16,298.77,60.002,1472779804,"201051344000438","219011344069620",0.00,14.70,0,297.26,300.57,0.0,0.0,0.000,545097.1,545097.1,5754,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779829,951231.00
09/01/2016 21:30,2,0.000,ALERT,212.16,298.17,59.959,1472779804,"201051344000417","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,536369.2,536369.2,5746,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779831,951232.00
09/01/2016 21:30,2,0.000,ALERT,211.25,298.47,59.991,1472779804,"274151322000083","219011344069620",0.00,16.70,0,296.66,299.97,0.0,0.0,0.000,797107.0,797107.0,5721,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779833,951233.00
09/01/2016 21:30,2,0.000,ALERT,211.93,298.17,59.959,1472779804,"274151322000076","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,850553.2,850553.2,5726,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779834,951234.00
09/01/2016 21:30,2,0.000,ALERT,212.61,300.87,59.965,1472779804,"201051344000868","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,534709.0,534709.0,5763,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779836,951235.00
09/01/2016 21:30,2,0.000,ALERT,211.25,299.07,59.949,1472779804,"274151322000095","219011344069620",0.00,16.30,0,297.26,300.57,0.0,0.0,0.000,841989.3,841989.3,5740,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779838,951236.00
09/01/2016 21:30,2,0.000,ALERT,211.93,299.37,59.954,1472779804,"201051344000988","219011344069620",0.00,15.30,0,295.76,301.47,0.0,0.0,0.000,522468.8,522468.8,5770,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779840,951237.00
09/01/2016 21:30,2,0.000,ALERT,211.70,297.57,59.912,1472779804,"201051344001025","219011344069620",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,544997.8,544997.8,5753,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472779842,951238.00
09/01/2016 21:30,2,0.000,ALERT,212.16,299.97,59.959,1472779804,"201051344000458","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,542062.5,542062.5,5752,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779844,951239.00
09/01/2016 21:30,2,0.000,ALERT,212.83,299.67,59.954,1472779804,"201051344000853","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,541311.7,541311.7,5756,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779846,951240.00
09/01/2016 21:30,2,0.000,ALERT,212.16,298.47,59.954,1472779804,"201051344000685","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,544346.7,544346.7,5766,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779847,951241.00
09/01/2016 21:30,2,0.000,ALERT,211.93,297.87,59.949,1472779804,"201051344000917","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,541303.1,541303.1,5772,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472779849,951242.00
09/01/2016 21:30,2,0.000,ALERT,212.16,298.77,59.928,1472779804,"201051344001145","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,546508.3,546508.3,5769,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472779851,951243.00
09/01/2016 21:30,2,0.000,ALERT,211.93,297.57,59.949,1472779804,"201051344000651","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,539465.9,539465.9,5744,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779853,951244.00
09/01/2016 21:30,2,0.000,ALERT,210.57,296.96,59.949,1472779804,"274151322000088","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,767507.7,767507.7,5709,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779855,951245.00
09/01/2016 21:30,2,0.000,ALERT,211.70,296.36,59.938,1472779804,"274151322000068","219011344069620",0.00,17.50,0,295.76,298.77,0.0,0.0,0.000,660928.3,660928.3,5815,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779856,951246.00
09/01/2016 21:30,2,0.000,ALERT,211.48,298.47,59.970,1472779804,"201051344001135","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,535621.2,535621.2,5744,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472779858,951247.00
09/01/2016 21:30,2,0.000,ALERT,212.16,300.27,59.949,1472779804,"201051344000594","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,546451.7,546451.7,5755,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779860,951248.00
09/01/2016 21:30,2,0.000,ALERT,211.93,298.17,59.949,1472779804,"201051344001203","219011344069620",0.00,15.00,0,296.96,302.07,0.0,0.0,0.000,543715.4,543715.4,5759,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472779862,951249.00
09/01/2016 21:30,2,0.000,ALERT,211.03,297.57,59.949,1472779804,"274151322000054","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,783366.0,783366.0,5702,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779863,951250.00
09/01/2016 21:30,2,0.000,ALERT,212.61,299.67,59.981,1472779804,"201051344000867","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,533768.8,533768.8,5756,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779865,951251.00
09/01/2016 21:30,2,0.000,ALERT,211.93,298.77,59.949,1472779804,"201051344001093","219011344069620",0.00,15.50,0,296.96,300.27,0.0,0.0,0.000,540680.2,540680.2,5777,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779867,951252.00
09/01/2016 21:30,2,0.000,ALERT,212.38,299.97,59.981,1472779804,"201051344000900","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,550417.6,550417.6,5767,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779869,951253.00
09/01/2016 21:30,2,0.000,ALERT,212.61,299.37,59.965,1472779804,"201051344000648","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,539476.2,539476.2,5750,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472779871,951254.00
09/01/2016 21:30,2,0.000,ALERT,212.61,300.57,59.954,1472779804,"201051344000569","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,550543.4,550543.4,5753,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779873,951255.00
09/01/2016 21:30,2,0.000,ALERT,212.38,300.27,59.944,1472779804,"201051344000983","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,542874.5,542874.5,5747,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779875,951256.00
09/01/2016 21:30,2,0.000,ALERT,212.61,299.97,59.949,1472779804,"201051344001158","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,534885.1,534885.1,5752,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779876,951257.00
09/01/2016 21:30,2,0.000,ALERT,213.06,300.57,59.938,1472779804,"201051344000576","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,542392.2,542392.2,5766,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472779878,951258.00
09/01/2016 21:30,2,0.000,ALERT,211.48,297.26,59.949,1472779804,"274151322000087","219011344069620",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,755640.6,755640.6,5776,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472779880,951259.00
09/01/2016 21:45,2,0.000,ALERT,212.83,299.97,59.970,1472780703,"201051344000645","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,541876.1,541876.1,5761,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780705,951260.00
09/01/2016 21:45,2,0.000,ALERT,211.25,297.87,59.965,1472780703,"274151322000085","219011344069620",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,783310.4,783310.4,5703,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780707,951261.00
09/01/2016 21:45,2,0.000,ALERT,212.83,299.67,59.970,1472780703,"201051344000633","219011344069620",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,533411.8,533411.8,5756,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472780709,951262.00
09/01/2016 21:45,2,0.000,ALERT,212.38,299.67,59.975,1472780703,"201051344000469","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,535883.0,535883.0,5772,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780710,951263.00
09/01/2016 21:45,2,0.000,ALERT,211.70,298.17,59.965,1472780703,"201051344000646","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,536636.3,536636.3,5751,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780712,951264.00
09/01/2016 21:45,2,0.000,ALERT,211.03,297.87,59.965,1472780703,"274151322000052","219011344069620",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,804390.0,804390.0,5704,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472780714,951265.00
09/01/2016 21:45,2,0.000,ALERT,212.16,298.47,59.970,1472780703,"201051344000585","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,546221.1,546221.1,5746,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780716,951266.00
09/01/2016 21:45,2,0.000,ALERT,211.93,299.07,59.970,1472780703,"201051344001230","219011344069620",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,539792.8,539792.8,5773,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780718,951267.00
09/01/2016 21:45,2,0.000,ALERT,212.38,299.07,60.012,1472780703,"201051344000582","219011344069620",0.00,14.30,0,297.57,300.87,0.0,0.0,0.000,532532.9,532532.9,5745,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780719,951268.00
09/01/2016 21:45,2,0.000,ALERT,211.70,298.77,59.996,1472780703,"201051344000955","219011344069620",0.00,14.30,0,296.66,299.97,0.0,0.0,0.000,546353.2,546353.2,5750,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780721,951269.00
09/01/2016 21:45,2,0.000,ALERT,211.25,296.66,59.959,1472780703,"274151322000094","219011344069620",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,660572.8,660572.8,5821,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780723,951270.00
09/01/2016 21:45,2,0.000,ALERT,212.16,299.97,59.975,1472780703,"201051344000579","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,550145.3,550145.3,5761,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472780725,951271.00
09/01/2016 21:45,2,0.000,ALERT,211.70,299.07,59.944,1472780703,"201051344000890","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,543617.8,543617.8,5746,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780727,951272.00
09/01/2016 21:45,2,0.000,ALERT,212.16,298.77,59.986,1472780703,"201051344000438","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,545097.1,545097.1,5756,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780729,951273.00
09/01/2016 21:45,2,0.000,ALERT,211.93,297.87,60.012,1472780703,"201051344000417","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,536369.2,536369.2,5748,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780730,951274.00
09/01/2016 21:45,2,0.000,ALERT,210.80,297.26,59.938,1472780703,"274151322000083","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,797107.0,797107.0,5723,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780732,951275.00
09/01/2016 21:45,2,0.000,ALERT,211.70,297.57,59.970,1472780703,"274151322000076","219011344069620",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,850553.2,850553.2,5728,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472780734,951276.00
09/01/2016 21:45,2,0.000,ALERT,212.16,300.27,59.981,1472780703,"201051344000868","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,534709.0,534709.0,5765,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780736,951277.00
09/01/2016 21:45,2,0.000,ALERT,211.03,298.47,59.981,1472780703,"274151322000095","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,841989.3,841989.3,5742,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780738,951278.00
09/01/2016 21:45,2,0.000,ALERT,211.93,299.37,59.938,1472780703,"201051344000988","219011344069620",0.00,14.70,0,295.16,301.47,0.0,0.0,0.000,522468.8,522468.8,5772,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780739,951279.00
09/01/2016 21:45,2,0.000,ALERT,211.70,297.87,59.975,1472780703,"201051344001025","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,544997.8,544997.8,5755,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780741,951280.00
09/01/2016 21:45,2,0.000,ALERT,212.16,299.67,59.981,1472780703,"201051344000458","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,542062.5,542062.5,5754,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472780743,951281.00
09/01/2016 21:45,2,0.000,ALERT,212.83,299.67,60.007,1472780703,"201051344000853","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,541311.7,541311.7,5758,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780745,951282.00
09/01/2016 21:45,2,0.000,ALERT,212.16,298.47,59.986,1472780703,"201051344000685","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,544346.7,544346.7,5768,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780747,951283.00
09/01/2016 21:45,2,0.000,ALERT,211.93,297.87,59.986,1472780703,"201051344000917","219011344069620",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,541303.1,541303.1,5774,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780748,951284.00
09/01/2016 21:45,2,0.000,ALERT,212.16,298.77,59.981,1472780703,"201051344001145","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,546508.3,546508.3,5771,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780750,951285.00
09/01/2016 21:45,2,0.000,ALERT,212.16,298.17,60.023,1472780703,"201051344000651","219011344069620",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,539465.9,539465.9,5746,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780752,951286.00
09/01/2016 21:45,2,0.000,ALERT,210.57,297.26,59.975,1472780703,"274151322000088","219011344069620",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,767507.7,767507.7,5711,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780754,951287.00
09/01/2016 21:45,2,0.000,ALERT,211.70,296.96,59.970,1472780703,"274151322000068","219011344069620",0.00,17.00,0,294.86,298.47,0.0,0.0,0.000,660928.3,660928.3,5817,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780756,951288.00
09/01/2016 21:45,2,0.000,ALERT,211.70,298.47,59.981,1472780703,"201051344001135","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,535621.2,535621.2,5746,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780757,951289.00
09/01/2016 21:45,2,0.000,ALERT,211.93,300.57,59.970,1472780703,"201051344000594","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,546451.7,546451.7,5757,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780759,951290.00
09/01/2016 21:45,2,0.000,ALERT,211.93,298.17,59.975,1472780703,"201051344001203","219011344069620",0.00,14.30,0,296.36,301.77,0.0,0.0,0.000,543715.4,543715.4,5761,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472780761,951291.00
09/01/2016 21:45,2,0.000,ALERT,211.03,297.87,59.975,1472780703,"274151322000054","219011344069620",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,783366.0,783366.0,5704,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780763,951292.00
09/01/2016 21:45,2,0.000,ALERT,212.38,299.67,59.970,1472780703,"201051344000867","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,533768.8,533768.8,5758,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780764,951293.00
09/01/2016 21:45,2,0.000,ALERT,211.93,298.77,59.975,1472780703,"201051344001093","219011344069620",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,540680.2,540680.2,5779,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472780766,951294.00
09/01/2016 21:45,2,0.000,ALERT,212.16,299.97,60.012,1472780703,"201051344000900","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,550417.6,550417.6,5769,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780768,951295.00
09/01/2016 21:45,2,0.000,ALERT,212.61,299.37,59.975,1472780703,"201051344000648","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,539476.2,539476.2,5752,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780770,951296.00
09/01/2016 21:45,2,0.000,ALERT,212.16,300.27,59.970,1472780703,"201051344000569","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,550543.4,550543.4,5755,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780772,951297.00
09/01/2016 21:45,2,0.000,ALERT,212.38,299.97,59.970,1472780703,"201051344000983","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,542874.5,542874.5,5749,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780773,951298.00
09/01/2016 21:45,2,0.000,ALERT,212.16,299.37,59.970,1472780703,"201051344001158","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,534885.1,534885.1,5754,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780775,951299.00
09/01/2016 21:45,2,0.000,ALERT,212.61,300.27,59.970,1472780703,"201051344000576","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,542392.2,542392.2,5768,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472780777,951300.00
09/01/2016 21:45,2,0.000,ALERT,211.25,296.96,59.970,1472780703,"274151322000087","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,755640.6,755640.6,5778,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472780779,951301.00
09/01/2016 22:00,2,0.000,ALERT,213.51,301.17,60.007,1472781603,"201051344000645","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,541876.1,541876.1,5763,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472781605,951302.00
09/01/2016 22:00,2,0.000,ALERT,211.93,299.07,59.996,1472781603,"274151322000085","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,783310.4,783310.4,5705,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472781607,951303.00
09/01/2016 22:00,2,0.000,ALERT,213.51,301.17,60.007,1472781603,"201051344000633","219011344069620",0.00,13.70,0,296.36,301.77,0.0,0.0,0.000,533411.8,533411.8,5758,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472781609,951304.00
09/01/2016 22:00,2,0.000,ALERT,213.06,301.17,59.996,1472781603,"201051344000469","219011344069620",0.00,13.00,0,296.66,302.07,0.0,0.0,0.000,535883.0,535883.0,5774,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472781611,951305.00
09/01/2016 22:00,2,0.000,ALERT,212.38,299.67,60.007,1472781603,"201051344000646","219011344069620",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,536636.3,536636.3,5753,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472781612,951306.00
09/01/2016 22:00,2,0.000,ALERT,211.70,298.77,60.012,1472781603,"274151322000052","219011344069620",0.00,15.50,0,295.76,300.87,0.0,0.0,0.000,804390.0,804390.0,5706,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472781614,951307.00
09/01/2016 22:00,2,0.000,ALERT,212.83,299.97,60.018,1472781603,"201051344000585","219011344069620",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,546221.1,546221.1,5748,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472781616,951308.00
09/01/2016 22:00,2,0.000,ALERT,212.38,300.27,60.018,1472781603,"201051344001230","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,539792.8,539792.8,5775,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472781618,951309.00
09/01/2016 22:00,2,0.000,ALERT,213.06,300.57,60.012,1472781603,"201051344000582","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,532532.9,532532.9,5747,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472781619,951310.00
09/01/2016 22:00,2,0.000,ALERT,212.38,299.97,60.012,1472781603,"201051344000955","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,546353.2,546353.2,5752,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472781621,951311.00
09/01/2016 22:00,2,0.000,ALERT,211.93,298.47,60.028,1472781603,"274151322000094","219011344069620",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,660572.8,660572.8,5823,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472781623,951312.00
09/01/2016 22:00,2,0.000,ALERT,213.06,302.07,60.018,1472781603,"201051344000579","219011344069620",0.00,14.30,0,298.17,303.28,0.0,0.0,0.000,550145.3,550145.3,5763,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472781625,951313.00
09/01/2016 22:00,2,0.000,ALERT,212.38,299.97,60.012,1472781603,"201051344000890","219011344069620",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,543617.8,543617.8,5748,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472781627,951314.00
09/01/2016 22:00,2,0.000,ALERT,212.61,299.37,60.018,1472781603,"201051344000438","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,545097.1,545097.1,5758,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472781628,951315.00
09/01/2016 22:00,2,0.000,ALERT,212.61,299.07,60.028,1472781603,"201051344000417","219011344069620",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,536369.2,536369.2,5750,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472781630,951316.00
09/01/2016 22:00,2,0.000,ALERT,211.93,299.67,60.007,1472781603,"274151322000083","219011344069620",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,797107.0,797107.0,5725,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472781632,951317.00
09/01/2016 22:00,2,0.000,ALERT,212.61,299.07,60.002,1472781603,"274151322000076","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,850553.2,850553.2,5730,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472781634,951318.00
09/01/2016 22:00,2,0.000,ALERT,213.06,302.07,60.012,1472781603,"201051344000868","219011344069620",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,534709.0,534709.0,5767,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472781636,951319.00
09/01/2016 22:00,2,0.000,ALERT,211.70,300.27,59.996,1472781603,"274151322000095","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,841989.3,841989.3,5744,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472781638,951320.00
09/01/2016 22:00,2,0.000,ALERT,212.61,300.87,60.012,1472781603,"201051344000988","219011344069620",0.00,14.00,0,295.16,302.37,0.0,0.0,0.000,522468.8,522468.8,5774,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472781639,951321.00
09/01/2016 22:00,2,0.000,ALERT,212.38,299.07,60.002,1472781603,"201051344001025","219011344069620",0.00,13.30,0,296.06,301.47,0.0,0.0,0.000,544997.8,544997.8,5757,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472781641,951322.00
09/01/2016 22:00,2,0.000,ALERT,212.83,301.47,60.028,1472781603,"201051344000458","219011344069620",0.00,14.70,0,297.87,303.28,0.0,0.0,0.000,542062.5,542062.5,5756,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472781643,951323.00
09/01/2016 22:00,2,0.000,ALERT,213.51,301.17,60.039,1472781603,"201051344000853","219011344069620",0.00,13.70,0,297.57,302.68,0.0,0.0,0.000,541311.7,541311.7,5760,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472781645,951324.00
09/01/2016 22:00,2,0.000,ALERT,213.06,299.97,59.996,1472781603,"201051344000685","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,544346.7,544346.7,5770,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472781647,951325.00
09/01/2016 22:00,2,0.000,ALERT,212.61,299.37,60.012,1472781603,"201051344000917","219011344069620",0.00,14.70,0,295.16,300.57,0.0,0.0,0.000,541303.1,541303.1,5776,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472781649,951326.00
09/01/2016 22:00,2,0.000,ALERT,212.83,300.27,60.002,1472781603,"201051344001145","219011344069620",0.00,13.30,0,296.66,302.07,0.0,0.0,0.000,546508.3,546508.3,5773,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472781650,951327.00
09/01/2016 22:00,2,0.000,ALERT,212.83,299.37,60.002,1472781603,"201051344000651","219011344069620",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,539465.9,539465.9,5748,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472781652,951328.00
09/01/2016 22:00,2,0.000,ALERT,211.48,299.07,59.986,1472781603,"274151322000088","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,767507.7,767507.7,5713,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472781654,951329.00
09/01/2016 22:00,2,0.000,ALERT,212.38,298.17,59.996,1472781603,"274151322000068","219011344069620",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,660928.3,660928.3,5819,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472781656,951330.00
09/01/2016 22:00,2,0.000,ALERT,212.38,299.97,60.002,1472781603,"201051344001135","219011344069620",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,535621.2,535621.2,5748,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472781657,951331.00
09/01/2016 22:00,2,0.000,ALERT,212.61,301.47,60.002,1472781603,"201051344000594","219011344069620",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,546451.7,546451.7,5759,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472781659,951332.00
09/01/2016 22:00,2,0.000,ALERT,212.83,299.37,60.002,1472781603,"201051344001203","219011344069620",0.00,13.70,0,296.06,302.68,0.0,0.0,0.000,543715.4,543715.4,5763,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472781661,951333.00
09/01/2016 22:00,2,0.000,ALERT,211.93,299.97,60.002,1472781603,"274151322000054","219011344069620",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,783366.0,783366.0,5706,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472781663,951334.00
09/01/2016 22:00,2,0.000,ALERT,213.29,300.87,59.959,1472781603,"201051344000867","219011344069620",0.00,14.70,0,297.57,302.98,0.0,0.0,0.000,533768.8,533768.8,5760,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472781665,951335.00
09/01/2016 22:00,2,0.000,ALERT,212.61,299.67,59.996,1472781603,"201051344001093","219011344069620",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,540680.2,540680.2,5781,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472781666,951336.00
09/01/2016 22:00,2,0.000,ALERT,212.83,301.17,60.002,1472781603,"201051344000900","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,550417.6,550417.6,5771,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472781668,951337.00
09/01/2016 22:00,2,0.000,ALERT,213.06,300.57,59.986,1472781603,"201051344000648","219011344069620",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,539476.2,539476.2,5754,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472781670,951338.00
09/01/2016 22:00,2,0.000,ALERT,213.06,301.47,60.007,1472781603,"201051344000569","219011344069620",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,550543.4,550543.4,5757,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472781672,951339.00
09/01/2016 22:00,2,0.000,ALERT,212.83,301.17,60.002,1472781603,"201051344000983","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,542874.5,542874.5,5751,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472781674,951340.00
09/01/2016 22:00,2,0.000,ALERT,213.06,300.87,60.002,1472781603,"201051344001158","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,534885.1,534885.1,5756,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472781676,951341.00
09/01/2016 22:00,2,0.000,ALERT,213.29,301.77,59.996,1472781603,"201051344000576","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,542392.2,542392.2,5770,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472781677,951342.00
09/01/2016 22:00,2,0.000,ALERT,212.16,298.47,60.028,1472781603,"274151322000087","219011344069620",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,755640.6,755640.6,5780,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472781679,951343.00
09/01/2016 22:15,2,0.000,ALERT,213.74,300.57,59.954,1472782504,"201051344000645","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,541876.1,541876.1,5765,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472782506,951344.00
09/01/2016 22:15,2,0.000,ALERT,212.38,298.47,59.949,1472782504,"274151322000085","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,783310.4,783310.4,5707,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472782508,951345.00
09/01/2016 22:15,2,0.000,ALERT,213.96,300.57,59.928,1472782504,"201051344000633","219011344069620",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,533411.8,533411.8,5760,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782510,951346.00
09/01/2016 22:15,2,0.000,ALERT,213.29,300.57,59.949,1472782504,"201051344000469","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,535883.0,535883.0,5776,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782512,951347.00
09/01/2016 22:15,2,0.000,ALERT,212.61,299.37,59.959,1472782504,"201051344000646","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,536636.3,536636.3,5755,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782513,951348.00
09/01/2016 22:15,2,0.000,ALERT,211.93,298.17,59.949,1472782504,"274151322000052","219011344069620",0.00,15.00,0,296.36,301.17,0.0,0.0,0.000,804390.0,804390.0,5708,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782515,951349.00
09/01/2016 22:15,2,0.000,ALERT,213.06,299.97,59.959,1472782504,"201051344000585","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,546221.1,546221.1,5750,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782517,951350.00
09/01/2016 22:15,2,0.000,ALERT,213.06,299.97,59.959,1472782504,"201051344001230","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,539792.8,539792.8,5777,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782519,951351.00
09/01/2016 22:15,2,0.000,ALERT,213.29,300.27,59.928,1472782504,"201051344000582","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,532532.9,532532.9,5749,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782520,951352.00
09/01/2016 22:15,2,0.000,ALERT,212.61,299.97,59.944,1472782504,"201051344000955","219011344069620",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,546353.2,546353.2,5754,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782522,951353.00
