ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2016 22:15,2,0.000,ALERT,212.38,298.17,59.954,1472782504,"274151322000094","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,660572.8,660572.8,5825,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782524,951354.00
09/01/2016 22:15,2,0.000,ALERT,213.51,301.47,59.949,1472782504,"201051344000579","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,550145.3,550145.3,5765,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782526,951355.00
09/01/2016 22:15,2,0.000,ALERT,212.83,299.97,59.959,1472782504,"201051344000890","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,543617.8,543617.8,5750,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472782528,951356.00
09/01/2016 22:15,2,0.000,ALERT,213.06,299.67,59.954,1472782504,"201051344000438","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,545097.1,545097.1,5760,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472782530,951357.00
09/01/2016 22:15,2,0.000,ALERT,213.06,299.07,59.954,1472782504,"201051344000417","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,536369.2,536369.2,5752,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782531,951358.00
09/01/2016 22:15,2,0.000,ALERT,212.38,299.37,59.944,1472782504,"274151322000083","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,797107.0,797107.0,5727,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782533,951359.00
09/01/2016 22:15,2,0.000,ALERT,212.83,298.77,59.949,1472782504,"274151322000076","219011344069620",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,850553.2,850553.2,5732,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782535,951360.00
09/01/2016 22:15,2,0.000,ALERT,213.51,301.77,59.959,1472782504,"201051344000868","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,534709.0,534709.0,5769,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782537,951361.00
09/01/2016 22:15,2,0.000,ALERT,212.16,299.37,59.944,1472782504,"274151322000095","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,841989.3,841989.3,5746,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782539,951362.00
09/01/2016 22:15,2,0.000,ALERT,213.29,300.87,60.002,1472782504,"201051344000988","219011344069620",0.00,13.70,0,296.66,302.68,0.0,0.0,0.000,522468.8,522468.8,5776,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472782540,951363.00
09/01/2016 22:15,2,0.000,ALERT,212.83,298.77,59.938,1472782504,"201051344001025","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,544997.8,544997.8,5759,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782542,951364.00
09/01/2016 22:15,2,0.000,ALERT,213.29,300.87,59.959,1472782504,"201051344000458","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,542062.5,542062.5,5758,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782544,951365.00
09/01/2016 22:15,2,0.000,ALERT,213.74,300.57,59.907,1472782504,"201051344000853","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,541311.7,541311.7,5762,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782546,951366.00
09/01/2016 22:15,2,0.000,ALERT,213.29,299.97,59.949,1472782504,"201051344000685","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,544346.7,544346.7,5772,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782548,951367.00
09/01/2016 22:15,2,0.000,ALERT,213.06,299.07,59.938,1472782504,"201051344000917","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,541303.1,541303.1,5778,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782550,951368.00
09/01/2016 22:15,2,0.000,ALERT,213.29,299.97,59.954,1472782504,"201051344001145","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,546508.3,546508.3,5775,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782551,951369.00
09/01/2016 22:15,2,0.000,ALERT,213.06,299.07,59.959,1472782504,"201051344000651","219011344069620",0.00,12.70,0,297.57,300.87,0.0,0.0,0.000,539465.9,539465.9,5750,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782553,951370.00
09/01/2016 22:15,2,0.000,ALERT,211.70,298.47,59.949,1472782504,"274151322000088","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,767507.7,767507.7,5715,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782555,951371.00
09/01/2016 22:15,2,0.000,ALERT,212.83,297.57,59.944,1472782504,"274151322000068","219011344069620",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,660928.3,660928.3,5821,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782557,951372.00
09/01/2016 22:15,2,0.000,ALERT,212.61,299.67,59.954,1472782504,"201051344001135","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,535621.2,535621.2,5750,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782559,951373.00
09/01/2016 22:15,2,0.000,ALERT,213.29,301.77,59.959,1472782504,"201051344000594","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,546451.7,546451.7,5761,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782560,951374.00
09/01/2016 22:15,2,0.000,ALERT,213.06,299.37,59.954,1472782504,"201051344001203","219011344069620",0.00,13.30,0,297.87,302.98,0.0,0.0,0.000,543715.4,543715.4,5765,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782562,951375.00
09/01/2016 22:15,2,0.000,ALERT,212.38,299.37,59.949,1472782504,"274151322000054","219011344069620",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,783366.0,783366.0,5708,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782564,951376.00
09/01/2016 22:15,2,0.000,ALERT,213.74,300.87,59.986,1472782504,"201051344000867","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,533768.8,533768.8,5762,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782566,951377.00
09/01/2016 22:15,2,0.000,ALERT,213.06,299.67,59.917,1472782504,"201051344001093","219011344069620",0.00,14.00,0,297.87,301.17,0.0,0.0,0.000,540680.2,540680.2,5783,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472782568,951378.00
09/01/2016 22:15,2,0.000,ALERT,213.29,300.87,59.949,1472782504,"201051344000900","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,550417.6,550417.6,5773,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782570,951379.00
09/01/2016 22:15,2,0.000,ALERT,213.51,300.27,59.949,1472782504,"201051344000648","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,539476.2,539476.2,5756,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782572,951380.00
09/01/2016 22:15,2,0.000,ALERT,213.29,301.47,59.965,1472782504,"201051344000569","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,550543.4,550543.4,5759,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472782573,951381.00
09/01/2016 22:15,2,0.000,ALERT,213.29,301.17,59.954,1472782504,"201051344000983","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,542874.5,542874.5,5753,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782575,951382.00
09/01/2016 22:15,2,0.000,ALERT,213.51,300.87,59.949,1472782504,"201051344001158","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,534885.1,534885.1,5758,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782577,951383.00
09/01/2016 22:15,2,0.000,ALERT,213.74,301.47,59.949,1472782504,"201051344000576","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,542392.2,542392.2,5772,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472782579,951384.00
09/01/2016 22:15,2,0.000,ALERT,212.61,298.17,59.954,1472782504,"274151322000087","219011344069620",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,755640.6,755640.6,5782,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472782581,951385.00
09/01/2016 22:30,2,0.000,ALERT,213.96,301.47,59.959,1472783403,"201051344000645","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,541876.1,541876.1,5767,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472783405,951386.00
09/01/2016 22:30,2,0.000,ALERT,212.38,299.37,59.965,1472783403,"274151322000085","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,783310.4,783310.4,5709,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472783407,951387.00
09/01/2016 22:30,2,0.000,ALERT,213.96,300.87,60.012,1472783403,"201051344000633","219011344069620",0.00,12.70,0,297.26,302.68,0.0,0.0,0.000,533411.8,533411.8,5762,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472783408,951388.00
09/01/2016 22:30,2,0.000,ALERT,213.29,301.47,59.981,1472783403,"201051344000469","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,535883.0,535883.0,5778,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472783410,951389.00
09/01/2016 22:30,2,0.000,ALERT,213.06,299.97,59.970,1472783403,"201051344000646","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,536636.3,536636.3,5757,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472783412,951390.00
09/01/2016 22:30,2,0.000,ALERT,212.16,299.37,59.965,1472783403,"274151322000052","219011344069620",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,804390.0,804390.0,5710,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472783414,951391.00
09/01/2016 22:30,2,0.000,ALERT,213.29,300.87,59.970,1472783403,"201051344000585","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,546221.1,546221.1,5752,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472783416,951392.00
09/01/2016 22:30,2,0.000,ALERT,213.29,301.17,59.970,1472783403,"201051344001230","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,539792.8,539792.8,5779,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472783417,951393.00
09/01/2016 22:30,2,0.000,ALERT,213.74,301.47,59.970,1472783403,"201051344000582","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,532532.9,532532.9,5751,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472783419,951394.00
09/01/2016 22:30,2,0.000,ALERT,213.06,300.57,60.007,1472783403,"201051344000955","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,546353.2,546353.2,5756,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472783421,951395.00
09/01/2016 22:30,2,0.000,ALERT,212.38,299.07,59.954,1472783403,"274151322000094","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,660572.8,660572.8,5827,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472783423,951396.00
09/01/2016 22:30,2,0.000,ALERT,213.29,301.77,59.959,1472783403,"201051344000579","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,550145.3,550145.3,5767,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472783425,951397.00
09/01/2016 22:30,2,0.000,ALERT,213.06,300.87,59.965,1472783403,"201051344000890","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,543617.8,543617.8,5752,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472783426,951398.00
09/01/2016 22:30,2,0.000,ALERT,213.51,300.57,59.970,1472783403,"201051344000438","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,545097.1,545097.1,5762,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472783428,951399.00
09/01/2016 22:30,2,0.000,ALERT,213.51,299.97,59.965,1472783403,"201051344000417","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,536369.2,536369.2,5754,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472783430,951400.00
09/01/2016 22:30,2,0.000,ALERT,212.38,299.97,59.954,1472783403,"274151322000083","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,797107.0,797107.0,5729,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472783432,951401.00
09/01/2016 22:30,2,0.000,ALERT,212.83,298.77,59.944,1472783403,"274151322000076","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,850553.2,850553.2,5734,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472783434,951402.00
09/01/2016 22:30,2,0.000,ALERT,213.29,301.77,59.959,1472783403,"201051344000868","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,534709.0,534709.0,5771,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472783435,951403.00
09/01/2016 22:30,2,0.000,ALERT,212.16,300.57,59.954,1472783403,"274151322000095","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,841989.3,841989.3,5748,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472783437,951404.00
09/01/2016 22:30,2,0.000,ALERT,213.29,301.17,59.965,1472783403,"201051344000988","219011344069620",0.00,13.30,0,296.66,302.98,0.0,0.0,0.000,522468.8,522468.8,5778,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472783439,951405.00
09/01/2016 22:30,2,0.000,ALERT,213.06,299.67,59.965,1472783403,"201051344001025","219011344069620",0.00,12.70,0,296.96,302.37,0.0,0.0,0.000,544997.8,544997.8,5761,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472783441,951406.00
09/01/2016 22:30,2,0.000,ALERT,213.29,301.17,59.970,1472783403,"201051344000458","219011344069620",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,542062.5,542062.5,5760,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472783443,951407.00
09/01/2016 22:30,2,0.000,ALERT,213.74,301.17,59.970,1472783403,"201051344000853","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,541311.7,541311.7,5764,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472783444,951408.00
09/01/2016 22:30,2,0.000,ALERT,213.51,300.57,59.965,1472783403,"201051344000685","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,544346.7,544346.7,5774,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472783446,951409.00
09/01/2016 22:30,2,0.000,ALERT,213.29,299.67,59.954,1472783403,"201051344000917","219011344069620",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,541303.1,541303.1,5780,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472783448,951410.00
09/01/2016 22:30,2,0.000,ALERT,213.74,300.87,60.002,1472783403,"201051344001145","219011344069620",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,546508.3,546508.3,5777,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472783450,951411.00
09/01/2016 22:30,2,0.000,ALERT,213.51,299.97,60.007,1472783403,"201051344000651","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,539465.9,539465.9,5752,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472783452,951412.00
09/01/2016 22:30,2,0.000,ALERT,211.93,299.07,59.959,1472783403,"274151322000088","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,767507.7,767507.7,5717,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472783453,951413.00
09/01/2016 22:30,2,0.000,ALERT,212.83,298.17,59.954,1472783403,"274151322000068","219011344069620",0.00,15.30,0,296.96,300.27,0.0,0.0,0.000,660928.3,660928.3,5823,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472783455,951414.00
09/01/2016 22:30,2,0.000,ALERT,212.83,300.57,59.965,1472783403,"201051344001135","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,535621.2,535621.2,5752,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472783457,951415.00
09/01/2016 22:30,2,0.000,ALERT,213.06,301.77,59.949,1472783403,"201051344000594","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,546451.7,546451.7,5763,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472783459,951416.00
09/01/2016 22:30,2,0.000,ALERT,213.51,300.57,59.970,1472783403,"201051344001203","219011344069620",0.00,13.00,0,297.87,303.58,0.0,0.0,0.000,543715.4,543715.4,5767,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472783461,951417.00
09/01/2016 22:30,2,0.000,ALERT,212.16,299.67,59.965,1472783403,"274151322000054","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,783366.0,783366.0,5710,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472783462,951418.00
09/01/2016 22:30,2,0.000,ALERT,213.51,301.17,59.938,1472783403,"201051344000867","219011344069620",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,533768.8,533768.8,5764,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472783464,951419.00
09/01/2016 22:30,2,0.000,ALERT,213.29,300.57,59.959,1472783403,"201051344001093","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,540680.2,540680.2,5785,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472783466,951420.00
09/01/2016 22:30,2,0.000,ALERT,213.29,301.47,59.970,1472783403,"201051344000900","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,550417.6,550417.6,5775,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472783468,951421.00
09/01/2016 22:30,2,0.000,ALERT,213.51,300.57,59.965,1472783403,"201051344000648","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,539476.2,539476.2,5758,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472783470,951422.00
09/01/2016 22:30,2,0.000,ALERT,213.29,301.77,59.959,1472783403,"201051344000569","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,550543.4,550543.4,5761,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472783471,951423.00
09/01/2016 22:30,2,0.000,ALERT,213.29,301.47,59.959,1472783403,"201051344000983","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,542874.5,542874.5,5755,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472783473,951424.00
09/01/2016 22:30,2,0.000,ALERT,213.29,300.87,59.954,1472783403,"201051344001158","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,534885.1,534885.1,5760,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472783475,951425.00
09/01/2016 22:30,2,0.000,ALERT,213.74,301.77,59.954,1472783403,"201051344000576","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,542392.2,542392.2,5774,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472783477,951426.00
09/01/2016 22:30,2,0.000,ALERT,212.38,298.47,59.965,1472783403,"274151322000087","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,755640.6,755640.6,5784,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472783479,951427.00
09/01/2016 22:45,2,0.000,ALERT,214.19,302.07,59.996,1472784304,"201051344000645","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,541876.1,541876.1,5769,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784306,951428.00
09/01/2016 22:45,2,0.000,ALERT,213.06,299.97,59.965,1472784304,"274151322000085","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,783310.4,783310.4,5711,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784308,951429.00
09/01/2016 22:45,2,0.000,ALERT,214.41,301.77,59.959,1472784304,"201051344000633","219011344069620",0.00,12.70,0,297.87,302.98,0.0,0.0,0.000,533411.8,533411.8,5764,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784310,951430.00
09/01/2016 22:45,2,0.000,ALERT,213.96,302.07,59.965,1472784304,"201051344000469","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,535883.0,535883.0,5780,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784311,951431.00
09/01/2016 22:45,2,0.000,ALERT,213.29,300.87,59.970,1472784304,"201051344000646","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,536636.3,536636.3,5759,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784313,951432.00
09/01/2016 22:45,2,0.000,ALERT,212.61,299.97,59.959,1472784304,"274151322000052","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,804390.0,804390.0,5712,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784315,951433.00
09/01/2016 22:45,2,0.000,ALERT,213.96,301.17,60.002,1472784304,"201051344000585","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,546221.1,546221.1,5754,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472784317,951434.00
09/01/2016 22:45,2,0.000,ALERT,213.51,300.87,59.970,1472784304,"201051344001230","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,539792.8,539792.8,5781,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784319,951435.00
09/01/2016 22:45,2,0.000,ALERT,213.96,301.47,59.970,1472784304,"201051344000582","219011344069620",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,532532.9,532532.9,5753,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472784321,951436.00
09/01/2016 22:45,2,0.000,ALERT,213.06,300.57,59.970,1472784304,"201051344000955","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,546353.2,546353.2,5758,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784322,951437.00
09/01/2016 22:45,2,0.000,ALERT,213.06,299.67,59.949,1472784304,"274151322000094","219011344069620",0.00,13.70,0,297.57,300.57,0.0,0.0,0.000,660572.8,660572.8,5829,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784324,951438.00
09/01/2016 22:45,2,0.000,ALERT,213.74,302.68,59.938,1472784304,"201051344000579","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,550145.3,550145.3,5769,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784326,951439.00
09/01/2016 22:45,2,0.000,ALERT,213.29,300.87,59.991,1472784304,"201051344000890","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,543617.8,543617.8,5754,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784328,951440.00
09/01/2016 22:45,2,0.000,ALERT,213.74,300.87,59.970,1472784304,"201051344000438","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,545097.1,545097.1,5764,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784330,951441.00
09/01/2016 22:45,2,0.000,ALERT,213.74,300.27,59.954,1472784304,"201051344000417","219011344069620",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,536369.2,536369.2,5756,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784331,951442.00
09/01/2016 22:45,2,0.000,ALERT,212.83,300.27,59.959,1472784304,"274151322000083","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,797107.0,797107.0,5731,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784333,951443.00
09/01/2016 22:45,2,0.000,ALERT,213.51,300.27,59.944,1472784304,"274151322000076","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,850553.2,850553.2,5736,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784335,951444.00
09/01/2016 22:45,2,0.000,ALERT,213.74,302.98,59.970,1472784304,"201051344000868","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,534709.0,534709.0,5773,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784337,951445.00
09/01/2016 22:45,2,0.000,ALERT,212.83,301.17,59.981,1472784304,"274151322000095","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,841989.3,841989.3,5750,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784339,951446.00
09/01/2016 22:45,2,0.000,ALERT,213.74,302.07,59.965,1472784304,"201051344000988","219011344069620",0.00,13.00,0,296.96,302.98,0.0,0.0,0.000,522468.8,522468.8,5780,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472784340,951447.00
09/01/2016 22:45,2,0.000,ALERT,213.51,300.27,59.965,1472784304,"201051344001025","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,544997.8,544997.8,5763,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472784342,951448.00
09/01/2016 22:45,2,0.000,ALERT,213.74,302.37,59.944,1472784304,"201051344000458","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,542062.5,542062.5,5762,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472784344,951449.00
09/01/2016 22:45,2,0.000,ALERT,214.19,302.07,59.981,1472784304,"201051344000853","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,541311.7,541311.7,5766,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784346,951450.00
09/01/2016 22:45,2,0.000,ALERT,213.96,301.17,59.986,1472784304,"201051344000685","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,544346.7,544346.7,5776,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784347,951451.00
09/01/2016 22:45,2,0.000,ALERT,213.74,300.57,59.975,1472784304,"201051344000917","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,541303.1,541303.1,5782,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784349,951452.00
09/01/2016 22:45,2,0.000,ALERT,213.96,301.17,59.981,1472784304,"201051344001145","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,546508.3,546508.3,5779,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784351,951453.00
09/01/2016 22:45,2,0.000,ALERT,213.96,300.57,59.981,1472784304,"201051344000651","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,539465.9,539465.9,5754,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784353,951454.00
09/01/2016 22:45,2,0.000,ALERT,212.61,300.27,59.991,1472784304,"274151322000088","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,767507.7,767507.7,5719,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784355,951455.00
09/01/2016 22:45,2,0.000,ALERT,213.51,299.37,59.981,1472784304,"274151322000068","219011344069620",0.00,14.70,0,297.26,300.57,0.0,0.0,0.000,660928.3,660928.3,5825,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784356,951456.00
09/01/2016 22:45,2,0.000,ALERT,213.29,300.87,59.975,1472784304,"201051344001135","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,535621.2,535621.2,5754,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784358,951457.00
09/01/2016 22:45,2,0.000,ALERT,213.51,302.68,59.981,1472784304,"201051344000594","219011344069620",0.00,13.30,0,299.07,303.88,0.0,0.0,0.000,546451.7,546451.7,5765,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784360,951458.00
09/01/2016 22:45,2,0.000,ALERT,213.74,300.87,59.975,1472784304,"201051344001203","219011344069620",0.00,12.70,0,298.47,303.88,0.0,0.0,0.000,543715.4,543715.4,5769,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472784362,951459.00
09/01/2016 22:45,2,0.000,ALERT,212.83,300.57,59.986,1472784304,"274151322000054","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,783366.0,783366.0,5712,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784364,951460.00
09/01/2016 22:45,2,0.000,ALERT,213.96,302.07,59.986,1472784304,"201051344000867","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,533768.8,533768.8,5766,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784365,951461.00
09/01/2016 22:45,2,0.000,ALERT,213.74,301.17,59.975,1472784304,"201051344001093","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,540680.2,540680.2,5787,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472784367,951462.00
09/01/2016 22:45,2,0.000,ALERT,213.74,302.37,59.986,1472784304,"201051344000900","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,550417.6,550417.6,5777,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784369,951463.00
09/01/2016 22:45,2,0.000,ALERT,213.96,301.77,60.018,1472784304,"201051344000648","219011344069620",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,539476.2,539476.2,5760,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784371,951464.00
09/01/2016 22:45,2,0.000,ALERT,213.96,302.98,59.986,1472784304,"201051344000569","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,550543.4,550543.4,5763,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784373,951465.00
09/01/2016 22:45,2,0.000,ALERT,213.74,302.07,60.023,1472784304,"201051344000983","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,542874.5,542874.5,5757,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784374,951466.00
09/01/2016 22:45,2,0.000,ALERT,213.74,302.07,59.981,1472784304,"201051344001158","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,534885.1,534885.1,5762,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472784376,951467.00
09/01/2016 22:45,2,0.000,ALERT,214.41,302.68,59.986,1472784304,"201051344000576","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,542392.2,542392.2,5776,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784378,951468.00
09/01/2016 22:45,2,0.000,ALERT,213.06,299.97,59.975,1472784304,"274151322000087","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,755640.6,755640.6,5786,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472784380,951469.00
09/01/2016 23:00,2,0.000,ALERT,214.41,302.98,59.991,1472785205,"201051344000645","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,541876.1,541876.1,5771,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472785207,951470.00
09/01/2016 23:00,2,0.000,ALERT,213.06,301.17,60.007,1472785205,"274151322000085","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,783310.4,783310.4,5713,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785209,951471.00
09/01/2016 23:00,2,0.000,ALERT,214.41,302.68,59.986,1472785205,"201051344000633","219011344069620",0.00,12.30,0,298.77,303.88,0.0,0.0,0.000,533411.8,533411.8,5766,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785211,951472.00
09/01/2016 23:00,2,0.000,ALERT,213.96,302.98,60.023,1472785205,"201051344000469","219011344069620",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,535883.0,535883.0,5782,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785212,951473.00
09/01/2016 23:00,2,0.000,ALERT,213.51,301.77,60.002,1472785205,"201051344000646","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,536636.3,536636.3,5761,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785214,951474.00
09/01/2016 23:00,2,0.000,ALERT,212.83,301.47,59.986,1472785205,"274151322000052","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,804390.0,804390.0,5714,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472785216,951475.00
09/01/2016 23:00,2,0.000,ALERT,213.96,302.07,59.991,1472785205,"201051344000585","219011344069620",0.00,13.00,0,298.17,303.28,0.0,0.0,0.000,546221.1,546221.1,5756,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785218,951476.00
09/01/2016 23:00,2,0.000,ALERT,213.74,302.07,59.996,1472785205,"201051344001230","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,539792.8,539792.8,5783,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785220,951477.00
09/01/2016 23:00,2,0.000,ALERT,214.19,302.68,59.986,1472785205,"201051344000582","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,532532.9,532532.9,5755,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785222,951478.00
09/01/2016 23:00,2,0.000,ALERT,213.29,301.47,59.975,1472785205,"201051344000955","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,546353.2,546353.2,5760,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785223,951479.00
09/01/2016 23:00,2,0.000,ALERT,212.83,300.57,59.965,1472785205,"274151322000094","219011344069620",0.00,13.30,0,298.47,301.77,0.0,0.0,0.000,660572.8,660572.8,5831,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785225,951480.00
09/01/2016 23:00,2,0.000,ALERT,213.74,303.58,59.975,1472785205,"201051344000579","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,550145.3,550145.3,5771,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785227,951481.00
09/01/2016 23:00,2,0.000,ALERT,213.51,302.37,59.975,1472785205,"201051344000890","219011344069620",0.00,13.00,0,299.37,304.18,0.0,0.0,0.000,543617.8,543617.8,5756,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472785229,951482.00
09/01/2016 23:00,2,0.000,ALERT,213.96,301.77,59.970,1472785205,"201051344000438","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,545097.1,545097.1,5766,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785231,951483.00
09/01/2016 23:00,2,0.000,ALERT,213.74,301.17,59.965,1472785205,"201051344000417","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,536369.2,536369.2,5758,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472785232,951484.00
09/01/2016 23:00,2,0.000,ALERT,212.83,301.17,59.912,1472785205,"274151322000083","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,797107.0,797107.0,5733,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472785234,951485.00
09/01/2016 23:00,2,0.000,ALERT,213.51,300.87,59.986,1472785205,"274151322000076","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,850553.2,850553.2,5738,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785236,951486.00
09/01/2016 23:00,2,0.000,ALERT,213.96,303.88,59.949,1472785205,"201051344000868","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,534709.0,534709.0,5775,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785238,951487.00
09/01/2016 23:00,2,0.000,ALERT,213.29,302.37,59.959,1472785205,"274151322000095","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,841989.3,841989.3,5752,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785240,951488.00
09/01/2016 23:00,2,0.000,ALERT,213.74,303.28,59.949,1472785205,"201051344000988","219011344069620",0.00,12.70,0,297.87,304.18,0.0,0.0,0.000,522468.8,522468.8,5782,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472785242,951489.00
09/01/2016 23:00,2,0.000,ALERT,213.74,300.87,59.933,1472785205,"201051344001025","219011344069620",0.00,12.00,0,298.47,303.58,0.0,0.0,0.000,544997.8,544997.8,5765,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785243,951490.00
09/01/2016 23:00,2,0.000,ALERT,213.96,303.58,59.986,1472785205,"201051344000458","219011344069620",0.00,13.30,0,300.27,305.08,0.0,0.0,0.000,542062.5,542062.5,5764,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785245,951491.00
09/01/2016 23:00,2,0.000,ALERT,214.64,303.28,59.954,1472785205,"201051344000853","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,541311.7,541311.7,5768,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785247,951492.00
09/01/2016 23:00,2,0.000,ALERT,214.19,301.77,59.944,1472785205,"201051344000685","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,544346.7,544346.7,5778,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785249,951493.00
09/01/2016 23:00,2,0.000,ALERT,213.74,301.17,59.949,1472785205,"201051344000917","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,541303.1,541303.1,5784,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785251,951494.00
09/01/2016 23:00,2,0.000,ALERT,213.96,302.07,59.944,1472785205,"201051344001145","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,546508.3,546508.3,5781,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785253,951495.00
09/01/2016 23:00,2,0.000,ALERT,213.96,301.17,59.975,1472785205,"201051344000651","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,539465.9,539465.9,5756,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472785254,951496.00
09/01/2016 23:00,2,0.000,ALERT,212.61,300.87,59.959,1472785205,"274151322000088","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,767507.7,767507.7,5721,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472785256,951497.00
09/01/2016 23:00,2,0.000,ALERT,213.74,300.27,59.938,1472785205,"274151322000068","219011344069620",0.00,14.70,0,298.47,301.47,0.0,0.0,0.000,660928.3,660928.3,5827,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785258,951498.00
