ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2016 23:00,2,0.000,ALERT,213.51,302.07,59.938,1472785205,"201051344001135","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,535621.2,535621.2,5756,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785260,951499.00
09/01/2016 23:00,2,0.000,ALERT,213.74,304.18,59.933,1472785205,"201051344000594","219011344069620",0.00,13.00,0,299.97,304.78,0.0,0.0,0.000,546451.7,546451.7,5767,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785262,951500.00
09/01/2016 23:00,2,0.000,ALERT,213.74,301.47,59.928,1472785205,"201051344001203","219011344069620",0.00,12.30,0,299.07,304.78,0.0,0.0,0.000,543715.4,543715.4,5771,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785264,951501.00
09/01/2016 23:00,2,0.000,ALERT,212.83,301.77,59.928,1472785205,"274151322000054","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,783366.0,783366.0,5714,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785266,951502.00
09/01/2016 23:00,2,0.000,ALERT,214.19,303.28,59.933,1472785205,"201051344000867","219011344069620",0.00,13.30,0,299.37,304.78,0.0,0.0,0.000,533768.8,533768.8,5768,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785268,951503.00
09/01/2016 23:00,2,0.000,ALERT,213.74,301.77,59.933,1472785205,"201051344001093","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,540680.2,540680.2,5789,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472785270,951504.00
09/01/2016 23:00,2,0.000,ALERT,213.74,303.28,59.965,1472785205,"201051344000900","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,550417.6,550417.6,5779,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785271,951505.00
09/01/2016 23:00,2,0.000,ALERT,214.19,302.68,59.933,1472785205,"201051344000648","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,539476.2,539476.2,5762,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785273,951506.00
09/01/2016 23:00,2,0.000,ALERT,213.96,303.88,59.938,1472785205,"201051344000569","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,550543.4,550543.4,5765,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785275,951507.00
09/01/2016 23:00,2,0.000,ALERT,213.96,303.58,59.933,1472785205,"201051344000983","219011344069620",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,542874.5,542874.5,5759,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785277,951508.00
09/01/2016 23:00,2,0.000,ALERT,213.96,302.98,59.912,1472785205,"201051344001158","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,534885.1,534885.1,5764,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472785279,951509.00
09/01/2016 23:00,2,0.000,ALERT,214.41,304.18,59.933,1472785205,"201051344000576","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,542392.2,542392.2,5778,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472785281,951510.00
09/01/2016 23:00,2,0.000,ALERT,213.29,300.57,59.922,1472785205,"274151322000087","219011344069620",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,755640.6,755640.6,5788,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472785282,951511.00
09/01/2016 23:15,2,0.000,ALERT,214.41,303.28,60.028,1472786103,"201051344000645","219011344069620",0.00,12.70,0,301.17,304.78,0.0,0.0,0.000,541876.1,541876.1,5773,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786105,951512.00
09/01/2016 23:15,2,0.000,ALERT,213.29,301.77,59.991,1472786103,"274151322000085","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,783310.4,783310.4,5715,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786107,951513.00
09/01/2016 23:15,2,0.000,ALERT,214.41,302.98,59.996,1472786103,"201051344000633","219011344069620",0.00,12.00,0,299.07,304.18,0.0,0.0,0.000,533411.8,533411.8,5768,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472786109,951514.00
09/01/2016 23:15,2,0.000,ALERT,213.96,303.28,59.991,1472786103,"201051344000469","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,535883.0,535883.0,5784,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786111,951515.00
09/01/2016 23:15,2,0.000,ALERT,213.51,302.68,59.986,1472786103,"201051344000646","219011344069620",0.00,12.70,0,299.37,304.48,0.0,0.0,0.000,536636.3,536636.3,5763,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786113,951516.00
09/01/2016 23:15,2,0.000,ALERT,212.83,301.47,59.991,1472786103,"274151322000052","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,804390.0,804390.0,5716,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786115,951517.00
09/01/2016 23:15,2,0.000,ALERT,213.96,302.98,59.991,1472786103,"201051344000585","219011344069620",0.00,12.70,0,299.67,304.48,0.0,0.0,0.000,546221.1,546221.1,5758,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786116,951518.00
09/01/2016 23:15,2,0.000,ALERT,213.74,303.28,60.012,1472786103,"201051344001230","219011344069620",0.00,12.30,0,299.97,305.38,0.0,0.0,0.000,539792.8,539792.8,5785,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786118,951519.00
09/01/2016 23:15,2,0.000,ALERT,214.19,303.28,60.002,1472786103,"201051344000582","219011344069620",0.00,12.00,0,300.57,305.38,0.0,0.0,0.000,532532.9,532532.9,5757,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472786120,951520.00
09/01/2016 23:15,2,0.000,ALERT,213.51,302.37,59.986,1472786103,"201051344000955","219011344069620",0.00,12.70,0,299.37,304.78,0.0,0.0,0.000,546353.2,546353.2,5762,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786122,951521.00
09/01/2016 23:15,2,0.000,ALERT,213.29,301.17,59.970,1472786103,"274151322000094","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,660572.8,660572.8,5833,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786123,951522.00
09/01/2016 23:15,2,0.000,ALERT,213.96,303.88,60.012,1472786103,"201051344000579","219011344069620",0.00,12.70,0,301.77,305.38,0.0,0.0,0.000,550145.3,550145.3,5773,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786125,951523.00
09/01/2016 23:15,2,0.000,ALERT,213.74,302.98,60.002,1472786103,"201051344000890","219011344069620",0.00,12.70,0,300.57,305.98,0.0,0.0,0.000,543617.8,543617.8,5758,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786127,951524.00
09/01/2016 23:15,2,0.000,ALERT,213.74,302.68,59.996,1472786103,"201051344000438","219011344069620",0.00,12.00,0,299.97,305.38,0.0,0.0,0.000,545097.1,545097.1,5768,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472786129,951525.00
09/01/2016 23:15,2,0.000,ALERT,213.96,302.07,59.991,1472786103,"201051344000417","219011344069620",0.00,12.70,0,299.37,304.48,0.0,0.0,0.000,536369.2,536369.2,5760,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472786131,951526.00
09/01/2016 23:15,2,0.000,ALERT,213.29,302.37,59.959,1472786103,"274151322000083","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,797107.0,797107.0,5735,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786132,951527.00
09/01/2016 23:15,2,0.000,ALERT,213.74,301.47,59.986,1472786103,"274151322000076","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,850553.2,850553.2,5740,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786134,951528.00
09/01/2016 23:15,2,0.000,ALERT,213.74,303.88,59.996,1472786103,"201051344000868","219011344069620",0.00,12.30,0,302.37,305.98,0.0,0.0,0.000,534709.0,534709.0,5777,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786136,951529.00
09/01/2016 23:15,2,0.000,ALERT,213.29,302.68,59.996,1472786103,"274151322000095","219011344069620",0.00,12.70,0,301.17,304.18,0.0,0.0,0.000,841989.3,841989.3,5754,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472786138,951530.00
09/01/2016 23:15,2,0.000,ALERT,213.74,303.28,59.991,1472786103,"201051344000988","219011344069620",0.00,12.70,0,299.07,304.78,0.0,0.0,0.000,522468.8,522468.8,5784,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786140,951531.00
09/01/2016 23:15,2,0.000,ALERT,213.74,301.77,59.975,1472786103,"201051344001025","219011344069620",0.00,12.00,0,299.07,305.68,0.0,0.0,0.000,544997.8,544997.8,5767,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786142,951532.00
09/01/2016 23:15,2,0.000,ALERT,213.74,303.28,59.991,1472786103,"201051344000458","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,542062.5,542062.5,5766,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786144,951533.00
09/01/2016 23:15,2,0.000,ALERT,214.41,303.28,60.007,1472786103,"201051344000853","219011344069620",0.00,12.00,0,301.77,305.08,0.0,0.0,0.000,541311.7,541311.7,5770,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786146,951534.00
09/01/2016 23:15,2,0.000,ALERT,213.96,302.68,59.991,1472786103,"201051344000685","219011344069620",0.00,12.30,0,299.97,305.08,0.0,0.0,0.000,544346.7,544346.7,5780,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786147,951535.00
09/01/2016 23:15,2,0.000,ALERT,213.74,302.07,59.981,1472786103,"201051344000917","219011344069620",0.00,13.00,0,298.77,303.88,0.0,0.0,0.000,541303.1,541303.1,5786,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472786149,951536.00
09/01/2016 23:15,2,0.000,ALERT,213.96,302.68,59.981,1472786103,"201051344001145","219011344069620",0.00,12.30,0,299.97,305.98,0.0,0.0,0.000,546508.3,546508.3,5783,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786151,951537.00
09/01/2016 23:15,2,0.000,ALERT,213.74,301.47,59.981,1472786103,"201051344000651","219011344069620",0.00,11.70,0,299.67,304.48,0.0,0.0,0.000,539465.9,539465.9,5758,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786153,951538.00
09/01/2016 23:15,2,0.000,ALERT,212.83,301.47,59.981,1472786103,"274151322000088","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,767507.7,767507.7,5723,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786154,951539.00
09/01/2016 23:15,2,0.000,ALERT,213.74,301.47,59.996,1472786103,"274151322000068","219011344069620",0.00,14.30,0,299.37,302.37,0.0,0.0,0.000,660928.3,660928.3,5829,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786156,951540.00
09/01/2016 23:15,2,0.000,ALERT,213.29,302.37,59.981,1472786103,"201051344001135","219011344069620",0.00,12.30,0,300.27,305.38,0.0,0.0,0.000,535621.2,535621.2,5758,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786158,951541.00
09/01/2016 23:15,2,0.000,ALERT,213.51,303.58,59.959,1472786103,"201051344000594","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,546451.7,546451.7,5769,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786160,951542.00
09/01/2016 23:15,2,0.000,ALERT,213.74,302.07,59.981,1472786103,"201051344001203","219011344069620",0.00,12.30,0,299.97,306.28,0.0,0.0,0.000,543715.4,543715.4,5773,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786162,951543.00
09/01/2016 23:15,2,0.000,ALERT,212.83,301.77,59.981,1472786103,"274151322000054","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,783366.0,783366.0,5716,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786163,951544.00
09/01/2016 23:15,2,0.000,ALERT,213.74,302.37,60.018,1472786103,"201051344000867","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,533768.8,533768.8,5770,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786165,951545.00
09/01/2016 23:15,2,0.000,ALERT,213.51,302.37,59.975,1472786103,"201051344001093","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,540680.2,540680.2,5791,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786167,951546.00
09/01/2016 23:15,2,0.000,ALERT,213.51,302.98,59.959,1472786103,"201051344000900","219011344069620",0.00,12.30,0,301.17,304.78,0.0,0.0,0.000,550417.6,550417.6,5781,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786169,951547.00
09/01/2016 23:15,2,0.000,ALERT,213.74,302.37,59.981,1472786103,"201051344000648","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,539476.2,539476.2,5764,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786171,951548.00
09/01/2016 23:15,2,0.000,ALERT,213.51,303.28,59.981,1472786103,"201051344000569","219011344069620",0.00,12.30,0,301.77,305.98,0.0,0.0,0.000,550543.4,550543.4,5767,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786172,951549.00
09/01/2016 23:15,2,0.000,ALERT,213.51,302.98,59.981,1472786103,"201051344000983","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,542874.5,542874.5,5761,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786174,951550.00
09/01/2016 23:15,2,0.000,ALERT,213.51,302.37,59.981,1472786103,"201051344001158","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,534885.1,534885.1,5766,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786176,951551.00
09/01/2016 23:15,2,0.000,ALERT,213.96,302.98,59.975,1472786103,"201051344000576","219011344069620",0.00,12.30,0,301.47,305.08,0.0,0.0,0.000,542392.2,542392.2,5780,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472786178,951552.00
09/01/2016 23:15,2,0.000,ALERT,213.06,300.87,59.965,1472786103,"274151322000087","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,755640.6,755640.6,5790,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472786180,951553.00
09/01/2016 23:30,2,0.000,ALERT,214.41,303.88,59.991,1472787004,"201051344000645","219011344069620",0.00,12.70,0,289.15,305.38,0.0,0.0,0.000,541876.1,541876.1,5775,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787006,951554.00
09/01/2016 23:30,2,0.000,ALERT,213.51,302.98,59.970,1472787004,"274151322000085","219011344069620",0.00,13.00,0,288.55,304.48,0.0,0.0,0.000,783310.4,783310.4,5717,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472787008,951555.00
09/01/2016 23:30,2,0.000,ALERT,214.64,303.58,59.986,1472787004,"201051344000633","219011344069620",0.00,12.00,0,287.65,304.78,0.0,0.0,0.000,533411.8,533411.8,5770,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787010,951556.00
09/01/2016 23:30,2,0.000,ALERT,213.96,303.58,59.986,1472787004,"201051344000469","219011344069620",0.00,11.70,0,288.25,305.08,0.0,0.0,0.000,535883.0,535883.0,5786,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787012,951557.00
09/01/2016 23:30,2,0.000,ALERT,213.29,301.47,59.975,1472787004,"201051344000646","219011344069620",0.00,12.30,0,288.25,303.88,0.0,0.0,0.000,536636.3,536636.3,5765,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472787013,951558.00
09/01/2016 23:30,2,0.000,ALERT,212.38,300.87,59.986,1472787004,"274151322000052","219011344069620",0.00,13.30,0,288.55,305.08,0.0,0.0,0.000,804390.0,804390.0,5718,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787015,951559.00
09/01/2016 23:30,2,0.000,ALERT,213.51,301.47,59.986,1472787004,"201051344000585","219011344069620",0.00,12.70,0,288.25,304.18,0.0,0.0,0.000,546221.1,546221.1,5760,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472787017,951560.00
09/01/2016 23:30,2,0.000,ALERT,213.29,302.07,59.996,1472787004,"201051344001230","219011344069620",0.00,12.00,0,289.15,304.78,0.0,0.0,0.000,539792.8,539792.8,5787,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472787019,951561.00
09/01/2016 23:30,2,0.000,ALERT,213.74,302.07,59.986,1472787004,"201051344000582","219011344069620",0.00,11.70,0,289.45,304.78,0.0,0.0,0.000,532532.9,532532.9,5759,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787021,951562.00
09/01/2016 23:30,2,0.000,ALERT,213.06,301.47,59.959,1472787004,"201051344000955","219011344069620",0.00,12.30,0,288.55,303.88,0.0,0.0,0.000,546353.2,546353.2,5764,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472787022,951563.00
09/01/2016 23:30,2,0.000,ALERT,212.61,300.57,59.975,1472787004,"274151322000094","219011344069620",0.00,12.70,0,288.25,304.18,0.0,0.0,0.000,660572.8,660572.8,5835,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787024,951564.00
09/01/2016 23:30,2,0.000,ALERT,213.74,303.88,59.986,1472787004,"201051344000579","219011344069620",0.00,12.70,0,290.05,305.98,0.0,0.0,0.000,550145.3,550145.3,5775,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787026,951565.00
09/01/2016 23:30,2,0.000,ALERT,213.29,302.07,59.991,1472787004,"201051344000890","219011344069620",0.00,12.70,0,289.45,305.08,0.0,0.0,0.000,543617.8,543617.8,5760,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787028,951566.00
09/01/2016 23:30,2,0.000,ALERT,213.51,301.77,59.986,1472787004,"201051344000438","219011344069620",0.00,11.70,0,289.15,304.48,0.0,0.0,0.000,545097.1,545097.1,5770,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787029,951567.00
09/01/2016 23:30,2,0.000,ALERT,213.51,301.17,59.991,1472787004,"201051344000417","219011344069620",0.00,12.30,0,288.25,303.58,0.0,0.0,0.000,536369.2,536369.2,5762,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787031,951568.00
09/01/2016 23:30,2,0.000,ALERT,212.83,301.77,59.986,1472787004,"274151322000083","219011344069620",0.00,12.70,0,288.85,305.38,0.0,0.0,0.000,797107.0,797107.0,5737,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787033,951569.00
09/01/2016 23:30,2,0.000,ALERT,213.29,301.17,59.981,1472787004,"274151322000076","219011344069620",0.00,13.30,0,288.55,304.48,0.0,0.0,0.000,850553.2,850553.2,5742,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787035,951570.00
09/01/2016 23:30,2,0.000,ALERT,213.74,303.88,60.028,1472787004,"201051344000868","219011344069620",0.00,12.30,0,290.05,305.98,0.0,0.0,0.000,534709.0,534709.0,5779,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787037,951571.00
09/01/2016 23:30,2,0.000,ALERT,212.61,302.07,59.996,1472787004,"274151322000095","219011344069620",0.00,12.30,0,289.45,305.68,0.0,0.0,0.000,841989.3,841989.3,5756,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472787039,951572.00
09/01/2016 23:30,2,0.000,ALERT,213.51,303.28,59.996,1472787004,"201051344000988","219011344069620",0.00,12.30,0,287.05,305.08,0.0,0.0,0.000,522468.8,522468.8,5786,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787041,951573.00
09/01/2016 23:30,2,0.000,ALERT,213.29,300.57,59.991,1472787004,"201051344001025","219011344069620",0.00,12.00,0,288.25,304.48,0.0,0.0,0.000,544997.8,544997.8,5769,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787043,951574.00
09/01/2016 23:30,2,0.000,ALERT,213.74,303.28,60.002,1472787004,"201051344000458","219011344069620",0.00,13.00,0,289.45,305.98,0.0,0.0,0.000,542062.5,542062.5,5768,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472787045,951575.00
09/01/2016 23:30,2,0.000,ALERT,214.41,303.28,59.996,1472787004,"201051344000853","219011344069620",0.00,12.00,0,289.45,305.38,0.0,0.0,0.000,541311.7,541311.7,5772,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787046,951576.00
09/01/2016 23:30,2,0.000,ALERT,213.96,301.77,59.996,1472787004,"201051344000685","219011344069620",0.00,12.30,0,288.85,304.18,0.0,0.0,0.000,544346.7,544346.7,5782,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787048,951577.00
09/01/2016 23:30,2,0.000,ALERT,213.74,301.47,59.991,1472787004,"201051344000917","219011344069620",0.00,13.00,0,287.65,303.28,0.0,0.0,0.000,541303.1,541303.1,5788,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787050,951578.00
09/01/2016 23:30,2,0.000,ALERT,213.74,302.07,60.023,1472787004,"201051344001145","219011344069620",0.00,12.00,0,289.45,304.78,0.0,0.0,0.000,546508.3,546508.3,5785,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787052,951579.00
09/01/2016 23:30,2,0.000,ALERT,213.51,300.87,59.970,1472787004,"201051344000651","219011344069620",0.00,11.30,0,288.25,303.58,0.0,0.0,0.000,539465.9,539465.9,5760,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472787054,951580.00
09/01/2016 23:30,2,0.000,ALERT,212.38,301.47,59.986,1472787004,"274151322000088","219011344069620",0.00,13.30,0,288.55,304.48,0.0,0.0,0.000,767507.7,767507.7,5725,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472787055,951581.00
09/01/2016 23:30,2,0.000,ALERT,213.29,299.97,59.981,1472787004,"274151322000068","219011344069620",0.00,14.00,0,287.95,303.88,0.0,0.0,0.000,660928.3,660928.3,5831,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787057,951582.00
09/01/2016 23:30,2,0.000,ALERT,213.06,301.47,59.986,1472787004,"201051344001135","219011344069620",0.00,12.00,0,288.85,304.48,0.0,0.0,0.000,535621.2,535621.2,5760,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787059,951583.00
09/01/2016 23:30,2,0.000,ALERT,213.51,304.18,59.986,1472787004,"201051344000594","219011344069620",0.00,12.30,0,289.15,305.68,0.0,0.0,0.000,546451.7,546451.7,5771,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472787061,951584.00
09/01/2016 23:30,2,0.000,ALERT,213.51,301.47,60.012,1472787004,"201051344001203","219011344069620",0.00,12.00,0,288.85,305.68,0.0,0.0,0.000,543715.4,543715.4,5775,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472787063,951585.00
09/01/2016 23:30,2,0.000,ALERT,212.61,301.77,59.975,1472787004,"274151322000054","219011344069620",0.00,13.70,0,288.55,305.08,0.0,0.0,0.000,783366.0,783366.0,5718,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787065,951586.00
09/01/2016 23:30,2,0.000,ALERT,213.96,302.98,60.002,1472787004,"201051344000867","219011344069620",0.00,12.70,0,289.15,305.68,0.0,0.0,0.000,533768.8,533768.8,5772,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787067,951587.00
09/01/2016 23:30,2,0.000,ALERT,213.51,301.77,60.018,1472787004,"201051344001093","219011344069620",0.00,13.00,0,288.85,303.88,0.0,0.0,0.000,540680.2,540680.2,5793,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787068,951588.00
09/01/2016 23:30,2,0.000,ALERT,213.74,303.58,59.981,1472787004,"201051344000900","219011344069620",0.00,12.30,0,288.85,305.08,0.0,0.0,0.000,550417.6,550417.6,5783,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472787070,951589.00
09/01/2016 23:30,2,0.000,ALERT,213.96,303.28,59.991,1472787004,"201051344000648","219011344069620",0.00,11.70,0,288.85,305.38,0.0,0.0,0.000,539476.2,539476.2,5766,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787072,951590.00
09/01/2016 23:30,2,0.000,ALERT,213.96,304.18,59.996,1472787004,"201051344000569","219011344069620",0.00,12.30,0,290.05,306.28,0.0,0.0,0.000,550543.4,550543.4,5769,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787074,951591.00
09/01/2016 23:30,2,0.000,ALERT,213.96,304.18,59.991,1472787004,"201051344000983","219011344069620",0.00,12.30,0,289.75,305.68,0.0,0.0,0.000,542874.5,542874.5,5763,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472787075,951592.00
09/01/2016 23:30,2,0.000,ALERT,213.96,303.58,59.954,1472787004,"201051344001158","219011344069620",0.00,12.00,0,288.85,305.08,0.0,0.0,0.000,534885.1,534885.1,5768,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472787077,951593.00
09/01/2016 23:30,2,0.000,ALERT,214.19,304.48,60.007,1472787004,"201051344000576","219011344069620",0.00,12.30,0,289.45,305.38,0.0,0.0,0.000,542392.2,542392.2,5782,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787079,951594.00
09/01/2016 23:30,2,0.000,ALERT,212.83,300.87,59.986,1472787004,"274151322000087","219011344069620",0.00,14.00,0,287.95,304.18,0.0,0.0,0.000,755640.6,755640.6,5792,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787081,951595.00
09/01/2016 23:45,2,0.000,ALERT,213.74,302.98,59.959,1472787903,"201051344000645","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,541876.1,541876.1,5777,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787905,951596.00
09/01/2016 23:45,2,0.000,ALERT,212.61,301.47,60.002,1472787903,"274151322000085","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,783310.4,783310.4,5719,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787907,951597.00
09/01/2016 23:45,2,0.000,ALERT,213.74,302.68,60.002,1472787903,"201051344000633","219011344069620",0.00,11.70,0,299.07,305.08,0.0,0.0,0.000,533411.8,533411.8,5772,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787909,951598.00
09/01/2016 23:45,2,0.000,ALERT,213.29,302.98,60.002,1472787903,"201051344000469","219011344069620",0.00,11.70,0,299.67,305.08,0.0,0.0,0.000,535883.0,535883.0,5788,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787911,951599.00
09/01/2016 23:45,2,0.000,ALERT,213.29,301.77,60.002,1472787903,"201051344000646","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,536636.3,536636.3,5767,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787912,951600.00
09/01/2016 23:45,2,0.000,ALERT,212.16,301.77,59.996,1472787903,"274151322000052","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,804390.0,804390.0,5720,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787914,951601.00
09/01/2016 23:45,2,0.000,ALERT,213.74,302.07,60.002,1472787903,"201051344000585","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,546221.1,546221.1,5762,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472787916,951602.00
09/01/2016 23:45,2,0.000,ALERT,213.51,302.07,59.996,1472787903,"201051344001230","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,539792.8,539792.8,5789,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787918,951603.00
09/01/2016 23:45,2,0.000,ALERT,213.96,302.37,60.028,1472787903,"201051344000582","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,532532.9,532532.9,5761,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472787919,951604.00
09/01/2016 23:45,2,0.000,ALERT,213.29,301.77,59.991,1472787903,"201051344000955","219011344069620",0.00,12.00,0,299.67,302.98,0.0,0.0,0.000,546353.2,546353.2,5766,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472787921,951605.00
09/01/2016 23:45,2,0.000,ALERT,212.61,300.87,60.012,1472787903,"274151322000094","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,660572.8,660572.8,5837,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787923,951606.00
09/01/2016 23:45,2,0.000,ALERT,213.29,303.28,59.991,1472787903,"201051344000579","219011344069620",0.00,12.30,0,301.47,306.28,0.0,0.0,0.000,550145.3,550145.3,5777,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787925,951607.00
09/01/2016 23:45,2,0.000,ALERT,213.51,302.37,59.991,1472787903,"201051344000890","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,543617.8,543617.8,5762,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787927,951608.00
09/01/2016 23:45,2,0.000,ALERT,213.51,301.77,59.991,1472787903,"201051344000438","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,545097.1,545097.1,5772,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787929,951609.00
09/01/2016 23:45,2,0.000,ALERT,213.74,300.87,60.002,1472787903,"201051344000417","219011344069620",0.00,12.00,0,299.07,302.37,0.0,0.0,0.000,536369.2,536369.2,5764,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787930,951610.00
09/01/2016 23:45,2,0.000,ALERT,212.61,302.37,59.996,1472787903,"274151322000083","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,797107.0,797107.0,5739,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787932,951611.00
09/01/2016 23:45,2,0.000,ALERT,213.06,302.07,59.981,1472787903,"274151322000076","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,850553.2,850553.2,5744,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472787934,951612.00
09/01/2016 23:45,2,0.000,ALERT,213.29,303.58,59.996,1472787903,"201051344000868","219011344069620",0.00,12.00,0,301.77,306.28,0.0,0.0,0.000,534709.0,534709.0,5781,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787936,951613.00
09/01/2016 23:45,2,0.000,ALERT,212.61,302.37,59.986,1472787903,"274151322000095","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,841989.3,841989.3,5758,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787938,951614.00
09/01/2016 23:45,2,0.000,ALERT,213.29,302.98,60.018,1472787903,"201051344000988","219011344069620",0.00,12.30,0,298.47,305.08,0.0,0.0,0.000,522468.8,522468.8,5788,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787940,951615.00
09/01/2016 23:45,2,0.000,ALERT,213.51,301.17,60.007,1472787903,"201051344001025","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,544997.8,544997.8,5771,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472787941,951616.00
09/01/2016 23:45,2,0.000,ALERT,213.06,302.98,59.986,1472787903,"201051344000458","219011344069620",0.00,13.00,0,301.47,306.28,0.0,0.0,0.000,542062.5,542062.5,5770,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787943,951617.00
09/01/2016 23:45,2,0.000,ALERT,213.74,302.68,60.028,1472787903,"201051344000853","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,541311.7,541311.7,5774,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787945,951618.00
09/01/2016 23:45,2,0.000,ALERT,213.96,301.77,60.034,1472787903,"201051344000685","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,544346.7,544346.7,5784,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787947,951619.00
09/01/2016 23:45,2,0.000,ALERT,213.74,301.47,59.996,1472787903,"201051344000917","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,541303.1,541303.1,5790,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787948,951620.00
09/01/2016 23:45,2,0.000,ALERT,213.74,302.07,59.959,1472787903,"201051344001145","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,546508.3,546508.3,5787,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787950,951621.00
09/01/2016 23:45,2,0.000,ALERT,213.74,301.17,59.996,1472787903,"201051344000651","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,539465.9,539465.9,5762,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787952,951622.00
09/01/2016 23:45,2,0.000,ALERT,212.16,300.87,59.996,1472787903,"274151322000088","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,767507.7,767507.7,5727,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787954,951623.00
09/01/2016 23:45,2,0.000,ALERT,213.06,300.87,59.986,1472787903,"274151322000068","219011344069620",0.00,14.00,0,298.77,302.07,0.0,0.0,0.000,660928.3,660928.3,5833,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787956,951624.00
09/01/2016 23:45,2,0.000,ALERT,213.29,301.77,59.991,1472787903,"201051344001135","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,535621.2,535621.2,5762,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787957,951625.00
09/01/2016 23:45,2,0.000,ALERT,212.83,303.28,59.965,1472787903,"201051344000594","219011344069620",0.00,12.30,0,300.87,305.98,0.0,0.0,0.000,546451.7,546451.7,5773,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787959,951626.00
09/01/2016 23:45,2,0.000,ALERT,213.74,301.47,59.996,1472787903,"201051344001203","219011344069620",0.00,11.70,0,299.37,304.78,0.0,0.0,0.000,543715.4,543715.4,5777,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787961,951627.00
09/01/2016 23:45,2,0.000,ALERT,212.38,301.17,59.986,1472787903,"274151322000054","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,783366.0,783366.0,5720,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472787963,951628.00
09/01/2016 23:45,2,0.000,ALERT,213.51,302.68,60.039,1472787903,"201051344000867","219011344069620",0.00,12.70,0,300.87,305.68,0.0,0.0,0.000,533768.8,533768.8,5774,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787965,951629.00
09/01/2016 23:45,2,0.000,ALERT,213.51,301.77,59.981,1472787903,"201051344001093","219011344069620",0.00,12.70,0,299.67,302.98,0.0,0.0,0.000,540680.2,540680.2,5795,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787966,951630.00
09/01/2016 23:45,2,0.000,ALERT,213.06,302.68,59.981,1472787903,"201051344000900","219011344069620",0.00,12.00,0,300.57,305.38,0.0,0.0,0.000,550417.6,550417.6,5785,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472787968,951631.00
09/01/2016 23:45,2,0.000,ALERT,213.51,302.37,59.996,1472787903,"201051344000648","219011344069620",0.00,11.70,0,300.57,305.68,0.0,0.0,0.000,539476.2,539476.2,5768,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787970,951632.00
09/01/2016 23:45,2,0.000,ALERT,213.29,303.58,59.996,1472787903,"201051344000569","219011344069620",0.00,12.30,0,301.77,306.28,0.0,0.0,0.000,550543.4,550543.4,5771,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472787972,951633.00
09/01/2016 23:45,2,0.000,ALERT,213.29,302.98,59.959,1472787903,"201051344000983","219011344069620",0.00,12.30,0,301.47,305.98,0.0,0.0,0.000,542874.5,542874.5,5765,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787974,951634.00
09/01/2016 23:45,2,0.000,ALERT,213.29,302.68,59.996,1472787903,"201051344001158","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,534885.1,534885.1,5770,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787976,951635.00
09/01/2016 23:45,2,0.000,ALERT,213.74,303.28,59.954,1472787903,"201051344000576","219011344069620",0.00,12.00,0,300.87,305.68,0.0,0.0,0.000,542392.2,542392.2,5784,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787978,951636.00
09/01/2016 23:45,2,0.000,ALERT,212.61,301.17,59.991,1472787903,"274151322000087","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,755640.6,755640.6,5794,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472787979,951637.00
